ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/29/2016 00:00,2,0.000,ALERT,212.38,302.37,60.012,1454043604,"201051344000645","219011344069620",0.00,-8.00,0,300.27,304.48,0.0,0.0,0.000,314010.2,314010.2,14391,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454043606,77828.00
01/29/2016 00:00,2,0.000,ALERT,211.48,299.07,60.028,1454043604,"274151322000085","219011344069620",0.00,-8.50,0,297.57,301.47,0.0,0.0,0.000,586160.3,586160.3,8219,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454043608,77829.00
01/29/2016 00:00,2,0.000,ALERT,212.61,301.47,59.991,1454043604,"201051344000633","219011344069620",0.00,-8.50,0,298.77,303.88,0.0,0.0,0.000,305778.6,305778.6,14664,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454043610,77830.00
01/29/2016 00:00,2,0.000,ALERT,212.16,302.37,60.002,1454043604,"201051344000469","219011344069620",0.00,-9.00,0,299.67,304.18,0.0,0.0,0.000,307275.8,307275.8,14615,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454043612,77831.00
01/29/2016 00:00,2,0.000,ALERT,211.03,299.37,59.991,1454043604,"201051344000646","219011344069620",0.00,-9.00,0,296.96,301.77,0.0,0.0,0.000,311577.6,311577.6,19249,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454043614,77832.00
01/29/2016 00:00,2,0.000,ALERT,211.03,299.67,59.991,1454043604,"274151322000052","219011344069620",0.00,-8.50,0,296.96,301.77,0.0,0.0,0.000,593745.3,593745.3,8395,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454043615,77833.00
01/29/2016 00:00,2,0.000,ALERT,211.48,299.97,59.954,1454043604,"201051344000585","219011344069620",0.00,-8.00,0,297.26,302.07,0.0,0.0,0.000,316505.7,316505.7,19237,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454043617,77834.00
01/29/2016 00:00,2,0.000,ALERT,211.48,299.97,59.975,1454043604,"201051344001230","219011344069620",0.00,-8.50,0,297.57,302.07,0.0,0.0,0.000,315884.4,315884.4,19113,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454043619,77835.00
01/29/2016 00:00,2,0.000,ALERT,212.16,300.87,59.986,1454043604,"201051344000582","219011344069620",0.00,-9.00,0,298.47,302.68,0.0,0.0,0.000,309746.4,309746.4,19211,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454043621,77836.00
01/29/2016 00:00,2,0.000,ALERT,211.03,299.67,60.002,1454043604,"201051344000955","219011344069620",0.00,-8.50,0,297.57,301.47,0.0,0.0,0.000,319080.6,319080.6,19209,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454043622,77837.00
01/29/2016 00:00,2,0.000,ALERT,211.25,299.07,59.981,1454043604,"274151322000094","219011344069620",0.00,-9.00,0,296.66,300.87,0.0,0.0,0.000,477913.4,477913.4,8607,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454043624,77838.00
01/29/2016 00:00,2,0.000,ALERT,212.16,302.98,59.975,1454043604,"201051344000579","219011344069620",0.00,-8.00,0,300.87,305.38,0.0,0.0,0.000,320423.8,320423.8,14633,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454043626,77839.00
01/29/2016 00:00,2,0.000,ALERT,211.48,300.57,59.975,1454043604,"201051344000890","219011344069620",0.00,-8.00,0,298.17,302.68,0.0,0.0,0.000,317300.0,317300.0,19171,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454043628,77840.00
01/29/2016 00:00,2,0.000,ALERT,211.48,299.97,59.981,1454043604,"201051344000438","219011344069620",0.00,-9.00,0,297.57,302.07,0.0,0.0,0.000,319045.7,319045.7,19227,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454043630,77841.00
01/29/2016 00:00,2,0.000,ALERT,211.93,299.37,60.007,1454043604,"201051344000417","219011344069620",0.00,-8.50,0,297.26,301.17,0.0,0.0,0.000,313133.6,313133.6,19320,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454043632,77842.00
01/29/2016 00:00,2,0.000,ALERT,211.25,299.97,59.975,1454043604,"274151322000083","219011344069620",0.00,-8.00,0,297.57,301.77,0.0,0.0,0.000,588059.0,588059.0,8390,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454043633,77843.00
01/29/2016 00:00,2,0.000,ALERT,211.93,299.67,60.007,1454043604,"274151322000076","219011344069620",0.00,-8.50,0,297.57,302.37,0.0,0.0,0.000,624656.4,624656.4,8434,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454043635,77844.00
01/29/2016 00:00,2,0.000,ALERT,212.16,302.98,59.970,1454043604,"201051344000868","219011344069620",0.00,-8.50,0,300.87,305.38,0.0,0.0,0.000,305597.3,305597.3,14408,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454043637,77845.00
01/29/2016 00:00,2,0.000,ALERT,211.25,300.57,59.965,1454043604,"274151322000095","219011344069620",0.00,-9.00,0,298.47,302.37,0.0,0.0,0.000,618242.3,618242.3,8287,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454043639,77846.00
01/29/2016 00:00,2,0.000,ALERT,211.93,302.07,60.007,1454043604,"201051344000988","219011344069620",0.00,-8.00,0,297.57,304.18,0.0,0.0,0.000,304698.7,304698.7,14640,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454043641,77847.00
01/29/2016 00:00,2,0.000,ALERT,211.48,299.07,60.018,1454043604,"201051344001025","219011344069620",0.00,-9.00,0,297.26,302.37,0.0,0.0,0.000,317112.6,317112.6,19220,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454043643,77848.00
01/29/2016 00:00,2,0.000,ALERT,211.93,301.77,59.970,1454043604,"201051344000458","219011344069620",0.00,-6.50,0,300.57,305.38,0.0,0.0,0.000,314866.2,314866.2,14602,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454043644,77849.00
01/29/2016 00:00,2,0.000,ALERT,212.61,301.77,59.996,1454043604,"201051344000853","219011344069620",0.00,-8.50,0,299.97,304.78,0.0,0.0,0.000,313048.5,313048.5,14332,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454043646,77850.00
01/29/2016 00:00,2,0.000,ALERT,211.93,299.67,59.949,1454043604,"201051344000685","219011344069620",0.00,-8.50,0,297.57,301.77,0.0,0.0,0.000,319108.5,319108.5,19120,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454043648,77851.00
01/29/2016 00:00,2,0.000,ALERT,211.70,299.07,59.949,1454043604,"201051344000917","219011344069620",0.00,-7.00,0,296.36,301.17,0.0,0.0,0.000,316843.3,316843.3,19095,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454043650,77852.00
01/29/2016 00:00,2,0.000,ALERT,211.70,299.67,59.970,1454043604,"201051344001145","219011344069620",0.00,-8.50,0,297.87,302.37,0.0,0.0,0.000,320781.0,320781.0,19046,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454043651,77853.00
01/29/2016 00:00,2,0.000,ALERT,211.70,299.37,59.970,1454043604,"201051344000651","219011344069620",0.00,-10.00,0,297.26,301.17,0.0,0.0,0.000,313513.1,313513.1,19248,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454043653,77854.00
01/29/2016 00:00,2,0.000,ALERT,210.80,299.07,59.970,1454043604,"274151322000088","219011344069620",0.00,-8.00,0,296.96,301.17,0.0,0.0,0.000,571042.5,571042.5,8181,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454043655,77855.00
01/29/2016 00:00,2,0.000,ALERT,211.93,298.77,59.933,1454043604,"274151322000068","219011344069620",0.00,-7.00,0,296.66,300.57,0.0,0.0,0.000,478005.0,478005.0,8750,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454043657,77856.00
01/29/2016 00:00,2,0.000,ALERT,211.25,299.97,59.970,1454043604,"201051344001135","219011344069620",0.00,-8.50,0,298.17,302.37,0.0,0.0,0.000,309913.7,309913.7,19244,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454043659,77857.00
01/29/2016 00:00,2,0.000,ALERT,211.93,302.98,59.965,1454043604,"201051344000594","219011344069620",0.00,-8.50,0,299.97,304.78,0.0,0.0,0.000,315819.8,315819.8,14649,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454043660,77858.00
01/29/2016 00:00,2,0.000,ALERT,211.48,299.37,59.949,1454043604,"201051344001203","219011344069620",0.00,-9.00,0,297.26,303.28,0.0,0.0,0.000,316451.9,316451.9,19209,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454043662,77859.00
01/29/2016 00:00,2,0.000,ALERT,211.03,299.97,59.975,1454043604,"274151322000054","219011344069620",0.00,-8.00,0,297.26,301.77,0.0,0.0,0.000,583422.3,583422.3,8196,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454043664,77860.00
01/29/2016 00:00,2,0.000,ALERT,212.38,301.47,59.970,1454043604,"201051344000867","219011344069620",0.00,-6.50,0,299.37,304.78,0.0,0.0,0.000,305039.5,305039.5,14633,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454043666,77861.00
01/29/2016 00:00,2,0.000,ALERT,211.48,299.97,59.970,1454043604,"201051344001093","219011344069620",0.00,-7.00,0,297.26,301.47,0.0,0.0,0.000,315136.7,315136.7,19135,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454043668,77862.00
01/29/2016 00:00,2,0.000,ALERT,211.93,302.37,59.917,1454043604,"201051344000900","219011344069620",0.00,-8.50,0,299.97,304.18,0.0,0.0,0.000,319965.7,319965.7,14283,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454043670,77863.00
01/29/2016 00:00,2,0.000,ALERT,212.38,301.77,60.018,1454043604,"201051344000648","219011344069620",0.00,-9.00,0,299.37,304.48,0.0,0.0,0.000,313282.8,313282.8,14429,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454043672,77864.00
01/29/2016 00:00,2,0.000,ALERT,212.16,302.37,59.975,1454043604,"201051344000569","219011344069620",0.00,-8.50,0,300.87,305.38,0.0,0.0,0.000,321519.0,321519.0,14218,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454043674,77865.00
01/29/2016 00:00,2,0.000,ALERT,212.16,302.07,59.981,1454043604,"201051344000983","219011344069620",0.00,-8.50,0,300.57,304.78,0.0,0.0,0.000,314999.3,314999.3,14494,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454043675,77866.00
01/29/2016 00:00,2,0.000,ALERT,212.38,302.37,59.954,1454043604,"201051344001158","219011344069620",0.00,-9.00,0,299.97,304.48,0.0,0.0,0.000,309941.2,309941.2,14660,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454043677,77867.00
01/29/2016 00:00,2,0.000,ALERT,212.61,302.68,59.986,1454043604,"201051344000576","219011344069620",0.00,-8.50,0,300.57,304.78,0.0,0.0,0.000,314638.2,314638.2,14310,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454043679,77868.00
01/29/2016 00:00,2,0.000,ALERT,211.25,298.17,59.981,1454043604,"274151322000087","219011344069620",0.00,-7.00,0,296.06,300.57,0.0,0.0,0.000,558600.8,558600.8,8222,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454043681,77869.00
01/29/2016 00:15,2,0.000,ALERT,212.61,302.68,59.975,1454044503,"201051344000645","219011344069620",0.00,-8.00,0,299.97,304.48,0.0,0.0,0.000,314010.2,314010.2,14393,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454044505,77870.00
01/29/2016 00:15,2,0.000,ALERT,211.48,299.67,59.912,1454044503,"274151322000085","219011344069620",0.00,-8.50,0,297.26,301.77,0.0,0.0,0.000,586160.3,586160.3,8221,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454044507,77871.00
01/29/2016 00:15,2,0.000,ALERT,213.06,302.37,59.970,1454044503,"201051344000633","219011344069620",0.00,-8.50,0,298.17,304.18,0.0,0.0,0.000,305778.6,305778.6,14666,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454044509,77872.00
01/29/2016 00:15,2,0.000,ALERT,212.16,302.07,59.959,1454044503,"201051344000469","219011344069620",0.00,-9.00,0,299.07,304.18,0.0,0.0,0.000,307275.8,307275.8,14617,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454044511,77873.00
01/29/2016 00:15,2,0.000,ALERT,211.48,299.97,59.965,1454044503,"201051344000646","219011344069620",0.00,-9.00,0,296.66,301.77,0.0,0.0,0.000,311577.6,311577.6,19251,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454044513,77874.00
01/29/2016 00:15,2,0.000,ALERT,211.25,299.37,59.970,1454044503,"274151322000052","219011344069620",0.00,-8.50,0,297.57,302.07,0.0,0.0,0.000,593745.3,593745.3,8397,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454044514,77875.00
01/29/2016 00:15,2,0.000,ALERT,211.70,299.97,59.954,1454044503,"201051344000585","219011344069620",0.00,-8.00,0,296.66,301.77,0.0,0.0,0.000,316505.7,316505.7,19239,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454044516,77876.00
01/29/2016 00:15,2,0.000,ALERT,211.48,300.27,59.965,1454044503,"201051344001230","219011344069620",0.00,-8.50,0,296.96,302.07,0.0,0.0,0.000,315884.4,315884.4,19115,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454044518,77877.00
01/29/2016 00:15,2,0.000,ALERT,212.38,301.17,59.944,1454044503,"201051344000582","219011344069620",0.00,-9.00,0,297.87,302.68,0.0,0.0,0.000,309746.4,309746.4,19213,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454044520,77878.00
01/29/2016 00:15,2,0.000,ALERT,211.25,299.67,59.917,1454044503,"201051344000955","219011344069620",0.00,-8.50,0,296.96,301.47,0.0,0.0,0.000,319080.6,319080.6,19211,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454044522,77879.00
01/29/2016 00:15,2,0.000,ALERT,211.48,298.77,59.959,1454044503,"274151322000094","219011344069620",0.00,-9.00,0,296.96,301.17,0.0,0.0,0.000,477913.4,477913.4,8609,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454044523,77880.00
01/29/2016 00:15,2,0.000,ALERT,212.38,302.98,59.959,1454044503,"201051344000579","219011344069620",0.00,-8.00,0,300.87,305.38,0.0,0.0,0.000,320423.8,320423.8,14635,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454044525,77881.00
01/29/2016 00:15,2,0.000,ALERT,211.48,300.27,59.965,1454044503,"201051344000890","219011344069620",0.00,-8.00,0,297.57,302.68,0.0,0.0,0.000,317300.0,317300.0,19173,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454044527,77882.00
01/29/2016 00:15,2,0.000,ALERT,211.70,299.97,59.970,1454044503,"201051344000438","219011344069620",0.00,-9.00,0,297.26,302.07,0.0,0.0,0.000,319045.7,319045.7,19229,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454044529,77883.00
01/29/2016 00:15,2,0.000,ALERT,211.93,299.67,59.965,1454044503,"201051344000417","219011344069620",0.00,-8.50,0,296.36,301.17,0.0,0.0,0.000,313133.6,313133.6,19322,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454044531,77884.00
01/29/2016 00:15,2,0.000,ALERT,211.70,300.27,59.954,1454044503,"274151322000083","219011344069620",0.00,-8.00,0,298.17,302.07,0.0,0.0,0.000,588059.0,588059.0,8392,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454044533,77885.00
01/29/2016 00:15,2,0.000,ALERT,211.93,300.27,59.944,1454044503,"274151322000076","219011344069620",0.00,-8.50,0,297.87,302.37,0.0,0.0,0.000,624656.4,624656.4,8436,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454044535,77886.00
01/29/2016 00:15,2,0.000,ALERT,212.38,303.28,59.959,1454044503,"201051344000868","219011344069620",0.00,-9.00,0,301.17,305.38,0.0,0.0,0.000,305597.3,305597.3,14410,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454044537,77887.00
01/29/2016 00:15,2,0.000,ALERT,211.70,300.87,59.965,1454044503,"274151322000095","219011344069620",0.00,-9.00,0,299.07,302.68,0.0,0.0,0.000,618242.3,618242.3,8289,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454044538,77888.00
01/29/2016 00:15,2,0.000,ALERT,211.93,302.07,59.970,1454044503,"201051344000988","219011344069620",0.00,-8.00,0,297.57,304.18,0.0,0.0,0.000,304698.7,304698.7,14642,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454044540,77889.00
01/29/2016 00:15,2,0.000,ALERT,211.70,299.67,59.970,1454044503,"201051344001025","219011344069620",0.00,-9.00,0,296.66,302.37,0.0,0.0,0.000,317112.6,317112.6,19222,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454044542,77890.00
01/29/2016 00:15,2,0.000,ALERT,212.16,302.68,59.959,1454044503,"201051344000458","219011344069620",0.00,-6.50,0,299.97,305.38,0.0,0.0,0.000,314866.2,314866.2,14604,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454044544,77891.00
01/29/2016 00:15,2,0.000,ALERT,212.83,302.07,59.981,1454044503,"201051344000853","219011344069620",0.00,-8.50,0,300.27,304.48,0.0,0.0,0.000,313048.5,313048.5,14334,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454044546,77892.00
01/29/2016 00:15,2,0.000,ALERT,212.16,300.57,59.981,1454044503,"201051344000685","219011344069620",0.00,-8.50,0,296.66,301.77,0.0,0.0,0.000,319108.5,319108.5,19122,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454044547,77893.00
01/29/2016 00:15,2,0.000,ALERT,211.93,299.97,59.975,1454044503,"201051344000917","219011344069620",0.00,-7.00,0,295.76,301.17,0.0,0.0,0.000,316843.3,316843.3,19097,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454044549,77894.00
01/29/2016 00:15,2,0.000,ALERT,211.93,300.57,59.996,1454044503,"201051344001145","219011344069620",0.00,-8.50,0,297.57,302.37,0.0,0.0,0.000,320781.0,320781.0,19048,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454044551,77895.00
01/29/2016 00:15,2,0.000,ALERT,211.93,299.67,59.933,1454044503,"201051344000651","219011344069620",0.00,-10.00,0,296.36,301.17,0.0,0.0,0.000,313513.1,313513.1,19250,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454044553,77896.00
01/29/2016 00:15,2,0.000,ALERT,211.25,299.37,59.944,1454044503,"274151322000088","219011344069620",0.00,-7.00,0,297.26,301.47,0.0,0.0,0.000,571042.5,571042.5,8183,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454044555,77897.00
01/29/2016 00:15,2,0.000,ALERT,212.16,299.07,59.965,1454044503,"274151322000068","219011344069620",0.00,-7.00,0,297.26,300.87,0.0,0.0,0.000,478005.0,478005.0,8752,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454044556,77898.00
01/29/2016 00:15,2,0.000,ALERT,211.25,299.97,59.975,1454044503,"201051344001135","219011344069620",0.00,-8.50,0,297.26,302.37,0.0,0.0,0.000,309913.7,309913.7,19246,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454044558,77899.00
01/29/2016 00:15,2,0.000,ALERT,211.93,302.68,59.975,1454044503,"201051344000594","219011344069620",0.00,-8.50,0,300.27,304.78,0.0,0.0,0.000,315819.8,315819.8,14651,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454044560,77900.00
01/29/2016 00:15,2,0.000,ALERT,211.70,299.67,59.981,1454044503,"201051344001203","219011344069620",0.00,-9.00,0,296.96,303.28,0.0,0.0,0.000,316451.9,316451.9,19211,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454044562,77901.00
01/29/2016 00:15,2,0.000,ALERT,211.25,300.87,59.970,1454044503,"274151322000054","219011344069620",0.00,-8.00,0,297.87,302.07,0.0,0.0,0.000,583422.3,583422.3,8198,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454044564,77902.00
01/29/2016 00:15,2,0.000,ALERT,212.61,302.07,59.986,1454044503,"201051344000867","219011344069620",0.00,-7.00,0,299.67,304.78,0.0,0.0,0.000,305039.5,305039.5,14635,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454044566,77903.00
01/29/2016 00:15,2,0.000,ALERT,211.70,300.27,60.007,1454044503,"201051344001093","219011344069620",0.00,-7.00,0,296.66,301.47,0.0,0.0,0.000,315136.7,315136.7,19137,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454044568,77904.00
01/29/2016 00:15,2,0.000,ALERT,212.16,302.68,59.944,1454044503,"201051344000900","219011344069620",0.00,-8.50,0,299.97,304.18,0.0,0.0,0.000,319965.7,319965.7,14285,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454044569,77905.00
01/29/2016 00:15,2,0.000,ALERT,212.38,301.77,59.975,1454044503,"201051344000648","219011344069620",0.00,-10.00,0,299.37,304.48,0.0,0.0,0.000,313282.8,313282.8,14431,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454044571,77906.00
01/29/2016 00:15,2,0.000,ALERT,212.38,302.98,60.007,1454044503,"201051344000569","219011344069620",0.00,-8.50,0,300.87,305.38,0.0,0.0,0.000,321519.0,321519.0,14220,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454044573,77907.00
01/29/2016 00:15,2,0.000,ALERT,212.38,302.68,59.970,1454044503,"201051344000983","219011344069620",0.00,-8.00,0,300.27,304.78,0.0,0.0,0.000,314999.3,314999.3,14496,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454044575,77908.00
01/29/2016 00:15,2,0.000,ALERT,212.38,302.37,59.970,1454044503,"201051344001158","219011344069620",0.00,-9.00,0,299.97,304.18,0.0,0.0,0.000,309941.2,309941.2,14662,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454044577,77909.00
01/29/2016 00:15,2,0.000,ALERT,212.83,302.98,59.975,1454044503,"201051344000576","219011344069620",0.00,-8.50,0,300.27,304.78,0.0,0.0,0.000,314638.2,314638.2,14312,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454044578,77910.00
01/29/2016 00:15,2,0.000,ALERT,211.48,299.07,59.970,1454044503,"274151322000087","219011344069620",0.00,-7.00,0,296.66,300.87,0.0,0.0,0.000,558600.8,558600.8,8224,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454044580,77911.00
01/29/2016 00:30,2,0.000,ALERT,212.83,303.28,59.996,1454045403,"201051344000645","219011344069620",0.00,-8.00,0,300.57,304.48,0.0,0.0,0.000,314010.2,314010.2,14395,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454045405,77912.00
01/29/2016 00:30,2,0.000,ALERT,211.48,300.27,59.986,1454045403,"274151322000085","219011344069620",0.00,-8.00,0,297.26,301.77,0.0,0.0,0.000,586160.3,586160.3,8223,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454045407,77913.00
01/29/2016 00:30,2,0.000,ALERT,213.06,302.68,59.965,1454045403,"201051344000633","219011344069620",0.00,-8.50,0,299.07,303.88,0.0,0.0,0.000,305778.6,305778.6,14668,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454045409,77914.00
01/29/2016 00:30,2,0.000,ALERT,212.38,302.98,59.970,1454045403,"201051344000469","219011344069620",0.00,-9.00,0,299.37,304.48,0.0,0.0,0.000,307275.8,307275.8,14619,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454045411,77915.00
01/29/2016 00:30,2,0.000,ALERT,211.70,300.57,59.965,1454045403,"201051344000646","219011344069620",0.00,-9.00,0,297.26,301.77,0.0,0.0,0.000,311577.6,311577.6,19253,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454045413,77916.00
01/29/2016 00:30,2,0.000,ALERT,211.25,299.97,59.944,1454045403,"274151322000052","219011344069620",0.00,-8.50,0,296.96,302.07,0.0,0.0,0.000,593745.3,593745.3,8399,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454045415,77917.00
01/29/2016 00:30,2,0.000,ALERT,211.93,300.87,59.965,1454045403,"201051344000585","219011344069620",0.00,-8.00,0,297.57,302.07,0.0,0.0,0.000,316505.7,316505.7,19241,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454045416,77918.00
01/29/2016 00:30,2,0.000,ALERT,211.70,300.57,59.959,1454045403,"201051344001230","219011344069620",0.00,-8.50,0,298.17,302.07,0.0,0.0,0.000,315884.4,315884.4,19117,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454045418,77919.00
01/29/2016 00:30,2,0.000,ALERT,212.38,301.47,59.965,1454045403,"201051344000582","219011344069620",0.00,-9.00,0,298.77,302.68,0.0,0.0,0.000,309746.4,309746.4,19215,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454045420,77920.00
01/29/2016 00:30,2,0.000,ALERT,211.25,300.27,59.959,1454045403,"201051344000955","219011344069620",0.00,-8.50,0,297.87,301.77,0.0,0.0,0.000,319080.6,319080.6,19213,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454045422,77921.00
01/29/2016 00:30,2,0.000,ALERT,211.25,299.37,59.944,1454045403,"274151322000094","219011344069620",0.00,-9.00,0,296.36,301.17,0.0,0.0,0.000,477913.4,477913.4,8611,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454045424,77922.00
01/29/2016 00:30,2,0.000,ALERT,212.61,304.18,59.922,1454045403,"201051344000579","219011344069620",0.00,-8.00,0,301.17,305.38,0.0,0.0,0.000,320423.8,320423.8,14637,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454045425,77923.00
01/29/2016 00:30,2,0.000,ALERT,211.48,301.17,59.959,1454045403,"201051344000890","219011344069620",0.00,-8.00,0,298.47,302.98,0.0,0.0,0.000,317300.0,317300.0,19175,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454045427,77924.00
01/29/2016 00:30,2,0.000,ALERT,211.70,300.27,59.965,1454045403,"201051344000438","219011344069620",0.00,-8.50,0,298.17,302.37,0.0,0.0,0.000,319045.7,319045.7,19231,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454045429,77925.00
01/29/2016 00:30,2,0.000,ALERT,212.16,300.27,59.959,1454045403,"201051344000417","219011344069620",0.00,-8.50,0,297.57,301.47,0.0,0.0,0.000,313133.6,313133.6,19324,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454045431,77926.00
01/29/2016 00:30,2,0.000,ALERT,211.48,300.87,59.970,1454045403,"274151322000083","219011344069620",0.00,-8.00,0,297.57,302.07,0.0,0.0,0.000,588059.0,588059.0,8394,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454045433,77927.00
01/29/2016 00:30,2,0.000,ALERT,212.16,299.97,59.986,1454045403,"274151322000076","219011344069620",0.00,-8.50,0,296.96,302.37,0.0,0.0,0.000,624656.4,624656.4,8438,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454045434,77928.00
01/29/2016 00:30,2,0.000,ALERT,212.61,304.18,59.959,1454045403,"201051344000868","219011344069620",0.00,-7.00,0,301.17,305.38,0.0,0.0,0.000,305597.3,305597.3,14412,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454045436,77929.00
01/29/2016 00:30,2,0.000,ALERT,211.48,300.57,59.949,1454045403,"274151322000095","219011344069620",0.00,-9.00,0,298.47,302.68,0.0,0.0,0.000,618242.3,618242.3,8291,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454045438,77930.00
01/29/2016 00:30,2,0.000,ALERT,212.16,302.68,59.959,1454045403,"201051344000988","219011344069620",0.00,-8.00,0,297.57,304.18,0.0,0.0,0.000,304698.7,304698.7,14644,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454045440,77931.00
01/29/2016 00:30,2,0.000,ALERT,211.70,299.67,60.002,1454045403,"201051344001025","219011344069620",0.00,-9.00,0,297.57,302.37,0.0,0.0,0.000,317112.6,317112.6,19224,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454045442,77932.00
01/29/2016 00:30,2,0.000,ALERT,212.16,302.98,59.954,1454045403,"201051344000458","219011344069620",0.00,-6.50,0,300.57,305.38,0.0,0.0,0.000,314866.2,314866.2,14606,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454045443,77933.00
01/29/2016 00:30,2,0.000,ALERT,212.83,302.68,59.959,1454045403,"201051344000853","219011344069620",0.00,-8.50,0,300.57,304.48,0.0,0.0,0.000,313048.5,313048.5,14336,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454045445,77934.00
01/29/2016 00:30,2,0.000,ALERT,212.16,300.87,59.954,1454045403,"201051344000685","219011344069620",0.00,-8.50,0,297.87,302.07,0.0,0.0,0.000,319108.5,319108.5,19124,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454045447,77935.00
01/29/2016 00:30,2,0.000,ALERT,211.93,300.27,59.954,1454045403,"201051344000917","219011344069620",0.00,-7.00,0,296.96,301.47,0.0,0.0,0.000,316843.3,316843.3,19099,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454045449,77936.00
01/29/2016 00:30,2,0.000,ALERT,212.16,301.17,59.965,1454045403,"201051344001145","219011344069620",0.00,-8.50,0,298.47,302.68,0.0,0.0,0.000,320781.0,320781.0,19050,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454045451,77937.00
01/29/2016 00:30,2,0.000,ALERT,211.93,299.97,59.954,1454045403,"201051344000651","219011344069620",0.00,-10.00,0,297.57,301.47,0.0,0.0,0.000,313513.1,313513.1,19252,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454045452,77938.00
01/29/2016 00:30,2,0.000,ALERT,211.03,299.67,59.949,1454045403,"274151322000088","219011344069620",0.00,-7.00,0,296.66,301.47,0.0,0.0,0.000,571042.5,571042.5,8185,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454045454,77939.00
01/29/2016 00:30,2,0.000,ALERT,212.16,299.37,59.944,1454045403,"274151322000068","219011344069620",0.00,-7.00,0,296.66,300.87,0.0,0.0,0.000,478005.0,478005.0,8754,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454045456,77940.00
01/29/2016 00:30,2,0.000,ALERT,211.48,300.57,59.917,1454045403,"201051344001135","219011344069620",0.00,-8.50,0,298.47,302.37,0.0,0.0,0.000,309913.7,309913.7,19248,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454045458,77941.00
01/29/2016 00:30,2,0.000,ALERT,211.70,302.98,59.917,1454045403,"201051344000594","219011344069620",0.00,-8.50,0,299.97,304.78,0.0,0.0,0.000,315819.8,315819.8,14653,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454045460,77942.00
01/29/2016 00:30,2,0.000,ALERT,211.93,300.27,59.938,1454045403,"201051344001203","219011344069620",0.00,-9.00,0,297.87,303.58,0.0,0.0,0.000,316451.9,316451.9,19213,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454045462,77943.00
01/29/2016 00:30,2,0.000,ALERT,211.25,299.67,59.928,1454045403,"274151322000054","219011344069620",0.00,-7.00,0,296.96,302.07,0.0,0.0,0.000,583422.3,583422.3,8200,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454045463,77944.00
01/29/2016 00:30,2,0.000,ALERT,212.61,302.37,59.949,1454045403,"201051344000867","219011344069620",0.00,-8.00,0,299.67,304.78,0.0,0.0,0.000,305039.5,305039.5,14637,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454045465,77945.00
01/29/2016 00:30,2,0.000,ALERT,211.70,300.57,59.938,1454045403,"201051344001093","219011344069620",0.00,-6.50,0,297.87,301.77,0.0,0.0,0.000,315136.7,315136.7,19139,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454045467,77946.00
01/29/2016 00:30,2,0.000,ALERT,212.16,302.68,59.944,1454045403,"201051344000900","219011344069620",0.00,-8.50,0,300.27,304.18,0.0,0.0,0.000,319965.7,319965.7,14287,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454045469,77947.00
01/29/2016 00:30,2,0.000,ALERT,212.61,302.07,59.944,1454045403,"201051344000648","219011344069620",0.00,-10.00,0,299.97,304.48,0.0,0.0,0.000,313282.8,313282.8,14433,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454045471,77948.00
01/29/2016 00:30,2,0.000,ALERT,212.38,302.98,59.938,1454045403,"201051344000569","219011344069620",0.00,-8.50,0,301.17,305.38,0.0,0.0,0.000,321519.0,321519.0,14222,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454045473,77949.00
01/29/2016 00:30,2,0.000,ALERT,212.16,302.98,59.949,1454045403,"201051344000983","219011344069620",0.00,-8.00,0,300.87,304.78,0.0,0.0,0.000,314999.3,314999.3,14498,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454045474,77950.00
01/29/2016 00:30,2,0.000,ALERT,212.61,302.98,59.949,1454045403,"201051344001158","219011344069620",0.00,-9.00,0,299.97,304.18,0.0,0.0,0.000,309941.2,309941.2,14664,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454045476,77951.00
01/29/2016 00:30,2,0.000,ALERT,212.61,302.98,59.944,1454045403,"201051344000576","219011344069620",0.00,-8.00,0,300.57,304.78,0.0,0.0,0.000,314638.2,314638.2,14314,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454045478,77952.00
01/29/2016 00:30,2,0.000,ALERT,211.25,299.37,59.944,1454045403,"274151322000087","219011344069620",0.00,-7.00,0,296.06,300.87,0.0,0.0,0.000,558600.8,558600.8,8226,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454045480,77953.00
01/29/2016 00:45,2,0.000,ALERT,212.83,302.98,59.975,1454046303,"201051344000645","219011344069620",0.00,-7.00,0,301.17,304.78,0.0,0.0,0.000,314010.2,314010.2,14397,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454046306,77954.00
01/29/2016 00:45,2,0.000,ALERT,211.48,299.97,59.970,1454046303,"274151322000085","219011344069620",0.00,-8.00,0,298.47,302.07,0.0,0.0,0.000,586160.3,586160.3,8225,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454046307,77955.00
01/29/2016 00:45,2,0.000,ALERT,213.06,302.68,59.928,1454046303,"201051344000633","219011344069620",0.00,-8.50,0,299.37,304.48,0.0,0.0,0.000,305778.6,305778.6,14670,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454046309,77956.00
01/29/2016 00:45,2,0.000,ALERT,212.61,302.98,59.970,1454046303,"201051344000469","219011344069620",0.00,-9.00,0,299.97,304.48,0.0,0.0,0.000,307275.8,307275.8,14621,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454046311,77957.00
01/29/2016 00:45,2,0.000,ALERT,211.48,300.27,59.965,1454046303,"201051344000646","219011344069620",0.00,-9.00,0,298.17,302.37,0.0,0.0,0.000,311577.6,311577.6,19255,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454046313,77958.00
01/29/2016 00:45,2,0.000,ALERT,211.25,300.57,59.965,1454046303,"274151322000052","219011344069620",0.00,-8.50,0,298.47,302.37,0.0,0.0,0.000,593745.3,593745.3,8401,0,0,0,L,1151911521,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454046315,77959.00
01/29/2016 00:45,2,0.000,ALERT,211.93,300.57,59.975,1454046303,"201051344000585","219011344069620",0.00,-8.00,0,298.17,302.07,0.0,0.0,0.000,316505.7,316505.7,19243,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454046317,77960.00
01/29/2016 00:45,2,0.000,ALERT,211.70,300.57,59.965,1454046303,"201051344001230","219011344069620",0.00,-8.50,0,298.77,302.68,0.0,0.0,0.000,315884.4,315884.4,19119,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454046319,77961.00
01/29/2016 00:45,2,0.000,ALERT,212.16,301.47,59.975,1454046303,"201051344000582","219011344069620",0.00,-9.00,0,299.37,302.68,0.0,0.0,0.000,309746.4,309746.4,19217,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454046320,77962.00
01/29/2016 00:45,2,0.000,ALERT,211.25,300.27,60.012,1454046303,"201051344000955","219011344069620",0.00,-8.50,0,297.87,301.77,0.0,0.0,0.000,319080.6,319080.6,19215,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454046322,77963.00
01/29/2016 00:45,2,0.000,ALERT,211.25,299.67,59.965,1454046303,"274151322000094","219011344069620",0.00,-9.00,0,298.17,301.17,0.0,0.0,0.000,477913.4,477913.4,8613,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454046324,77964.00
01/29/2016 00:45,2,0.000,ALERT,212.38,303.88,59.981,1454046303,"201051344000579","219011344069620",0.00,-8.00,0,301.77,305.68,0.0,0.0,0.000,320423.8,320423.8,14639,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454046326,77965.00
01/29/2016 00:45,2,0.000,ALERT,211.48,300.87,59.970,1454046303,"201051344000890","219011344069620",0.00,-8.00,0,299.07,303.58,0.0,0.0,0.000,317300.0,317300.0,19177,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454046328,77966.00
01/29/2016 00:45,2,0.000,ALERT,211.93,300.57,59.970,1454046303,"201051344000438","219011344069620",0.00,-9.00,0,298.47,302.68,0.0,0.0,0.000,319045.7,319045.7,19233,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454046330,77967.00
01/29/2016 00:45,2,0.000,ALERT,211.93,299.97,59.922,1454046303,"201051344000417","219011344069620",0.00,-8.50,0,298.17,301.77,0.0,0.0,0.000,313133.6,313133.6,19326,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454046331,77968.00
01/29/2016 00:45,2,0.000,ALERT,211.48,300.57,59.975,1454046303,"274151322000083","219011344069620",0.00,-8.00,0,299.07,302.37,0.0,0.0,0.000,588059.0,588059.0,8396,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454046333,77969.00
01/29/2016 00:45,2,0.000,ALERT,212.16,300.57,59.949,1454046303,"274151322000076","219011344069620",0.00,-8.50,0,298.47,302.37,0.0,0.0,0.000,624656.4,624656.4,8440,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454046335,77970.00
01/29/2016 00:45,2,0.000,ALERT,212.61,304.18,59.938,1454046303,"201051344000868","219011344069620",0.00,-8.50,0,301.77,305.68,0.0,0.0,0.000,305597.3,305597.3,14414,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454046337,77971.00
01/29/2016 00:45,2,0.000,ALERT,211.48,301.77,59.970,1454046303,"274151322000095","219011344069620",0.00,-9.00,0,299.67,302.98,0.0,0.0,0.000,618242.3,618242.3,8293,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454046339,77972.00
