ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/29/2016 00:45,2,0.000,ALERT,212.16,302.37,59.986,1454046303,"201051344000988","219011344069620",0.00,-8.00,0,298.17,304.48,0.0,0.0,0.000,304698.7,304698.7,14646,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454046340,77973.00
01/29/2016 00:45,2,0.000,ALERT,211.48,299.07,59.986,1454046303,"201051344001025","219011344069620",0.00,-9.00,0,297.87,302.37,0.0,0.0,0.000,317112.6,317112.6,19226,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454046342,77974.00
01/29/2016 00:45,2,0.000,ALERT,212.16,302.68,59.986,1454046303,"201051344000458","219011344069620",0.00,-6.50,0,300.87,305.68,0.0,0.0,0.000,314866.2,314866.2,14608,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454046344,77975.00
01/29/2016 00:45,2,0.000,ALERT,212.83,302.98,59.986,1454046303,"201051344000853","219011344069620",0.00,-8.50,0,300.57,304.78,0.0,0.0,0.000,313048.5,313048.5,14338,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454046346,77976.00
01/29/2016 00:45,2,0.000,ALERT,211.93,300.27,59.975,1454046303,"201051344000685","219011344069620",0.00,-8.50,0,298.47,302.68,0.0,0.0,0.000,319108.5,319108.5,19126,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454046347,77977.00
01/29/2016 00:45,2,0.000,ALERT,211.70,299.97,59.975,1454046303,"201051344000917","219011344069620",0.00,-7.00,0,297.57,301.77,0.0,0.0,0.000,316843.3,316843.3,19101,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454046349,77978.00
01/29/2016 00:45,2,0.000,ALERT,211.93,300.87,59.981,1454046303,"201051344001145","219011344069620",0.00,-8.50,0,298.77,302.98,0.0,0.0,0.000,320781.0,320781.0,19052,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454046351,77979.00
01/29/2016 00:45,2,0.000,ALERT,211.93,299.97,59.991,1454046303,"201051344000651","219011344069620",0.00,-10.00,0,297.87,301.47,0.0,0.0,0.000,313513.1,313513.1,19254,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454046353,77980.00
01/29/2016 00:45,2,0.000,ALERT,211.03,299.67,60.012,1454046303,"274151322000088","219011344069620",0.00,-7.00,0,298.17,301.47,0.0,0.0,0.000,571042.5,571042.5,8187,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454046355,77981.00
01/29/2016 00:45,2,0.000,ALERT,212.16,299.67,59.975,1454046303,"274151322000068","219011344069620",0.00,-7.00,0,298.17,300.87,0.0,0.0,0.000,478005.0,478005.0,8756,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454046356,77982.00
01/29/2016 00:45,2,0.000,ALERT,211.25,300.57,59.986,1454046303,"201051344001135","219011344069620",0.00,-8.50,0,298.47,302.37,0.0,0.0,0.000,309913.7,309913.7,19250,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454046358,77983.00
01/29/2016 00:45,2,0.000,ALERT,211.93,303.28,59.991,1454046303,"201051344000594","219011344069620",0.00,-8.50,0,300.27,305.08,0.0,0.0,0.000,315819.8,315819.8,14655,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454046360,77984.00
01/29/2016 00:45,2,0.000,ALERT,211.48,299.97,60.023,1454046303,"201051344001203","219011344069620",0.00,-9.00,0,298.17,303.58,0.0,0.0,0.000,316451.9,316451.9,19215,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454046362,77985.00
01/29/2016 00:45,2,0.000,ALERT,211.25,300.27,59.959,1454046303,"274151322000054","219011344069620",0.00,-7.00,0,298.47,302.37,0.0,0.0,0.000,583422.3,583422.3,8202,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454046364,77986.00
01/29/2016 00:45,2,0.000,ALERT,212.83,302.37,59.986,1454046303,"201051344000867","219011344069620",0.00,-7.00,0,299.97,305.08,0.0,0.0,0.000,305039.5,305039.5,14639,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454046366,77987.00
01/29/2016 00:45,2,0.000,ALERT,211.70,300.27,59.986,1454046303,"201051344001093","219011344069620",0.00,-6.50,0,298.47,302.07,0.0,0.0,0.000,315136.7,315136.7,19141,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454046367,77988.00
01/29/2016 00:45,2,0.000,ALERT,212.16,302.98,59.996,1454046303,"201051344000900","219011344069620",0.00,-8.50,0,300.57,304.48,0.0,0.0,0.000,319965.7,319965.7,14289,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454046369,77989.00
01/29/2016 00:45,2,0.000,ALERT,212.38,301.77,59.986,1454046303,"201051344000648","219011344069620",0.00,-10.00,0,299.97,304.78,0.0,0.0,0.000,313282.8,313282.8,14435,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454046371,77990.00
01/29/2016 00:45,2,0.000,ALERT,212.38,303.58,60.002,1454046303,"201051344000569","219011344069620",0.00,-8.50,0,301.47,305.98,0.0,0.0,0.000,321519.0,321519.0,14224,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454046373,77991.00
01/29/2016 00:45,2,0.000,ALERT,212.16,302.68,59.986,1454046303,"201051344000983","219011344069620",0.00,-8.00,0,301.17,305.08,0.0,0.0,0.000,314999.3,314999.3,14500,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454046375,77992.00
01/29/2016 00:45,2,0.000,ALERT,212.38,302.68,59.986,1454046303,"201051344001158","219011344069620",0.00,-9.00,0,300.57,304.48,0.0,0.0,0.000,309941.2,309941.2,14666,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454046377,77993.00
01/29/2016 00:45,2,0.000,ALERT,212.83,302.98,59.981,1454046303,"201051344000576","219011344069620",0.00,-8.50,0,300.87,305.08,0.0,0.0,0.000,314638.2,314638.2,14316,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454046378,77994.00
01/29/2016 00:45,2,0.000,ALERT,211.48,298.47,59.986,1454046303,"274151322000087","219011344069620",0.00,-7.00,0,297.26,300.87,0.0,0.0,0.000,558600.8,558600.8,8228,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454046380,77995.00
01/29/2016 01:00,2,0.000,ALERT,212.83,303.28,60.012,1454047203,"201051344000645","219011344069620",0.00,-7.00,0,300.87,305.08,0.0,0.0,0.000,314010.2,314010.2,14399,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454047206,77996.00
01/29/2016 01:00,2,0.000,ALERT,211.70,300.57,60.012,1454047203,"274151322000085","219011344069620",0.00,-8.00,0,298.47,302.68,0.0,0.0,0.000,586160.3,586160.3,8227,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454047208,77997.00
01/29/2016 01:00,2,0.000,ALERT,213.06,302.98,60.007,1454047203,"201051344000633","219011344069620",0.00,-8.00,0,298.77,304.78,0.0,0.0,0.000,305778.6,305778.6,14672,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454047209,77998.00
01/29/2016 01:00,2,0.000,ALERT,212.61,303.28,60.018,1454047203,"201051344000469","219011344069620",0.00,-9.00,0,299.97,305.08,0.0,0.0,0.000,307275.8,307275.8,14623,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454047211,77999.00
01/29/2016 01:00,2,0.000,ALERT,211.70,300.57,60.012,1454047203,"201051344000646","219011344069620",0.00,-9.00,0,297.87,302.07,0.0,0.0,0.000,311577.6,311577.6,19257,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454047213,78000.00
01/29/2016 01:00,2,0.000,ALERT,211.25,301.47,60.012,1454047203,"274151322000052","219011344069620",0.00,-8.50,0,298.17,302.98,0.0,0.0,0.000,593745.3,593745.3,8403,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454047215,78001.00
01/29/2016 01:00,2,0.000,ALERT,211.93,300.87,60.018,1454047203,"201051344000585","219011344069620",0.00,-8.00,0,298.17,302.37,0.0,0.0,0.000,316505.7,316505.7,19245,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454047217,78002.00
01/29/2016 01:00,2,0.000,ALERT,211.70,300.87,60.007,1454047203,"201051344001230","219011344069620",0.00,-8.50,0,298.47,302.37,0.0,0.0,0.000,315884.4,315884.4,19121,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454047218,78003.00
01/29/2016 01:00,2,0.000,ALERT,212.16,301.47,60.034,1454047203,"201051344000582","219011344069620",0.00,-9.00,0,299.37,302.98,0.0,0.0,0.000,309746.4,309746.4,19219,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454047220,78004.00
01/29/2016 01:00,2,0.000,ALERT,211.48,300.87,59.986,1454047203,"201051344000955","219011344069620",0.00,-8.50,0,297.87,301.77,0.0,0.0,0.000,319080.6,319080.6,19217,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454047222,78005.00
01/29/2016 01:00,2,0.000,ALERT,211.48,300.27,59.959,1454047203,"274151322000094","219011344069620",0.00,-9.00,0,297.87,301.77,0.0,0.0,0.000,477913.4,477913.4,8615,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454047224,78006.00
01/29/2016 01:00,2,0.000,ALERT,212.38,303.88,60.028,1454047203,"201051344000579","219011344069620",0.00,-8.00,0,302.07,305.98,0.0,0.0,0.000,320423.8,320423.8,14641,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454047226,78007.00
01/29/2016 01:00,2,0.000,ALERT,211.70,301.17,60.023,1454047203,"201051344000890","219011344069620",0.00,-8.00,0,298.77,303.28,0.0,0.0,0.000,317300.0,317300.0,19179,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454047228,78008.00
01/29/2016 01:00,2,0.000,ALERT,211.93,300.57,59.991,1454047203,"201051344000438","219011344069620",0.00,-9.00,0,298.17,302.68,0.0,0.0,0.000,319045.7,319045.7,19235,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454047229,78009.00
01/29/2016 01:00,2,0.000,ALERT,212.16,300.27,59.981,1454047203,"201051344000417","219011344069620",0.00,-8.00,0,297.87,301.77,0.0,0.0,0.000,313133.6,313133.6,19328,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454047231,78010.00
01/29/2016 01:00,2,0.000,ALERT,211.70,301.17,59.981,1454047203,"274151322000083","219011344069620",0.00,-8.00,0,298.77,302.98,0.0,0.0,0.000,588059.0,588059.0,8398,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454047233,78011.00
01/29/2016 01:00,2,0.000,ALERT,212.16,301.17,59.981,1454047203,"274151322000076","219011344069620",0.00,-8.00,0,298.47,303.28,0.0,0.0,0.000,624656.4,624656.4,8442,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454047235,78012.00
01/29/2016 01:00,2,0.000,ALERT,212.38,303.58,59.991,1454047203,"201051344000868","219011344069620",0.00,-8.00,0,302.07,305.98,0.0,0.0,0.000,305597.3,305597.3,14416,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454047237,78013.00
01/29/2016 01:00,2,0.000,ALERT,211.70,301.77,59.991,1454047203,"274151322000095","219011344069620",0.00,-9.00,0,299.37,303.58,0.0,0.0,0.000,618242.3,618242.3,8295,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454047239,78014.00
01/29/2016 01:00,2,0.000,ALERT,212.16,302.68,59.965,1454047203,"201051344000988","219011344069620",0.00,-8.00,0,298.47,304.78,0.0,0.0,0.000,304698.7,304698.7,14648,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454047241,78015.00
01/29/2016 01:00,2,0.000,ALERT,211.48,299.67,59.981,1454047203,"201051344001025","219011344069620",0.00,-9.00,0,297.57,302.68,0.0,0.0,0.000,317112.6,317112.6,19228,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454047243,78016.00
01/29/2016 01:00,2,0.000,ALERT,212.38,302.98,60.028,1454047203,"201051344000458","219011344069620",0.00,-6.00,0,300.87,305.98,0.0,0.0,0.000,314866.2,314866.2,14610,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454047245,78017.00
01/29/2016 01:00,2,0.000,ALERT,212.83,302.68,59.986,1454047203,"201051344000853","219011344069620",0.00,-8.50,0,300.57,305.08,0.0,0.0,0.000,313048.5,313048.5,14340,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454047246,78018.00
01/29/2016 01:00,2,0.000,ALERT,212.38,300.87,59.996,1454047203,"201051344000685","219011344069620",0.00,-8.50,0,297.57,302.07,0.0,0.0,0.000,319108.5,319108.5,19128,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454047248,78019.00
01/29/2016 01:00,2,0.000,ALERT,212.16,300.57,60.039,1454047203,"201051344000917","219011344069620",0.00,-6.50,0,296.96,301.47,0.0,0.0,0.000,316843.3,316843.3,19103,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454047250,78020.00
01/29/2016 01:00,2,0.000,ALERT,212.38,301.17,59.996,1454047203,"201051344001145","219011344069620",0.00,-8.50,0,298.47,302.98,0.0,0.0,0.000,320781.0,320781.0,19054,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454047252,78021.00
01/29/2016 01:00,2,0.000,ALERT,212.16,300.27,59.991,1454047203,"201051344000651","219011344069620",0.00,-10.00,0,297.87,301.77,0.0,0.0,0.000,313513.1,313513.1,19256,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454047253,78022.00
01/29/2016 01:00,2,0.000,ALERT,211.25,300.57,59.975,1454047203,"274151322000088","219011344069620",0.00,-7.00,0,297.87,302.37,0.0,0.0,0.000,571042.5,571042.5,8189,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454047255,78023.00
01/29/2016 01:00,2,0.000,ALERT,211.93,299.37,59.981,1454047203,"274151322000068","219011344069620",0.00,-7.00,0,297.87,301.77,0.0,0.0,0.000,478005.0,478005.0,8758,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454047257,78024.00
01/29/2016 01:00,2,0.000,ALERT,211.48,300.87,60.002,1454047203,"201051344001135","219011344069620",0.00,-8.50,0,298.47,302.68,0.0,0.0,0.000,309913.7,309913.7,19252,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454047259,78025.00
01/29/2016 01:00,2,0.000,ALERT,212.16,303.28,59.981,1454047203,"201051344000594","219011344069620",0.00,-8.50,0,300.87,305.38,0.0,0.0,0.000,315819.8,315819.8,14657,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454047261,78026.00
01/29/2016 01:00,2,0.000,ALERT,211.93,300.27,59.975,1454047203,"201051344001203","219011344069620",0.00,-9.00,0,298.17,303.58,0.0,0.0,0.000,316451.9,316451.9,19217,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454047263,78027.00
01/29/2016 01:00,2,0.000,ALERT,211.48,300.87,59.975,1454047203,"274151322000054","219011344069620",0.00,-7.00,0,298.47,302.98,0.0,0.0,0.000,583422.3,583422.3,8204,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454047264,78028.00
01/29/2016 01:00,2,0.000,ALERT,212.83,302.68,59.981,1454047203,"201051344000867","219011344069620",0.00,-7.00,0,300.27,305.38,0.0,0.0,0.000,305039.5,305039.5,14641,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454047266,78029.00
01/29/2016 01:00,2,0.000,ALERT,211.70,300.57,60.012,1454047203,"201051344001093","219011344069620",0.00,-7.00,0,298.17,302.07,0.0,0.0,0.000,315136.7,315136.7,19143,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454047268,78030.00
01/29/2016 01:00,2,0.000,ALERT,212.38,302.98,60.034,1454047203,"201051344000900","219011344069620",0.00,-8.50,0,300.27,304.78,0.0,0.0,0.000,319965.7,319965.7,14291,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454047270,78031.00
01/29/2016 01:00,2,0.000,ALERT,212.83,302.37,59.981,1454047203,"201051344000648","219011344069620",0.00,-9.00,0,299.67,305.08,0.0,0.0,0.000,313282.8,313282.8,14437,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454047272,78032.00
01/29/2016 01:00,2,0.000,ALERT,212.61,303.58,59.954,1454047203,"201051344000569","219011344069620",0.00,-8.00,0,301.47,305.98,0.0,0.0,0.000,321519.0,321519.0,14226,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454047273,78033.00
01/29/2016 01:00,2,0.000,ALERT,212.61,303.28,59.975,1454047203,"201051344000983","219011344069620",0.00,-8.00,0,300.87,305.38,0.0,0.0,0.000,314999.3,314999.3,14502,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454047275,78034.00
01/29/2016 01:00,2,0.000,ALERT,212.83,303.28,59.991,1454047203,"201051344001158","219011344069620",0.00,-9.00,0,299.97,304.78,0.0,0.0,0.000,309941.2,309941.2,14668,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454047277,78035.00
01/29/2016 01:00,2,0.000,ALERT,213.06,303.58,59.981,1454047203,"201051344000576","219011344069620",0.00,-8.50,0,300.87,305.38,0.0,0.0,0.000,314638.2,314638.2,14318,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454047279,78036.00
01/29/2016 01:00,2,0.000,ALERT,211.70,300.27,59.981,1454047203,"274151322000087","219011344069620",0.00,-7.00,0,296.96,301.77,0.0,0.0,0.000,558600.8,558600.8,8230,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454047281,78037.00
01/29/2016 01:15,2,0.000,ALERT,213.29,303.58,59.917,1454048104,"201051344000645","219011344069620",0.00,-8.00,0,301.47,305.08,0.0,0.0,0.000,314010.2,314010.2,14401,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454048106,78038.00
01/29/2016 01:15,2,0.000,ALERT,211.93,300.57,59.959,1454048104,"274151322000085","219011344069620",0.00,-8.00,0,298.17,302.37,0.0,0.0,0.000,586160.3,586160.3,8229,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454048108,78039.00
01/29/2016 01:15,2,0.000,ALERT,213.29,303.28,59.965,1454048104,"201051344000633","219011344069620",0.00,-8.50,0,299.67,304.48,0.0,0.0,0.000,305778.6,305778.6,14674,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454048110,78040.00
01/29/2016 01:15,2,0.000,ALERT,212.83,303.88,59.965,1454048104,"201051344000469","219011344069620",0.00,-9.00,0,300.27,304.78,0.0,0.0,0.000,307275.8,307275.8,14625,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454048111,78041.00
01/29/2016 01:15,2,0.000,ALERT,211.70,300.57,59.970,1454048104,"201051344000646","219011344069620",0.00,-9.00,0,298.17,302.37,0.0,0.0,0.000,311577.6,311577.6,19259,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454048113,78042.00
01/29/2016 01:15,2,0.000,ALERT,211.48,301.17,59.965,1454048104,"274151322000052","219011344069620",0.00,-8.50,0,298.17,302.98,0.0,0.0,0.000,593745.3,593745.3,8405,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454048115,78043.00
01/29/2016 01:15,2,0.000,ALERT,211.93,300.57,59.959,1454048104,"201051344000585","219011344069620",0.00,-8.00,0,298.17,302.68,0.0,0.0,0.000,316505.7,316505.7,19247,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454048117,78044.00
01/29/2016 01:15,2,0.000,ALERT,211.93,300.87,59.970,1454048104,"201051344001230","219011344069620",0.00,-8.50,0,298.77,302.98,0.0,0.0,0.000,315884.4,315884.4,19123,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454048119,78045.00
01/29/2016 01:15,2,0.000,ALERT,212.38,301.47,59.970,1454048104,"201051344000582","219011344069620",0.00,-9.00,0,299.67,303.58,0.0,0.0,0.000,309746.4,309746.4,19221,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454048121,78046.00
01/29/2016 01:15,2,0.000,ALERT,211.70,300.57,59.970,1454048104,"201051344000955","219011344069620",0.00,-8.50,0,298.77,302.37,0.0,0.0,0.000,319080.6,319080.6,19219,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454048122,78047.00
01/29/2016 01:15,2,0.000,ALERT,211.48,299.97,59.928,1454048104,"274151322000094","219011344069620",0.00,-10.00,0,297.87,301.77,0.0,0.0,0.000,477913.4,477913.4,8617,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454048124,78048.00
01/29/2016 01:15,2,0.000,ALERT,212.83,304.48,59.975,1454048104,"201051344000579","219011344069620",0.00,-8.00,0,301.77,305.68,0.0,0.0,0.000,320423.8,320423.8,14643,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454048126,78049.00
01/29/2016 01:15,2,0.000,ALERT,211.93,301.17,59.965,1454048104,"201051344000890","219011344069620",0.00,-8.00,0,299.07,303.58,0.0,0.0,0.000,317300.0,317300.0,19181,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454048128,78050.00
01/29/2016 01:15,2,0.000,ALERT,211.93,300.57,59.965,1454048104,"201051344000438","219011344069620",0.00,-9.00,0,298.47,302.98,0.0,0.0,0.000,319045.7,319045.7,19237,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454048130,78051.00
01/29/2016 01:15,2,0.000,ALERT,212.38,300.27,59.933,1454048104,"201051344000417","219011344069620",0.00,-8.50,0,298.47,302.07,0.0,0.0,0.000,313133.6,313133.6,19330,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454048132,78052.00
01/29/2016 01:15,2,0.000,ALERT,212.16,301.17,59.975,1454048104,"274151322000083","219011344069620",0.00,-8.00,0,298.77,302.98,0.0,0.0,0.000,588059.0,588059.0,8400,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454048133,78053.00
01/29/2016 01:15,2,0.000,ALERT,212.61,300.27,59.933,1454048104,"274151322000076","219011344069620",0.00,-8.50,0,298.17,302.98,0.0,0.0,0.000,624656.4,624656.4,8444,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454048135,78054.00
01/29/2016 01:15,2,0.000,ALERT,212.83,304.48,59.954,1454048104,"201051344000868","219011344069620",0.00,-8.00,0,301.47,305.68,0.0,0.0,0.000,305597.3,305597.3,14418,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454048137,78055.00
01/29/2016 01:15,2,0.000,ALERT,211.93,301.47,59.959,1454048104,"274151322000095","219011344069620",0.00,-9.00,0,299.37,303.28,0.0,0.0,0.000,618242.3,618242.3,8297,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454048139,78056.00
01/29/2016 01:15,2,0.000,ALERT,212.61,303.58,59.965,1454048104,"201051344000988","219011344069620",0.00,-8.00,0,298.17,304.78,0.0,0.0,0.000,304698.7,304698.7,14650,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454048141,78057.00
01/29/2016 01:15,2,0.000,ALERT,211.93,299.97,59.928,1454048104,"201051344001025","219011344069620",0.00,-9.00,0,297.87,302.98,0.0,0.0,0.000,317112.6,317112.6,19230,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454048142,78058.00
01/29/2016 01:15,2,0.000,ALERT,212.61,303.58,60.012,1454048104,"201051344000458","219011344069620",0.00,-6.00,0,301.17,305.68,0.0,0.0,0.000,314866.2,314866.2,14612,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454048144,78059.00
01/29/2016 01:15,2,0.000,ALERT,213.51,303.58,59.981,1454048104,"201051344000853","219011344069620",0.00,-8.50,0,300.87,305.08,0.0,0.0,0.000,313048.5,313048.5,14342,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454048146,78060.00
01/29/2016 01:15,2,0.000,ALERT,212.38,300.87,59.965,1454048104,"201051344000685","219011344069620",0.00,-8.50,0,298.47,302.68,0.0,0.0,0.000,319108.5,319108.5,19130,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454048148,78061.00
01/29/2016 01:15,2,0.000,ALERT,212.16,300.27,59.975,1454048104,"201051344000917","219011344069620",0.00,-6.50,0,297.57,302.07,0.0,0.0,0.000,316843.3,316843.3,19105,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454048150,78062.00
01/29/2016 01:15,2,0.000,ALERT,212.38,301.17,59.981,1454048104,"201051344001145","219011344069620",0.00,-8.50,0,299.07,303.28,0.0,0.0,0.000,320781.0,320781.0,19056,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454048152,78063.00
01/29/2016 01:15,2,0.000,ALERT,212.16,299.97,59.975,1454048104,"201051344000651","219011344069620",0.00,-10.00,0,298.17,302.07,0.0,0.0,0.000,313513.1,313513.1,19258,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454048153,78064.00
01/29/2016 01:15,2,0.000,ALERT,211.48,300.57,59.970,1454048104,"274151322000088","219011344069620",0.00,-7.00,0,297.87,302.07,0.0,0.0,0.000,571042.5,571042.5,8191,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454048155,78065.00
01/29/2016 01:15,2,0.000,ALERT,212.61,299.67,59.970,1454048104,"274151322000068","219011344069620",0.00,-8.00,0,297.57,301.47,0.0,0.0,0.000,478005.0,478005.0,8760,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454048157,78066.00
01/29/2016 01:15,2,0.000,ALERT,211.70,300.57,59.975,1454048104,"201051344001135","219011344069620",0.00,-8.50,0,298.77,302.98,0.0,0.0,0.000,309913.7,309913.7,19254,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454048159,78067.00
01/29/2016 01:15,2,0.000,ALERT,212.38,303.88,60.018,1454048104,"201051344000594","219011344069620",0.00,-8.50,0,300.57,305.08,0.0,0.0,0.000,315819.8,315819.8,14659,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454048160,78068.00
01/29/2016 01:15,2,0.000,ALERT,211.93,300.27,59.944,1454048104,"201051344001203","219011344069620",0.00,-9.00,0,298.47,304.18,0.0,0.0,0.000,316451.9,316451.9,19219,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454048162,78069.00
01/29/2016 01:15,2,0.000,ALERT,211.70,301.17,59.970,1454048104,"274151322000054","219011344069620",0.00,-8.00,0,298.17,302.68,0.0,0.0,0.000,583422.3,583422.3,8206,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454048164,78070.00
01/29/2016 01:15,2,0.000,ALERT,213.06,303.28,59.986,1454048104,"201051344000867","219011344069620",0.00,-7.00,0,300.57,305.08,0.0,0.0,0.000,305039.5,305039.5,14643,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454048166,78071.00
01/29/2016 01:15,2,0.000,ALERT,211.93,300.57,59.975,1454048104,"201051344001093","219011344069620",0.00,-7.00,0,298.47,302.37,0.0,0.0,0.000,315136.7,315136.7,19145,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454048168,78072.00
01/29/2016 01:15,2,0.000,ALERT,212.83,303.88,59.975,1454048104,"201051344000900","219011344069620",0.00,-8.50,0,300.87,304.78,0.0,0.0,0.000,319965.7,319965.7,14293,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454048170,78073.00
01/29/2016 01:15,2,0.000,ALERT,213.06,302.98,59.928,1454048104,"201051344000648","219011344069620",0.00,-9.00,0,300.57,304.78,0.0,0.0,0.000,313282.8,313282.8,14439,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454048171,78074.00
01/29/2016 01:15,2,0.000,ALERT,213.06,304.48,59.981,1454048104,"201051344000569","219011344069620",0.00,-8.00,0,301.77,305.98,0.0,0.0,0.000,321519.0,321519.0,14228,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454048173,78075.00
01/29/2016 01:15,2,0.000,ALERT,212.83,303.58,59.975,1454048104,"201051344000983","219011344069620",0.00,-8.00,0,301.47,305.38,0.0,0.0,0.000,314999.3,314999.3,14504,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454048175,78076.00
01/29/2016 01:15,2,0.000,ALERT,212.83,303.58,59.975,1454048104,"201051344001158","219011344069620",0.00,-9.00,0,300.87,304.78,0.0,0.0,0.000,309941.2,309941.2,14670,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454048177,78077.00
01/29/2016 01:15,2,0.000,ALERT,213.29,304.18,59.944,1454048104,"201051344000576","219011344069620",0.00,-8.00,0,301.47,305.38,0.0,0.0,0.000,314638.2,314638.2,14320,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454048179,78078.00
01/29/2016 01:15,2,0.000,ALERT,211.70,299.37,59.970,1454048104,"274151322000087","219011344069620",0.00,-7.00,0,297.26,301.47,0.0,0.0,0.000,558600.8,558600.8,8232,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454048180,78079.00
01/29/2016 01:30,2,0.000,ALERT,213.29,304.18,59.907,1454049003,"201051344000645","219011344069620",0.00,-8.00,0,301.47,305.68,0.0,0.0,0.000,314010.2,314010.2,14403,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454049005,78080.00
01/29/2016 01:30,2,0.000,ALERT,211.93,300.57,59.901,1454049003,"274151322000085","219011344069620",0.00,-8.00,0,299.07,302.98,0.0,0.0,0.000,586160.3,586160.3,8231,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454049007,78081.00
01/29/2016 01:30,2,0.000,ALERT,213.51,303.58,59.949,1454049003,"201051344000633","219011344069620",0.00,-8.00,0,299.97,305.08,0.0,0.0,0.000,305778.6,305778.6,14676,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454049009,78082.00
01/29/2016 01:30,2,0.000,ALERT,212.83,303.88,59.949,1454049003,"201051344000469","219011344069620",0.00,-9.00,0,300.87,305.38,0.0,0.0,0.000,307275.8,307275.8,14627,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454049011,78083.00
01/29/2016 01:30,2,0.000,ALERT,212.16,301.47,59.949,1454049003,"201051344000646","219011344069620",0.00,-9.00,0,298.17,302.68,0.0,0.0,0.000,311577.6,311577.6,19261,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454049013,78084.00
01/29/2016 01:30,2,0.000,ALERT,211.70,301.47,59.954,1454049003,"274151322000052","219011344069620",0.00,-8.50,0,298.77,303.28,0.0,0.0,0.000,593745.3,593745.3,8407,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454049015,78085.00
01/29/2016 01:30,2,0.000,ALERT,212.61,301.77,59.933,1454049003,"201051344000585","219011344069620",0.00,-8.00,0,298.47,302.68,0.0,0.0,0.000,316505.7,316505.7,19249,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454049016,78086.00
01/29/2016 01:30,2,0.000,ALERT,212.38,301.77,59.959,1454049003,"201051344001230","219011344069620",0.00,-8.50,0,299.07,302.98,0.0,0.0,0.000,315884.4,315884.4,19125,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454049018,78087.00
01/29/2016 01:30,2,0.000,ALERT,213.06,302.68,59.970,1454049003,"201051344000582","219011344069620",0.00,-9.00,0,299.67,303.58,0.0,0.0,0.000,309746.4,309746.4,19223,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454049020,78088.00
01/29/2016 01:30,2,0.000,ALERT,211.93,301.17,59.965,1454049003,"201051344000955","219011344069620",0.00,-8.50,0,298.77,302.37,0.0,0.0,0.000,319080.6,319080.6,19221,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454049022,78089.00
01/29/2016 01:30,2,0.000,ALERT,211.93,300.27,59.959,1454049003,"274151322000094","219011344069620",0.00,-9.00,0,298.47,302.37,0.0,0.0,0.000,477913.4,477913.4,8619,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454049024,78090.00
01/29/2016 01:30,2,0.000,ALERT,212.83,304.18,59.928,1454049003,"201051344000579","219011344069620",0.00,-8.00,0,302.37,306.28,0.0,0.0,0.000,320423.8,320423.8,14645,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454049025,78091.00
01/29/2016 01:30,2,0.000,ALERT,212.16,301.77,59.959,1454049003,"201051344000890","219011344069620",0.00,-8.00,0,299.07,303.88,0.0,0.0,0.000,317300.0,317300.0,19183,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454049027,78092.00
01/29/2016 01:30,2,0.000,ALERT,212.38,301.17,59.954,1454049003,"201051344000438","219011344069620",0.00,-9.00,0,298.77,302.98,0.0,0.0,0.000,319045.7,319045.7,19239,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454049029,78093.00
01/29/2016 01:30,2,0.000,ALERT,212.61,301.17,59.917,1454049003,"201051344000417","219011344069620",0.00,-8.50,0,298.17,302.07,0.0,0.0,0.000,313133.6,313133.6,19332,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454049031,78094.00
01/29/2016 01:30,2,0.000,ALERT,211.93,301.47,59.949,1454049003,"274151322000083","219011344069620",0.00,-8.00,0,299.67,303.28,0.0,0.0,0.000,588059.0,588059.0,8402,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454049033,78095.00
01/29/2016 01:30,2,0.000,ALERT,212.61,300.87,59.959,1454049003,"274151322000076","219011344069620",0.00,-8.50,0,298.77,303.58,0.0,0.0,0.000,624656.4,624656.4,8446,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454049034,78096.00
01/29/2016 01:30,2,0.000,ALERT,212.83,304.48,59.965,1454049003,"201051344000868","219011344069620",0.00,-8.50,0,302.37,306.28,0.0,0.0,0.000,305597.3,305597.3,14420,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454049036,78097.00
01/29/2016 01:30,2,0.000,ALERT,211.93,302.37,59.981,1454049003,"274151322000095","219011344069620",0.00,-9.00,0,300.27,303.88,0.0,0.0,0.000,618242.3,618242.3,8299,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454049038,78098.00
01/29/2016 01:30,2,0.000,ALERT,212.83,303.88,59.965,1454049003,"201051344000988","219011344069620",0.00,-8.00,0,299.07,305.08,0.0,0.0,0.000,304698.7,304698.7,14652,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454049040,78099.00
01/29/2016 01:30,2,0.000,ALERT,212.16,300.87,59.959,1454049003,"201051344001025","219011344069620",0.00,-9.00,0,298.17,303.28,0.0,0.0,0.000,317112.6,317112.6,19232,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454049042,78100.00
01/29/2016 01:30,2,0.000,ALERT,212.83,303.88,59.965,1454049003,"201051344000458","219011344069620",0.00,-6.00,0,301.77,306.28,0.0,0.0,0.000,314866.2,314866.2,14614,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454049044,78101.00
01/29/2016 01:30,2,0.000,ALERT,213.51,303.58,59.965,1454049003,"201051344000853","219011344069620",0.00,-8.50,0,301.47,305.68,0.0,0.0,0.000,313048.5,313048.5,14344,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454049045,78102.00
01/29/2016 01:30,2,0.000,ALERT,212.83,301.77,59.965,1454049003,"201051344000685","219011344069620",0.00,-8.50,0,298.47,302.98,0.0,0.0,0.000,319108.5,319108.5,19132,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454049047,78103.00
01/29/2016 01:30,2,0.000,ALERT,212.61,301.47,59.975,1454049003,"201051344000917","219011344069620",0.00,-6.50,0,297.87,302.37,0.0,0.0,0.000,316843.3,316843.3,19107,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454049049,78104.00
01/29/2016 01:30,2,0.000,ALERT,212.83,302.07,59.970,1454049003,"201051344001145","219011344069620",0.00,-8.50,0,299.07,303.58,0.0,0.0,0.000,320781.0,320781.0,19058,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454049051,78105.00
01/29/2016 01:30,2,0.000,ALERT,212.38,300.87,59.949,1454049003,"201051344000651","219011344069620",0.00,-10.00,0,298.17,302.37,0.0,0.0,0.000,313513.1,313513.1,19260,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454049053,78106.00
01/29/2016 01:30,2,0.000,ALERT,211.48,300.57,59.975,1454049003,"274151322000088","219011344069620",0.00,-7.00,0,298.77,302.68,0.0,0.0,0.000,571042.5,571042.5,8193,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454049054,78107.00
01/29/2016 01:30,2,0.000,ALERT,212.61,300.57,59.970,1454049003,"274151322000068","219011344069620",0.00,-7.00,0,298.47,302.07,0.0,0.0,0.000,478005.0,478005.0,8762,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454049056,78108.00
01/29/2016 01:30,2,0.000,ALERT,211.93,301.47,59.965,1454049003,"201051344001135","219011344069620",0.00,-8.50,0,299.07,303.28,0.0,0.0,0.000,309913.7,309913.7,19256,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454049058,78109.00
01/29/2016 01:30,2,0.000,ALERT,212.38,304.18,59.944,1454049003,"201051344000594","219011344069620",0.00,-8.50,0,301.47,305.68,0.0,0.0,0.000,315819.8,315819.8,14661,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454049060,78110.00
01/29/2016 01:30,2,0.000,ALERT,212.38,301.47,59.970,1454049003,"201051344001203","219011344069620",0.00,-9.00,0,298.47,304.48,0.0,0.0,0.000,316451.9,316451.9,19221,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454049062,78111.00
01/29/2016 01:30,2,0.000,ALERT,211.70,300.87,59.970,1454049003,"274151322000054","219011344069620",0.00,-8.00,0,299.07,303.28,0.0,0.0,0.000,583422.3,583422.3,8208,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454049063,78112.00
01/29/2016 01:30,2,0.000,ALERT,213.06,303.28,59.933,1454049003,"201051344000867","219011344069620",0.00,-7.00,0,300.87,305.68,0.0,0.0,0.000,305039.5,305039.5,14645,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454049065,78113.00
01/29/2016 01:30,2,0.000,ALERT,212.38,301.47,59.970,1454049003,"201051344001093","219011344069620",0.00,-6.50,0,298.77,302.68,0.0,0.0,0.000,315136.7,315136.7,19147,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454049067,78114.00
01/29/2016 01:30,2,0.000,ALERT,212.61,302.98,59.981,1454049003,"201051344000900","219011344069620",0.00,-8.50,0,301.17,305.38,0.0,0.0,0.000,319965.7,319965.7,14295,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454049069,78115.00
01/29/2016 01:30,2,0.000,ALERT,212.83,302.68,59.986,1454049003,"201051344000648","219011344069620",0.00,-9.00,0,300.87,305.38,0.0,0.0,0.000,313282.8,313282.8,14441,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454049071,78116.00
01/29/2016 01:30,2,0.000,ALERT,212.83,303.88,59.986,1454049003,"201051344000569","219011344069620",0.00,-8.50,0,302.07,306.58,0.0,0.0,0.000,321519.0,321519.0,14230,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454049073,78117.00
