ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/29/2016 01:30,2,0.000,ALERT,212.61,303.28,59.986,1454049003,"201051344000983","219011344069620",0.00,-8.00,0,301.77,305.98,0.0,0.0,0.000,314999.3,314999.3,14506,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454049074,78118.00
01/29/2016 01:30,2,0.000,ALERT,213.06,303.28,59.986,1454049003,"201051344001158","219011344069620",0.00,-9.00,0,301.17,305.38,0.0,0.0,0.000,309941.2,309941.2,14672,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454049076,78119.00
01/29/2016 01:30,2,0.000,ALERT,213.29,303.88,59.991,1454049003,"201051344000576","219011344069620",0.00,-7.00,0,301.77,305.98,0.0,0.0,0.000,314638.2,314638.2,14322,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454049078,78120.00
01/29/2016 01:30,2,0.000,ALERT,211.70,299.67,59.981,1454049003,"274151322000087","219011344069620",0.00,-7.00,0,297.87,302.07,0.0,0.0,0.000,558600.8,558600.8,8234,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454049080,78121.00
01/29/2016 01:45,2,0.000,ALERT,212.83,302.68,59.965,1454049903,"201051344000645","219011344069620",0.00,-8.00,0,300.27,305.68,0.0,0.0,0.000,314010.2,314010.2,14405,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454049905,78122.00
01/29/2016 01:45,2,0.000,ALERT,211.48,300.27,59.975,1454049903,"274151322000085","219011344069620",0.00,-8.00,0,298.17,302.68,0.0,0.0,0.000,586160.3,586160.3,8233,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454049907,78123.00
01/29/2016 01:45,2,0.000,ALERT,212.83,302.68,59.970,1454049903,"201051344000633","219011344069620",0.00,-8.50,0,299.07,305.08,0.0,0.0,0.000,305778.6,305778.6,14678,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454049909,78124.00
01/29/2016 01:45,2,0.000,ALERT,212.38,302.68,60.012,1454049903,"201051344000469","219011344069620",0.00,-9.00,0,299.97,305.08,0.0,0.0,0.000,307275.8,307275.8,14629,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454049911,78125.00
01/29/2016 01:45,2,0.000,ALERT,211.25,299.67,59.975,1454049903,"201051344000646","219011344069620",0.00,-9.00,0,297.57,303.28,0.0,0.0,0.000,311577.6,311577.6,19263,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454049913,78126.00
01/29/2016 01:45,2,0.000,ALERT,211.03,300.87,59.975,1454049903,"274151322000052","219011344069620",0.00,-8.50,0,298.17,302.98,0.0,0.0,0.000,593745.3,593745.3,8409,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454049914,78127.00
01/29/2016 01:45,2,0.000,ALERT,211.70,300.27,59.970,1454049903,"201051344000585","219011344069620",0.00,-8.00,0,297.57,303.28,0.0,0.0,0.000,316505.7,316505.7,19251,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454049916,78128.00
01/29/2016 01:45,2,0.000,ALERT,211.25,299.97,59.981,1454049903,"201051344001230","219011344069620",0.00,-8.50,0,298.47,303.28,0.0,0.0,0.000,315884.4,315884.4,19127,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454049918,78129.00
01/29/2016 01:45,2,0.000,ALERT,211.93,300.57,60.002,1454049903,"201051344000582","219011344069620",0.00,-9.00,0,298.77,303.88,0.0,0.0,0.000,309746.4,309746.4,19225,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454049920,78130.00
01/29/2016 01:45,2,0.000,ALERT,210.80,299.37,59.959,1454049903,"201051344000955","219011344069620",0.00,-8.50,0,297.87,302.98,0.0,0.0,0.000,319080.6,319080.6,19223,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454049922,78131.00
01/29/2016 01:45,2,0.000,ALERT,211.03,299.37,59.965,1454049903,"274151322000094","219011344069620",0.00,-9.00,0,297.57,301.77,0.0,0.0,0.000,477913.4,477913.4,8621,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454049923,78132.00
01/29/2016 01:45,2,0.000,ALERT,212.38,302.98,60.002,1454049903,"201051344000579","219011344069620",0.00,-8.00,0,301.17,305.68,0.0,0.0,0.000,320423.8,320423.8,14647,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454049925,78133.00
01/29/2016 01:45,2,0.000,ALERT,211.25,300.27,59.965,1454049903,"201051344000890","219011344069620",0.00,-8.00,0,298.47,303.88,0.0,0.0,0.000,317300.0,317300.0,19185,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454049927,78134.00
01/29/2016 01:45,2,0.000,ALERT,211.48,299.67,59.975,1454049903,"201051344000438","219011344069620",0.00,-9.00,0,298.17,303.28,0.0,0.0,0.000,319045.7,319045.7,19241,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454049929,78135.00
01/29/2016 01:45,2,0.000,ALERT,211.70,299.37,59.959,1454049903,"201051344000417","219011344069620",0.00,-8.50,0,297.57,302.68,0.0,0.0,0.000,313133.6,313133.6,19334,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454049931,78136.00
01/29/2016 01:45,2,0.000,ALERT,211.48,300.27,59.981,1454049903,"274151322000083","219011344069620",0.00,-8.00,0,298.77,302.98,0.0,0.0,0.000,588059.0,588059.0,8404,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454049933,78137.00
01/29/2016 01:45,2,0.000,ALERT,211.93,299.97,59.965,1454049903,"274151322000076","219011344069620",0.00,-8.50,0,298.47,303.28,0.0,0.0,0.000,624656.4,624656.4,8448,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454049934,78138.00
01/29/2016 01:45,2,0.000,ALERT,212.16,303.28,59.970,1454049903,"201051344000868","219011344069620",0.00,-8.50,0,301.17,306.28,0.0,0.0,0.000,305597.3,305597.3,14422,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454049936,78139.00
01/29/2016 01:45,2,0.000,ALERT,211.25,300.87,59.959,1454049903,"274151322000095","219011344069620",0.00,-9.00,0,299.37,303.58,0.0,0.0,0.000,618242.3,618242.3,8301,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454049938,78140.00
01/29/2016 01:45,2,0.000,ALERT,211.93,302.37,59.959,1454049903,"201051344000988","219011344069620",0.00,-8.00,0,298.47,305.08,0.0,0.0,0.000,304698.7,304698.7,14654,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454049940,78141.00
01/29/2016 01:45,2,0.000,ALERT,211.03,298.77,59.970,1454049903,"201051344001025","219011344069620",0.00,-9.00,0,297.57,303.88,0.0,0.0,0.000,317112.6,317112.6,19234,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454049942,78142.00
01/29/2016 01:45,2,0.000,ALERT,211.93,302.68,59.975,1454049903,"201051344000458","219011344069620",0.00,-6.00,0,300.57,305.98,0.0,0.0,0.000,314866.2,314866.2,14616,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454049944,78143.00
01/29/2016 01:45,2,0.000,ALERT,212.61,302.37,59.970,1454049903,"201051344000853","219011344069620",0.00,-8.50,0,300.27,305.08,0.0,0.0,0.000,313048.5,313048.5,14346,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454049946,78144.00
01/29/2016 01:45,2,0.000,ALERT,211.48,299.67,59.965,1454049903,"201051344000685","219011344069620",0.00,-8.00,0,297.87,303.28,0.0,0.0,0.000,319108.5,319108.5,19134,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454049947,78145.00
01/29/2016 01:45,2,0.000,ALERT,211.48,299.07,59.981,1454049903,"201051344000917","219011344069620",0.00,-6.50,0,296.66,302.68,0.0,0.0,0.000,316843.3,316843.3,19109,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454049949,78146.00
01/29/2016 01:45,2,0.000,ALERT,211.48,299.97,59.965,1454049903,"201051344001145","219011344069620",0.00,-8.50,0,298.47,303.88,0.0,0.0,0.000,320781.0,320781.0,19060,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454049951,78147.00
01/29/2016 01:45,2,0.000,ALERT,211.25,299.07,59.970,1454049903,"201051344000651","219011344069620",0.00,-10.00,0,297.57,302.68,0.0,0.0,0.000,313513.1,313513.1,19262,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454049953,78148.00
01/29/2016 01:45,2,0.000,ALERT,210.80,299.37,59.959,1454049903,"274151322000088","219011344069620",0.00,-7.00,0,297.57,302.07,0.0,0.0,0.000,571042.5,571042.5,8195,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454049955,78149.00
01/29/2016 01:45,2,0.000,ALERT,211.93,299.07,59.970,1454049903,"274151322000068","219011344069620",0.00,-7.00,0,297.57,301.77,0.0,0.0,0.000,478005.0,478005.0,8764,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454049957,78150.00
01/29/2016 01:45,2,0.000,ALERT,211.03,299.67,59.975,1454049903,"201051344001135","219011344069620",0.00,-8.50,0,298.17,303.58,0.0,0.0,0.000,309913.7,309913.7,19258,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454049958,78151.00
01/29/2016 01:45,2,0.000,ALERT,211.93,302.98,60.012,1454049903,"201051344000594","219011344069620",0.00,-8.00,0,300.27,305.68,0.0,0.0,0.000,315819.8,315819.8,14663,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454049960,78152.00
01/29/2016 01:45,2,0.000,ALERT,211.25,299.07,59.981,1454049903,"201051344001203","219011344069620",0.00,-9.00,0,297.57,304.78,0.0,0.0,0.000,316451.9,316451.9,19223,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454049962,78153.00
01/29/2016 01:45,2,0.000,ALERT,211.03,300.27,59.975,1454049903,"274151322000054","219011344069620",0.00,-8.00,0,298.47,302.68,0.0,0.0,0.000,583422.3,583422.3,8210,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454049964,78154.00
01/29/2016 01:45,2,0.000,ALERT,212.61,302.07,59.970,1454049903,"201051344000867","219011344069620",0.00,-6.50,0,299.67,305.68,0.0,0.0,0.000,305039.5,305039.5,14647,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454049966,78155.00
01/29/2016 01:45,2,0.000,ALERT,211.25,299.67,59.981,1454049903,"201051344001093","219011344069620",0.00,-6.50,0,297.87,303.28,0.0,0.0,0.000,315136.7,315136.7,19149,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454049968,78156.00
01/29/2016 01:45,2,0.000,ALERT,212.16,302.37,59.949,1454049903,"201051344000900","219011344069620",0.00,-8.50,0,300.27,304.48,0.0,0.0,0.000,319965.7,319965.7,14297,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454049969,78157.00
01/29/2016 01:45,2,0.000,ALERT,212.38,301.77,59.975,1454049903,"201051344000648","219011344069620",0.00,-9.00,0,299.67,304.78,0.0,0.0,0.000,313282.8,313282.8,14443,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454049971,78158.00
01/29/2016 01:45,2,0.000,ALERT,212.38,302.68,59.981,1454049903,"201051344000569","219011344069620",0.00,-8.00,0,300.87,305.98,0.0,0.0,0.000,321519.0,321519.0,14232,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454049973,78159.00
01/29/2016 01:45,2,0.000,ALERT,212.16,302.37,59.981,1454049903,"201051344000983","219011344069620",0.00,-7.00,0,300.57,305.08,0.0,0.0,0.000,314999.3,314999.3,14508,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454049975,78160.00
01/29/2016 01:45,2,0.000,ALERT,212.38,302.37,59.991,1454049903,"201051344001158","219011344069620",0.00,-9.00,0,300.27,304.78,0.0,0.0,0.000,309941.2,309941.2,14674,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454049977,78161.00
01/29/2016 01:45,2,0.000,ALERT,212.61,302.98,59.975,1454049903,"201051344000576","219011344069620",0.00,-8.50,0,300.87,305.08,0.0,0.0,0.000,314638.2,314638.2,14324,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454049978,78162.00
01/29/2016 01:45,2,0.000,ALERT,211.25,299.37,59.981,1454049903,"274151322000087","219011344069620",0.00,-7.00,0,296.96,301.77,0.0,0.0,0.000,558600.8,558600.8,8236,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454049980,78163.00
01/29/2016 02:00,2,0.000,ALERT,212.61,302.07,59.991,1454050804,"201051344000645","219011344069620",0.00,-8.00,0,300.57,304.48,0.0,0.0,0.000,314010.2,314010.2,14407,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454050806,78164.00
01/29/2016 02:00,2,0.000,ALERT,211.25,299.37,59.991,1454050804,"274151322000085","219011344069620",0.00,-8.00,0,297.26,301.77,0.0,0.0,0.000,586160.3,586160.3,8235,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454050808,78165.00
01/29/2016 02:00,2,0.000,ALERT,212.83,301.77,59.986,1454050804,"201051344000633","219011344069620",0.00,-8.00,0,299.07,303.88,0.0,0.0,0.000,305778.6,305778.6,14680,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454050810,78166.00
01/29/2016 02:00,2,0.000,ALERT,212.16,302.07,59.991,1454050804,"201051344000469","219011344069620",0.00,-10.00,0,299.67,304.18,0.0,0.0,0.000,307275.8,307275.8,14631,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454050811,78167.00
01/29/2016 02:00,2,0.000,ALERT,211.25,299.97,59.981,1454050804,"201051344000646","219011344069620",0.00,-9.00,0,297.57,301.17,0.0,0.0,0.000,311577.6,311577.6,19265,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454050813,78168.00
01/29/2016 02:00,2,0.000,ALERT,210.57,299.67,59.991,1454050804,"274151322000052","219011344069620",0.00,-8.50,0,297.26,302.07,0.0,0.0,0.000,593745.3,593745.3,8411,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454050815,78169.00
01/29/2016 02:00,2,0.000,ALERT,211.48,299.97,59.991,1454050804,"201051344000585","219011344069620",0.00,-8.00,0,297.57,301.47,0.0,0.0,0.000,316505.7,316505.7,19253,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454050817,78170.00
01/29/2016 02:00,2,0.000,ALERT,211.25,300.27,59.981,1454050804,"201051344001230","219011344069620",0.00,-8.50,0,298.17,301.77,0.0,0.0,0.000,315884.4,315884.4,19129,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454050819,78171.00
01/29/2016 02:00,2,0.000,ALERT,211.93,300.87,59.965,1454050804,"201051344000582","219011344069620",0.00,-9.00,0,298.77,302.07,0.0,0.0,0.000,309746.4,309746.4,19227,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454050820,78172.00
01/29/2016 02:00,2,0.000,ALERT,211.03,299.67,59.986,1454050804,"201051344000955","219011344069620",0.00,-8.50,0,297.57,301.17,0.0,0.0,0.000,319080.6,319080.6,19225,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454050822,78173.00
01/29/2016 02:00,2,0.000,ALERT,211.03,298.77,59.986,1454050804,"274151322000094","219011344069620",0.00,-9.00,0,296.96,300.87,0.0,0.0,0.000,477913.4,477913.4,8623,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454050824,78174.00
01/29/2016 02:00,2,0.000,ALERT,211.93,302.37,59.991,1454050804,"201051344000579","219011344069620",0.00,-8.50,0,300.87,305.08,0.0,0.0,0.000,320423.8,320423.8,14649,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454050826,78175.00
01/29/2016 02:00,2,0.000,ALERT,211.25,300.27,59.986,1454050804,"201051344000890","219011344069620",0.00,-8.00,0,298.17,302.68,0.0,0.0,0.000,317300.0,317300.0,19187,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454050828,78176.00
01/29/2016 02:00,2,0.000,ALERT,211.48,299.67,59.981,1454050804,"201051344000438","219011344069620",0.00,-9.00,0,297.87,301.77,0.0,0.0,0.000,319045.7,319045.7,19243,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454050830,78177.00
01/29/2016 02:00,2,0.000,ALERT,211.48,299.07,59.981,1454050804,"201051344000417","219011344069620",0.00,-8.50,0,297.26,301.17,0.0,0.0,0.000,313133.6,313133.6,19336,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454050832,78178.00
01/29/2016 02:00,2,0.000,ALERT,211.03,300.27,59.981,1454050804,"274151322000083","219011344069620",0.00,-8.00,0,297.87,302.07,0.0,0.0,0.000,588059.0,588059.0,8406,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454050834,78179.00
01/29/2016 02:00,2,0.000,ALERT,211.70,299.37,59.981,1454050804,"274151322000076","219011344069620",0.00,-8.50,0,297.57,302.07,0.0,0.0,0.000,624656.4,624656.4,8450,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454050835,78180.00
01/29/2016 02:00,2,0.000,ALERT,211.93,302.37,59.986,1454050804,"201051344000868","219011344069620",0.00,-8.50,0,301.17,304.78,0.0,0.0,0.000,305597.3,305597.3,14424,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454050837,78181.00
01/29/2016 02:00,2,0.000,ALERT,211.03,300.57,59.981,1454050804,"274151322000095","219011344069620",0.00,-9.00,0,298.47,302.37,0.0,0.0,0.000,618242.3,618242.3,8303,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454050839,78182.00
01/29/2016 02:00,2,0.000,ALERT,211.70,301.47,59.981,1454050804,"201051344000988","219011344069620",0.00,-8.00,0,298.17,303.88,0.0,0.0,0.000,304698.7,304698.7,14656,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454050841,78183.00
01/29/2016 02:00,2,0.000,ALERT,211.03,298.77,59.986,1454050804,"201051344001025","219011344069620",0.00,-9.00,0,296.96,301.77,0.0,0.0,0.000,317112.6,317112.6,19236,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454050843,78184.00
01/29/2016 02:00,2,0.000,ALERT,211.93,302.07,59.991,1454050804,"201051344000458","219011344069620",0.00,-6.00,0,300.57,305.08,0.0,0.0,0.000,314866.2,314866.2,14618,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454050844,78185.00
01/29/2016 02:00,2,0.000,ALERT,212.38,301.47,59.986,1454050804,"201051344000853","219011344069620",0.00,-8.50,0,300.27,304.18,0.0,0.0,0.000,313048.5,313048.5,14348,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454050846,78186.00
01/29/2016 02:00,2,0.000,ALERT,211.70,299.67,59.986,1454050804,"201051344000685","219011344069620",0.00,-8.50,0,297.26,301.47,0.0,0.0,0.000,319108.5,319108.5,19136,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454050848,78187.00
01/29/2016 02:00,2,0.000,ALERT,211.48,299.37,59.986,1454050804,"201051344000917","219011344069620",0.00,-7.00,0,296.66,300.87,0.0,0.0,0.000,316843.3,316843.3,19111,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454050850,78188.00
01/29/2016 02:00,2,0.000,ALERT,211.48,299.97,59.991,1454050804,"201051344001145","219011344069620",0.00,-8.50,0,297.57,302.07,0.0,0.0,0.000,320781.0,320781.0,19062,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454050851,78189.00
01/29/2016 02:00,2,0.000,ALERT,211.25,299.07,59.981,1454050804,"201051344000651","219011344069620",0.00,-10.00,0,297.26,301.17,0.0,0.0,0.000,313513.1,313513.1,19264,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454050853,78190.00
01/29/2016 02:00,2,0.000,ALERT,210.80,298.77,59.986,1454050804,"274151322000088","219011344069620",0.00,-7.00,0,296.96,301.17,0.0,0.0,0.000,571042.5,571042.5,8197,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454050855,78191.00
01/29/2016 02:00,2,0.000,ALERT,211.93,298.77,59.981,1454050804,"274151322000068","219011344069620",0.00,-7.00,0,296.66,300.57,0.0,0.0,0.000,478005.0,478005.0,8766,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454050857,78192.00
01/29/2016 02:00,2,0.000,ALERT,211.03,299.97,59.986,1454050804,"201051344001135","219011344069620",0.00,-8.50,0,297.87,302.07,0.0,0.0,0.000,309913.7,309913.7,19260,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454050859,78193.00
01/29/2016 02:00,2,0.000,ALERT,211.48,302.07,59.991,1454050804,"201051344000594","219011344069620",0.00,-8.50,0,300.27,304.48,0.0,0.0,0.000,315819.8,315819.8,14665,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454050861,78194.00
01/29/2016 02:00,2,0.000,ALERT,211.48,299.37,59.975,1454050804,"201051344001203","219011344069620",0.00,-8.50,0,297.57,302.98,0.0,0.0,0.000,316451.9,316451.9,19225,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454050862,78195.00
01/29/2016 02:00,2,0.000,ALERT,211.03,300.27,59.991,1454050804,"274151322000054","219011344069620",0.00,-7.00,0,297.26,301.77,0.0,0.0,0.000,583422.3,583422.3,8212,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454050864,78196.00
01/29/2016 02:00,2,0.000,ALERT,212.16,301.47,59.975,1454050804,"201051344000867","219011344069620",0.00,-7.00,0,299.67,304.48,0.0,0.0,0.000,305039.5,305039.5,14649,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454050866,78197.00
01/29/2016 02:00,2,0.000,ALERT,211.48,299.97,60.023,1454050804,"201051344001093","219011344069620",0.00,-7.00,0,297.87,301.47,0.0,0.0,0.000,315136.7,315136.7,19151,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454050868,78198.00
01/29/2016 02:00,2,0.000,ALERT,211.70,301.77,59.981,1454050804,"201051344000900","219011344069620",0.00,-8.50,0,299.97,303.88,0.0,0.0,0.000,319965.7,319965.7,14299,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454050870,78199.00
01/29/2016 02:00,2,0.000,ALERT,211.93,300.87,60.028,1454050804,"201051344000648","219011344069620",0.00,-9.00,0,299.67,304.18,0.0,0.0,0.000,313282.8,313282.8,14445,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454050872,78200.00
01/29/2016 02:00,2,0.000,ALERT,211.70,301.77,59.986,1454050804,"201051344000569","219011344069620",0.00,-8.50,0,300.87,305.08,0.0,0.0,0.000,321519.0,321519.0,14234,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454050873,78201.00
01/29/2016 02:00,2,0.000,ALERT,211.93,301.77,59.986,1454050804,"201051344000983","219011344069620",0.00,-8.00,0,300.57,304.78,0.0,0.0,0.000,314999.3,314999.3,14510,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454050875,78202.00
01/29/2016 02:00,2,0.000,ALERT,212.16,301.77,59.986,1454050804,"201051344001158","219011344069620",0.00,-9.00,0,299.97,303.88,0.0,0.0,0.000,309941.2,309941.2,14676,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454050877,78203.00
01/29/2016 02:00,2,0.000,ALERT,212.38,302.07,59.981,1454050804,"201051344000576","219011344069620",0.00,-8.00,0,300.57,304.48,0.0,0.0,0.000,314638.2,314638.2,14326,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454050879,78204.00
01/29/2016 02:00,2,0.000,ALERT,211.03,298.17,60.002,1454050804,"274151322000087","219011344069620",0.00,-7.00,0,296.06,300.57,0.0,0.0,0.000,558600.8,558600.8,8238,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454050881,78205.00
01/29/2016 02:15,2,0.000,ALERT,212.83,302.68,59.981,1454051703,"201051344000645","219011344069620",0.00,-8.00,0,300.27,304.18,0.0,0.0,0.000,314010.2,314010.2,14409,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454051706,78206.00
01/29/2016 02:15,2,0.000,ALERT,211.48,299.67,59.975,1454051703,"274151322000085","219011344069620",0.00,-8.00,0,297.57,301.47,0.0,0.0,0.000,586160.3,586160.3,8237,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454051707,78207.00
01/29/2016 02:15,2,0.000,ALERT,212.83,302.37,59.975,1454051703,"201051344000633","219011344069620",0.00,-8.50,0,298.17,303.88,0.0,0.0,0.000,305778.6,305778.6,14682,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454051709,78208.00
01/29/2016 02:15,2,0.000,ALERT,212.38,302.98,59.981,1454051703,"201051344000469","219011344069620",0.00,-9.00,0,298.77,303.88,0.0,0.0,0.000,307275.8,307275.8,14633,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454051711,78209.00
01/29/2016 02:15,2,0.000,ALERT,211.48,300.27,59.986,1454051703,"201051344000646","219011344069620",0.00,-8.50,0,297.57,301.47,0.0,0.0,0.000,311577.6,311577.6,19267,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454051713,78210.00
01/29/2016 02:15,2,0.000,ALERT,211.25,299.37,59.975,1454051703,"274151322000052","219011344069620",0.00,-8.50,0,297.57,302.07,0.0,0.0,0.000,593745.3,593745.3,8413,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454051715,78211.00
01/29/2016 02:15,2,0.000,ALERT,211.70,300.57,59.954,1454051703,"201051344000585","219011344069620",0.00,-8.00,0,297.57,301.77,0.0,0.0,0.000,316505.7,316505.7,19255,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454051716,78212.00
01/29/2016 02:15,2,0.000,ALERT,211.70,300.57,60.023,1454051703,"201051344001230","219011344069620",0.00,-8.50,0,298.17,301.77,0.0,0.0,0.000,315884.4,315884.4,19131,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454051718,78213.00
01/29/2016 02:15,2,0.000,ALERT,212.16,301.17,60.007,1454051703,"201051344000582","219011344069620",0.00,-9.00,0,299.07,302.37,0.0,0.0,0.000,309746.4,309746.4,19229,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454051720,78214.00
01/29/2016 02:15,2,0.000,ALERT,211.25,299.97,59.981,1454051703,"201051344000955","219011344069620",0.00,-8.50,0,297.87,301.47,0.0,0.0,0.000,319080.6,319080.6,19227,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454051722,78215.00
01/29/2016 02:15,2,0.000,ALERT,211.48,299.37,59.959,1454051703,"274151322000094","219011344069620",0.00,-9.00,0,297.26,300.57,0.0,0.0,0.000,477913.4,477913.4,8625,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454051724,78216.00
01/29/2016 02:15,2,0.000,ALERT,212.38,303.28,59.938,1454051703,"201051344000579","219011344069620",0.00,-8.00,0,300.57,305.08,0.0,0.0,0.000,320423.8,320423.8,14651,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454051726,78217.00
01/29/2016 02:15,2,0.000,ALERT,211.48,300.57,60.007,1454051703,"201051344000890","219011344069620",0.00,-8.00,0,298.17,302.37,0.0,0.0,0.000,317300.0,317300.0,19189,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454051727,78218.00
01/29/2016 02:15,2,0.000,ALERT,211.70,300.27,59.965,1454051703,"201051344000438","219011344069620",0.00,-9.00,0,297.87,301.77,0.0,0.0,0.000,319045.7,319045.7,19245,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454051729,78219.00
01/29/2016 02:15,2,0.000,ALERT,211.93,299.97,59.970,1454051703,"201051344000417","219011344069620",0.00,-8.50,0,296.96,300.87,0.0,0.0,0.000,313133.6,313133.6,19338,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454051731,78220.00
01/29/2016 02:15,2,0.000,ALERT,211.93,300.57,59.959,1454051703,"274151322000083","219011344069620",0.00,-8.00,0,298.17,302.07,0.0,0.0,0.000,588059.0,588059.0,8408,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454051733,78221.00
01/29/2016 02:15,2,0.000,ALERT,212.38,300.27,59.970,1454051703,"274151322000076","219011344069620",0.00,-8.50,0,297.87,302.07,0.0,0.0,0.000,624656.4,624656.4,8452,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454051735,78222.00
01/29/2016 02:15,2,0.000,ALERT,212.61,303.58,59.975,1454051703,"201051344000868","219011344069620",0.00,-8.00,0,300.57,305.08,0.0,0.0,0.000,305597.3,305597.3,14426,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454051737,78223.00
01/29/2016 02:15,2,0.000,ALERT,211.70,301.47,59.975,1454051703,"274151322000095","219011344069620",0.00,-9.00,0,299.07,302.37,0.0,0.0,0.000,618242.3,618242.3,8305,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454051738,78224.00
01/29/2016 02:15,2,0.000,ALERT,212.16,302.37,59.970,1454051703,"201051344000988","219011344069620",0.00,-8.00,0,297.26,303.88,0.0,0.0,0.000,304698.7,304698.7,14658,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454051740,78225.00
01/29/2016 02:15,2,0.000,ALERT,211.70,299.67,59.981,1454051703,"201051344001025","219011344069620",0.00,-9.00,0,297.26,302.07,0.0,0.0,0.000,317112.6,317112.6,19238,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454051742,78226.00
01/29/2016 02:15,2,0.000,ALERT,212.38,302.68,59.959,1454051703,"201051344000458","219011344069620",0.00,-6.50,0,299.97,305.08,0.0,0.0,0.000,314866.2,314866.2,14620,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454051744,78227.00
01/29/2016 02:15,2,0.000,ALERT,213.06,302.68,59.970,1454051703,"201051344000853","219011344069620",0.00,-8.50,0,299.67,304.18,0.0,0.0,0.000,313048.5,313048.5,14350,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454051746,78228.00
01/29/2016 02:15,2,0.000,ALERT,212.16,300.57,59.975,1454051703,"201051344000685","219011344069620",0.00,-8.50,0,297.57,301.47,0.0,0.0,0.000,319108.5,319108.5,19138,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454051747,78229.00
01/29/2016 02:15,2,0.000,ALERT,212.16,299.97,59.970,1454051703,"201051344000917","219011344069620",0.00,-7.00,0,296.66,301.17,0.0,0.0,0.000,316843.3,316843.3,19113,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454051749,78230.00
01/29/2016 02:15,2,0.000,ALERT,211.93,300.87,59.959,1454051703,"201051344001145","219011344069620",0.00,-8.50,0,297.87,302.37,0.0,0.0,0.000,320781.0,320781.0,19064,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454051751,78231.00
01/29/2016 02:15,2,0.000,ALERT,211.93,299.97,59.975,1454051703,"201051344000651","219011344069620",0.00,-10.00,0,297.26,301.17,0.0,0.0,0.000,313513.1,313513.1,19266,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454051753,78232.00
01/29/2016 02:15,2,0.000,ALERT,211.25,299.67,59.970,1454051703,"274151322000088","219011344069620",0.00,-7.00,0,297.57,301.17,0.0,0.0,0.000,571042.5,571042.5,8199,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454051755,78233.00
01/29/2016 02:15,2,0.000,ALERT,212.38,299.37,59.954,1454051703,"274151322000068","219011344069620",0.00,-7.00,0,297.57,300.87,0.0,0.0,0.000,478005.0,478005.0,8768,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454051757,78234.00
01/29/2016 02:15,2,0.000,ALERT,211.48,300.57,59.981,1454051703,"201051344001135","219011344069620",0.00,-8.50,0,297.87,302.07,0.0,0.0,0.000,309913.7,309913.7,19262,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454051758,78235.00
01/29/2016 02:15,2,0.000,ALERT,212.16,302.98,59.986,1454051703,"201051344000594","219011344069620",0.00,-8.50,0,299.07,304.48,0.0,0.0,0.000,315819.8,315819.8,14667,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454051760,78236.00
01/29/2016 02:15,2,0.000,ALERT,211.93,300.27,59.991,1454051703,"201051344001203","219011344069620",0.00,-8.50,0,297.57,303.28,0.0,0.0,0.000,316451.9,316451.9,19227,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454051762,78237.00
01/29/2016 02:15,2,0.000,ALERT,211.48,300.57,59.975,1454051703,"274151322000054","219011344069620",0.00,-8.00,0,298.17,301.77,0.0,0.0,0.000,583422.3,583422.3,8214,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454051764,78238.00
01/29/2016 02:15,2,0.000,ALERT,212.83,302.68,59.949,1454051703,"201051344000867","219011344069620",0.00,-7.00,0,299.07,304.48,0.0,0.0,0.000,305039.5,305039.5,14651,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454051766,78239.00
01/29/2016 02:15,2,0.000,ALERT,211.93,300.57,59.981,1454051703,"201051344001093","219011344069620",0.00,-6.50,0,297.87,301.47,0.0,0.0,0.000,315136.7,315136.7,19153,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454051768,78240.00
01/29/2016 02:15,2,0.000,ALERT,212.16,302.98,59.959,1454051703,"201051344000900","219011344069620",0.00,-8.50,0,299.37,304.18,0.0,0.0,0.000,319965.7,319965.7,14301,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454051769,78241.00
01/29/2016 02:15,2,0.000,ALERT,212.61,302.68,60.028,1454051703,"201051344000648","219011344069620",0.00,-9.00,0,298.47,304.18,0.0,0.0,0.000,313282.8,313282.8,14447,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454051771,78242.00
01/29/2016 02:15,2,0.000,ALERT,212.61,303.28,59.986,1454051703,"201051344000569","219011344069620",0.00,-8.50,0,300.27,305.08,0.0,0.0,0.000,321519.0,321519.0,14236,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454051773,78243.00
01/29/2016 02:15,2,0.000,ALERT,212.38,302.68,59.944,1454051703,"201051344000983","219011344069620",0.00,-8.00,0,299.67,304.48,0.0,0.0,0.000,314999.3,314999.3,14512,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454051775,78244.00
01/29/2016 02:15,2,0.000,ALERT,212.61,302.68,60.023,1454051703,"201051344001158","219011344069620",0.00,-9.00,0,299.37,304.18,0.0,0.0,0.000,309941.2,309941.2,14678,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454051777,78245.00
01/29/2016 02:15,2,0.000,ALERT,213.06,303.28,59.965,1454051703,"201051344000576","219011344069620",0.00,-8.00,0,299.97,304.48,0.0,0.0,0.000,314638.2,314638.2,14328,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454051778,78246.00
01/29/2016 02:15,2,0.000,ALERT,211.48,298.77,59.965,1454051703,"274151322000087","219011344069620",0.00,-7.00,0,296.96,300.57,0.0,0.0,0.000,558600.8,558600.8,8240,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454051780,78247.00
01/29/2016 02:30,2,0.000,ALERT,212.61,302.98,59.981,1454052603,"201051344000645","219011344069620",0.00,-8.00,0,300.57,304.48,0.0,0.0,0.000,314010.2,314010.2,14411,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454052605,78248.00
01/29/2016 02:30,2,0.000,ALERT,211.70,300.57,59.944,1454052603,"274151322000085","219011344069620",0.00,-8.00,0,297.57,302.07,0.0,0.0,0.000,586160.3,586160.3,8239,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454052607,78249.00
01/29/2016 02:30,2,0.000,ALERT,212.83,302.68,59.986,1454052603,"201051344000633","219011344069620",0.00,-8.50,0,299.07,303.88,0.0,0.0,0.000,305778.6,305778.6,14684,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454052609,78250.00
01/29/2016 02:30,2,0.000,ALERT,212.38,302.98,59.986,1454052603,"201051344000469","219011344069620",0.00,-9.00,0,299.97,304.18,0.0,0.0,0.000,307275.8,307275.8,14635,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454052611,78251.00
01/29/2016 02:30,2,0.000,ALERT,211.48,300.57,59.981,1454052603,"201051344000646","219011344069620",0.00,-9.00,0,297.57,301.77,0.0,0.0,0.000,311577.6,311577.6,19269,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454052613,78252.00
01/29/2016 02:30,2,0.000,ALERT,211.25,299.97,59.970,1454052603,"274151322000052","219011344069620",0.00,-8.50,0,297.57,302.37,0.0,0.0,0.000,593745.3,593745.3,8415,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454052614,78253.00
01/29/2016 02:30,2,0.000,ALERT,211.93,300.87,59.975,1454052603,"201051344000585","219011344069620",0.00,-8.00,0,297.87,302.07,0.0,0.0,0.000,316505.7,316505.7,19257,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454052616,78254.00
01/29/2016 02:30,2,0.000,ALERT,211.70,300.87,59.981,1454052603,"201051344001230","219011344069620",0.00,-8.50,0,298.77,302.07,0.0,0.0,0.000,315884.4,315884.4,19133,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454052618,78255.00
01/29/2016 02:30,2,0.000,ALERT,212.16,301.17,59.975,1454052603,"201051344000582","219011344069620",0.00,-9.00,0,299.07,302.68,0.0,0.0,0.000,309746.4,309746.4,19231,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454052620,78256.00
01/29/2016 02:30,2,0.000,ALERT,211.25,300.27,59.986,1454052603,"201051344000955","219011344069620",0.00,-8.50,0,298.17,301.77,0.0,0.0,0.000,319080.6,319080.6,19229,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454052622,78257.00
01/29/2016 02:30,2,0.000,ALERT,211.48,299.97,60.012,1454052603,"274151322000094","219011344069620",0.00,-9.00,0,296.96,301.17,0.0,0.0,0.000,477913.4,477913.4,8627,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454052623,78258.00
01/29/2016 02:30,2,0.000,ALERT,212.38,303.58,60.023,1454052603,"201051344000579","219011344069620",0.00,-8.50,0,300.57,305.08,0.0,0.0,0.000,320423.8,320423.8,14653,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454052625,78259.00
01/29/2016 02:30,2,0.000,ALERT,211.70,301.17,59.986,1454052603,"201051344000890","219011344069620",0.00,-8.00,0,298.47,302.98,0.0,0.0,0.000,317300.0,317300.0,19191,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454052627,78260.00
01/29/2016 02:30,2,0.000,ALERT,211.93,300.57,60.007,1454052603,"201051344000438","219011344069620",0.00,-9.00,0,298.47,302.07,0.0,0.0,0.000,319045.7,319045.7,19247,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454052629,78261.00
01/29/2016 02:30,2,0.000,ALERT,211.93,300.27,59.981,1454052603,"201051344000417","219011344069620",0.00,-8.50,0,297.87,301.77,0.0,0.0,0.000,313133.6,313133.6,19340,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454052632,78262.00
