ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/29/2016 02:30,2,0.000,ALERT,211.70,301.47,59.981,1454052603,"274151322000083","219011344069620",0.00,-8.00,0,297.87,302.37,0.0,0.0,0.000,588059.0,588059.0,8410,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454052633,78263.00
01/29/2016 02:30,2,0.000,ALERT,212.16,300.27,60.034,1454052603,"274151322000076","219011344069620",0.00,-8.50,0,297.57,302.37,0.0,0.0,0.000,624656.4,624656.4,8454,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454052635,78264.00
01/29/2016 02:30,2,0.000,ALERT,212.38,303.58,59.996,1454052603,"201051344000868","219011344069620",0.00,-8.50,0,301.47,305.08,0.0,0.0,0.000,305597.3,305597.3,14428,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454052637,78265.00
01/29/2016 02:30,2,0.000,ALERT,211.48,301.47,59.981,1454052603,"274151322000095","219011344069620",0.00,-9.00,0,298.77,302.98,0.0,0.0,0.000,618242.3,618242.3,8307,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454052639,78266.00
01/29/2016 02:30,2,0.000,ALERT,211.93,302.68,60.028,1454052603,"201051344000988","219011344069620",0.00,-8.00,0,298.17,303.88,0.0,0.0,0.000,304698.7,304698.7,14660,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454052641,78267.00
01/29/2016 02:30,2,0.000,ALERT,211.48,299.97,59.981,1454052603,"201051344001025","219011344069620",0.00,-9.00,0,297.57,302.68,0.0,0.0,0.000,317112.6,317112.6,19240,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454052642,78268.00
01/29/2016 02:30,2,0.000,ALERT,212.16,302.98,59.981,1454052603,"201051344000458","219011344069620",0.00,-6.50,0,300.87,305.08,0.0,0.0,0.000,314866.2,314866.2,14622,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454052644,78269.00
01/29/2016 02:30,2,0.000,ALERT,212.83,302.68,59.991,1454052603,"201051344000853","219011344069620",0.00,-9.00,0,300.57,304.48,0.0,0.0,0.000,313048.5,313048.5,14352,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454052646,78270.00
01/29/2016 02:30,2,0.000,ALERT,212.16,300.57,60.018,1454052603,"201051344000685","219011344069620",0.00,-8.50,0,297.57,302.37,0.0,0.0,0.000,319108.5,319108.5,19140,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454052648,78271.00
01/29/2016 02:30,2,0.000,ALERT,211.93,300.27,59.986,1454052603,"201051344000917","219011344069620",0.00,-7.00,0,296.96,301.47,0.0,0.0,0.000,316843.3,316843.3,19115,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454052649,78272.00
01/29/2016 02:30,2,0.000,ALERT,211.93,300.87,59.949,1454052603,"201051344001145","219011344069620",0.00,-8.50,0,298.47,302.98,0.0,0.0,0.000,320781.0,320781.0,19066,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454052651,78273.00
01/29/2016 02:30,2,0.000,ALERT,211.70,299.97,59.996,1454052603,"201051344000651","219011344069620",0.00,-10.00,0,297.87,301.47,0.0,0.0,0.000,313513.1,313513.1,19268,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454052653,78274.00
01/29/2016 02:30,2,0.000,ALERT,211.03,299.37,59.975,1454052603,"274151322000088","219011344069620",0.00,-7.00,0,296.96,301.47,0.0,0.0,0.000,571042.5,571042.5,8201,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454052655,78275.00
01/29/2016 02:30,2,0.000,ALERT,212.16,299.67,59.954,1454052603,"274151322000068","219011344069620",0.00,-7.00,0,296.96,301.17,0.0,0.0,0.000,478005.0,478005.0,8770,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454052657,78276.00
01/29/2016 02:30,2,0.000,ALERT,211.48,300.57,59.991,1454052603,"201051344001135","219011344069620",0.00,-8.50,0,298.17,302.68,0.0,0.0,0.000,309913.7,309913.7,19264,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454052658,78277.00
01/29/2016 02:30,2,0.000,ALERT,211.70,302.98,59.981,1454052603,"201051344000594","219011344069620",0.00,-8.50,0,300.27,304.48,0.0,0.0,0.000,315819.8,315819.8,14669,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454052660,78278.00
01/29/2016 02:30,2,0.000,ALERT,211.70,300.27,59.991,1454052603,"201051344001203","219011344069620",0.00,-9.00,0,297.87,303.58,0.0,0.0,0.000,316451.9,316451.9,19229,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454052662,78279.00
01/29/2016 02:30,2,0.000,ALERT,211.25,301.17,59.996,1454052603,"274151322000054","219011344069620",0.00,-8.00,0,297.57,302.37,0.0,0.0,0.000,583422.3,583422.3,8216,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454052664,78280.00
01/29/2016 02:30,2,0.000,ALERT,212.61,302.37,59.996,1454052603,"201051344000867","219011344069620",0.00,-7.00,0,299.97,304.78,0.0,0.0,0.000,305039.5,305039.5,14653,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454052666,78281.00
01/29/2016 02:30,2,0.000,ALERT,211.70,300.57,59.986,1454052603,"201051344001093","219011344069620",0.00,-7.00,0,298.17,301.77,0.0,0.0,0.000,315136.7,315136.7,19155,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454052668,78282.00
01/29/2016 02:30,2,0.000,ALERT,211.93,302.68,59.991,1454052603,"201051344000900","219011344069620",0.00,-8.50,0,300.57,304.48,0.0,0.0,0.000,319965.7,319965.7,14303,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454052670,78283.00
01/29/2016 02:30,2,0.000,ALERT,212.61,302.07,59.991,1454052603,"201051344000648","219011344069620",0.00,-9.00,0,299.97,304.48,0.0,0.0,0.000,313282.8,313282.8,14449,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454052672,78284.00
01/29/2016 02:30,2,0.000,ALERT,212.38,303.28,59.991,1454052603,"201051344000569","219011344069620",0.00,-8.50,0,301.17,305.38,0.0,0.0,0.000,321519.0,321519.0,14238,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454052673,78285.00
01/29/2016 02:30,2,0.000,ALERT,212.16,302.98,60.018,1454052603,"201051344000983","219011344069620",0.00,-8.50,0,300.87,304.78,0.0,0.0,0.000,314999.3,314999.3,14514,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454052675,78286.00
01/29/2016 02:30,2,0.000,ALERT,212.61,302.98,60.028,1454052603,"201051344001158","219011344069620",0.00,-9.00,0,300.57,304.18,0.0,0.0,0.000,309941.2,309941.2,14680,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454052677,78287.00
01/29/2016 02:30,2,0.000,ALERT,212.83,303.28,59.986,1454052603,"201051344000576","219011344069620",0.00,-8.50,0,301.17,305.08,0.0,0.0,0.000,314638.2,314638.2,14330,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454052679,78288.00
01/29/2016 02:30,2,0.000,ALERT,211.48,299.37,59.986,1454052603,"274151322000087","219011344069620",0.00,-7.00,0,296.06,301.17,0.0,0.0,0.000,558600.8,558600.8,8242,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454052680,78289.00
01/29/2016 02:45,2,0.000,ALERT,213.06,302.98,60.028,1454053504,"201051344000645","219011344069620",0.00,-8.00,0,300.57,304.78,0.0,0.0,0.000,314010.2,314010.2,14413,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454053506,78290.00
01/29/2016 02:45,2,0.000,ALERT,211.70,300.27,59.975,1454053504,"274151322000085","219011344069620",0.00,-8.50,0,297.57,302.07,0.0,0.0,0.000,586160.3,586160.3,8241,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454053508,78291.00
01/29/2016 02:45,2,0.000,ALERT,213.06,302.68,59.944,1454053504,"201051344000633","219011344069620",0.00,-8.00,0,299.07,304.18,0.0,0.0,0.000,305778.6,305778.6,14686,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454053509,78292.00
01/29/2016 02:45,2,0.000,ALERT,212.38,302.98,59.975,1454053504,"201051344000469","219011344069620",0.00,-10.00,0,299.97,304.48,0.0,0.0,0.000,307275.8,307275.8,14637,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454053511,78293.00
01/29/2016 02:45,2,0.000,ALERT,211.48,300.57,59.975,1454053504,"201051344000646","219011344069620",0.00,-9.00,0,297.87,302.07,0.0,0.0,0.000,311577.6,311577.6,19271,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454053513,78294.00
01/29/2016 02:45,2,0.000,ALERT,211.25,300.57,59.970,1454053504,"274151322000052","219011344069620",0.00,-8.50,0,297.26,302.37,0.0,0.0,0.000,593745.3,593745.3,8417,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454053515,78295.00
01/29/2016 02:45,2,0.000,ALERT,211.93,300.87,59.970,1454053504,"201051344000585","219011344069620",0.00,-8.00,0,298.17,302.37,0.0,0.0,0.000,316505.7,316505.7,19259,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454053517,78296.00
01/29/2016 02:45,2,0.000,ALERT,211.93,301.17,59.975,1454053504,"201051344001230","219011344069620",0.00,-8.50,0,298.77,302.68,0.0,0.0,0.000,315884.4,315884.4,19135,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454053519,78297.00
01/29/2016 02:45,2,0.000,ALERT,212.38,301.77,59.975,1454053504,"201051344000582","219011344069620",0.00,-9.00,0,299.37,302.98,0.0,0.0,0.000,309746.4,309746.4,19233,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454053521,78298.00
01/29/2016 02:45,2,0.000,ALERT,211.48,300.57,59.975,1454053504,"201051344000955","219011344069620",0.00,-8.50,0,298.47,302.07,0.0,0.0,0.000,319080.6,319080.6,19231,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454053523,78299.00
01/29/2016 02:45,2,0.000,ALERT,211.70,299.37,60.002,1454053504,"274151322000094","219011344069620",0.00,-9.00,0,296.96,301.17,0.0,0.0,0.000,477913.4,477913.4,8629,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454053524,78300.00
01/29/2016 02:45,2,0.000,ALERT,212.38,303.88,60.023,1454053504,"201051344000579","219011344069620",0.00,-8.00,0,301.17,305.38,0.0,0.0,0.000,320423.8,320423.8,14655,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454053526,78301.00
01/29/2016 02:45,2,0.000,ALERT,211.70,301.17,59.981,1454053504,"201051344000890","219011344069620",0.00,-8.00,0,298.77,303.28,0.0,0.0,0.000,317300.0,317300.0,19193,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454053528,78302.00
01/29/2016 02:45,2,0.000,ALERT,211.93,300.27,59.975,1454053504,"201051344000438","219011344069620",0.00,-9.00,0,298.47,302.68,0.0,0.0,0.000,319045.7,319045.7,19249,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454053530,78303.00
01/29/2016 02:45,2,0.000,ALERT,211.93,299.67,59.991,1454053504,"201051344000417","219011344069620",0.00,-8.50,0,298.17,301.47,0.0,0.0,0.000,313133.6,313133.6,19342,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454053532,78304.00
01/29/2016 02:45,2,0.000,ALERT,211.70,300.27,59.938,1454053504,"274151322000083","219011344069620",0.00,-8.00,0,297.57,302.68,0.0,0.0,0.000,588059.0,588059.0,8412,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454053533,78305.00
01/29/2016 02:45,2,0.000,ALERT,212.38,300.87,59.981,1454053504,"274151322000076","219011344069620",0.00,-8.50,0,297.57,302.37,0.0,0.0,0.000,624656.4,624656.4,8456,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454053535,78306.00
01/29/2016 02:45,2,0.000,ALERT,212.38,303.58,59.981,1454053504,"201051344000868","219011344069620",0.00,-8.00,0,301.17,305.38,0.0,0.0,0.000,305597.3,305597.3,14430,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454053537,78307.00
01/29/2016 02:45,2,0.000,ALERT,211.70,301.47,59.975,1454053504,"274151322000095","219011344069620",0.00,-9.00,0,298.77,302.98,0.0,0.0,0.000,618242.3,618242.3,8309,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454053539,78308.00
01/29/2016 02:45,2,0.000,ALERT,212.16,302.37,59.933,1454053504,"201051344000988","219011344069620",0.00,-8.00,0,298.17,304.18,0.0,0.0,0.000,304698.7,304698.7,14662,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454053541,78309.00
01/29/2016 02:45,2,0.000,ALERT,211.48,299.67,59.986,1454053504,"201051344001025","219011344069620",0.00,-9.00,0,297.87,302.68,0.0,0.0,0.000,317112.6,317112.6,19242,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454053542,78310.00
01/29/2016 02:45,2,0.000,ALERT,212.38,302.98,59.975,1454053504,"201051344000458","219011344069620",0.00,-6.50,0,300.57,305.38,0.0,0.0,0.000,314866.2,314866.2,14624,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454053544,78311.00
01/29/2016 02:45,2,0.000,ALERT,212.83,302.68,59.986,1454053504,"201051344000853","219011344069620",0.00,-9.00,0,300.27,304.78,0.0,0.0,0.000,313048.5,313048.5,14354,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454053546,78312.00
01/29/2016 02:45,2,0.000,ALERT,211.93,299.97,59.975,1454053504,"201051344000685","219011344069620",0.00,-8.50,0,298.47,302.37,0.0,0.0,0.000,319108.5,319108.5,19142,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454053548,78313.00
01/29/2016 02:45,2,0.000,ALERT,211.93,299.67,59.991,1454053504,"201051344000917","219011344069620",0.00,-7.00,0,297.57,301.77,0.0,0.0,0.000,316843.3,316843.3,19117,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454053550,78314.00
01/29/2016 02:45,2,0.000,ALERT,211.70,300.57,59.981,1454053504,"201051344001145","219011344069620",0.00,-9.00,0,299.07,302.98,0.0,0.0,0.000,320781.0,320781.0,19068,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454053551,78315.00
01/29/2016 02:45,2,0.000,ALERT,211.48,299.67,60.018,1454053504,"201051344000651","219011344069620",0.00,-10.00,0,297.87,301.77,0.0,0.0,0.000,313513.1,313513.1,19270,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454053553,78316.00
01/29/2016 02:45,2,0.000,ALERT,211.03,299.67,59.981,1454053504,"274151322000088","219011344069620",0.00,-8.00,0,296.96,301.77,0.0,0.0,0.000,571042.5,571042.5,8203,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454053555,78317.00
01/29/2016 02:45,2,0.000,ALERT,212.38,299.97,60.002,1454053504,"274151322000068","219011344069620",0.00,-7.00,0,296.66,301.17,0.0,0.0,0.000,478005.0,478005.0,8772,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454053557,78318.00
01/29/2016 02:45,2,0.000,ALERT,211.25,299.97,59.975,1454053504,"201051344001135","219011344069620",0.00,-8.50,0,298.77,302.68,0.0,0.0,0.000,309913.7,309913.7,19266,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454053559,78319.00
01/29/2016 02:45,2,0.000,ALERT,211.93,303.28,59.970,1454053504,"201051344000594","219011344069620",0.00,-8.50,0,300.27,304.78,0.0,0.0,0.000,315819.8,315819.8,14671,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454053560,78320.00
01/29/2016 02:45,2,0.000,ALERT,211.48,299.67,59.981,1454053504,"201051344001203","219011344069620",0.00,-9.00,0,298.17,303.88,0.0,0.0,0.000,316451.9,316451.9,19231,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454053562,78321.00
01/29/2016 02:45,2,0.000,ALERT,211.48,300.87,59.996,1454053504,"274151322000054","219011344069620",0.00,-8.00,0,297.57,302.37,0.0,0.0,0.000,583422.3,583422.3,8218,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454053564,78322.00
01/29/2016 02:45,2,0.000,ALERT,212.38,302.07,59.975,1454053504,"201051344000867","219011344069620",0.00,-7.00,0,299.67,304.78,0.0,0.0,0.000,305039.5,305039.5,14655,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454053566,78323.00
01/29/2016 02:45,2,0.000,ALERT,211.48,299.97,59.949,1454053504,"201051344001093","219011344069620",0.00,-7.00,0,298.47,302.07,0.0,0.0,0.000,315136.7,315136.7,19157,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454053568,78324.00
01/29/2016 02:45,2,0.000,ALERT,212.16,302.98,59.975,1454053504,"201051344000900","219011344069620",0.00,-9.00,0,299.97,304.18,0.0,0.0,0.000,319965.7,319965.7,14305,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454053569,78325.00
01/29/2016 02:45,2,0.000,ALERT,212.38,302.07,60.018,1454053504,"201051344000648","219011344069620",0.00,-9.00,0,299.67,304.48,0.0,0.0,0.000,313282.8,313282.8,14451,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454053571,78326.00
01/29/2016 02:45,2,0.000,ALERT,212.38,303.58,60.028,1454053504,"201051344000569","219011344069620",0.00,-8.50,0,300.87,305.38,0.0,0.0,0.000,321519.0,321519.0,14240,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454053573,78327.00
01/29/2016 02:45,2,0.000,ALERT,212.38,302.98,59.981,1454053504,"201051344000983","219011344069620",0.00,-8.50,0,300.57,304.78,0.0,0.0,0.000,314999.3,314999.3,14516,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454053575,78328.00
01/29/2016 02:45,2,0.000,ALERT,212.38,302.68,59.986,1454053504,"201051344001158","219011344069620",0.00,-9.00,0,300.27,304.48,0.0,0.0,0.000,309941.2,309941.2,14682,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454053577,78329.00
01/29/2016 02:45,2,0.000,ALERT,212.61,303.28,59.991,1454053504,"201051344000576","219011344069620",0.00,-9.00,0,300.87,304.78,0.0,0.0,0.000,314638.2,314638.2,14332,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454053578,78330.00
01/29/2016 02:45,2,0.000,ALERT,211.70,299.07,59.981,1454053504,"274151322000087","219011344069620",0.00,-7.00,0,296.06,301.17,0.0,0.0,0.000,558600.8,558600.8,8244,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454053580,78331.00
01/29/2016 03:00,2,0.000,ALERT,212.61,302.68,59.975,1454054404,"201051344000645","219011344069620",0.00,-8.00,0,300.87,304.78,0.0,0.0,0.000,314010.2,314010.2,14415,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454054406,78332.00
01/29/2016 03:00,2,0.000,ALERT,211.25,299.37,59.970,1454054404,"274151322000085","219011344069620",0.00,-8.50,0,297.87,302.07,0.0,0.0,0.000,586160.3,586160.3,8243,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454054408,78333.00
01/29/2016 03:00,2,0.000,ALERT,212.83,302.37,60.018,1454054404,"201051344000633","219011344069620",0.00,-8.50,0,299.07,304.18,0.0,0.0,0.000,305778.6,305778.6,14688,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454054410,78334.00
01/29/2016 03:00,2,0.000,ALERT,212.16,302.68,59.975,1454054404,"201051344000469","219011344069620",0.00,-9.00,0,299.97,304.48,0.0,0.0,0.000,307275.8,307275.8,14639,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454054411,78335.00
01/29/2016 03:00,2,0.000,ALERT,211.48,300.57,60.007,1454054404,"201051344000646","219011344069620",0.00,-9.00,0,297.87,302.07,0.0,0.0,0.000,311577.6,311577.6,19273,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454054413,78336.00
01/29/2016 03:00,2,0.000,ALERT,211.25,299.67,59.970,1454054404,"274151322000052","219011344069620",0.00,-8.50,0,297.87,302.37,0.0,0.0,0.000,593745.3,593745.3,8419,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454054415,78337.00
01/29/2016 03:00,2,0.000,ALERT,211.70,300.57,59.970,1454054404,"201051344000585","219011344069620",0.00,-8.00,0,298.17,302.37,0.0,0.0,0.000,316505.7,316505.7,19261,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454054417,78338.00
01/29/2016 03:00,2,0.000,ALERT,211.70,301.17,59.970,1454054404,"201051344001230","219011344069620",0.00,-8.50,0,298.77,302.37,0.0,0.0,0.000,315884.4,315884.4,19137,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454054419,78339.00
01/29/2016 03:00,2,0.000,ALERT,212.16,301.77,59.944,1454054404,"201051344000582","219011344069620",0.00,-10.00,0,299.37,303.28,0.0,0.0,0.000,309746.4,309746.4,19235,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454054420,78340.00
01/29/2016 03:00,2,0.000,ALERT,211.25,300.57,59.933,1454054404,"201051344000955","219011344069620",0.00,-8.50,0,298.47,302.07,0.0,0.0,0.000,319080.6,319080.6,19233,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454054422,78341.00
01/29/2016 03:00,2,0.000,ALERT,211.48,299.07,59.970,1454054404,"274151322000094","219011344069620",0.00,-9.00,0,297.26,301.17,0.0,0.0,0.000,477913.4,477913.4,8631,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454054424,78342.00
01/29/2016 03:00,2,0.000,ALERT,212.16,303.28,59.965,1454054404,"201051344000579","219011344069620",0.00,-8.50,0,301.77,305.68,0.0,0.0,0.000,320423.8,320423.8,14657,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454054426,78343.00
01/29/2016 03:00,2,0.000,ALERT,211.48,301.17,59.959,1454054404,"201051344000890","219011344069620",0.00,-8.00,0,299.07,303.58,0.0,0.0,0.000,317300.0,317300.0,19195,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454054428,78344.00
01/29/2016 03:00,2,0.000,ALERT,211.70,300.57,59.975,1454054404,"201051344000438","219011344069620",0.00,-9.00,0,298.47,302.37,0.0,0.0,0.000,319045.7,319045.7,19251,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454054429,78345.00
01/29/2016 03:00,2,0.000,ALERT,211.93,300.27,59.975,1454054404,"201051344000417","219011344069620",0.00,-8.50,0,297.87,301.47,0.0,0.0,0.000,313133.6,313133.6,19344,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454054431,78346.00
01/29/2016 03:00,2,0.000,ALERT,211.70,300.57,59.965,1454054404,"274151322000083","219011344069620",0.00,-8.00,0,298.47,302.37,0.0,0.0,0.000,588059.0,588059.0,8414,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454054433,78347.00
01/29/2016 03:00,2,0.000,ALERT,212.16,299.67,59.954,1454054404,"274151322000076","219011344069620",0.00,-8.50,0,298.17,302.37,0.0,0.0,0.000,624656.4,624656.4,8458,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454054435,78348.00
01/29/2016 03:00,2,0.000,ALERT,212.16,303.58,59.954,1454054404,"201051344000868","219011344069620",0.00,-8.00,0,301.77,305.68,0.0,0.0,0.000,305597.3,305597.3,14432,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454054437,78349.00
01/29/2016 03:00,2,0.000,ALERT,211.70,301.17,59.965,1454054404,"274151322000095","219011344069620",0.00,-9.00,0,299.07,302.98,0.0,0.0,0.000,618242.3,618242.3,8311,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454054439,78350.00
01/29/2016 03:00,2,0.000,ALERT,212.16,302.68,59.959,1454054404,"201051344000988","219011344069620",0.00,-8.00,0,298.17,304.48,0.0,0.0,0.000,304698.7,304698.7,14664,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454054441,78351.00
01/29/2016 03:00,2,0.000,ALERT,211.70,300.27,59.954,1454054404,"201051344001025","219011344069620",0.00,-9.00,0,297.57,302.68,0.0,0.0,0.000,317112.6,317112.6,19244,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454054442,78352.00
01/29/2016 03:00,2,0.000,ALERT,212.16,302.98,59.954,1454054404,"201051344000458","219011344069620",0.00,-6.50,0,301.17,305.68,0.0,0.0,0.000,314866.2,314866.2,14626,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454054444,78353.00
01/29/2016 03:00,2,0.000,ALERT,212.83,302.68,59.954,1454054404,"201051344000853","219011344069620",0.00,-9.00,0,301.17,304.78,0.0,0.0,0.000,313048.5,313048.5,14356,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454054446,78354.00
01/29/2016 03:00,2,0.000,ALERT,212.16,300.87,59.981,1454054404,"201051344000685","219011344069620",0.00,-8.50,0,297.87,302.07,0.0,0.0,0.000,319108.5,319108.5,19144,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454054448,78355.00
01/29/2016 03:00,2,0.000,ALERT,211.93,300.57,59.965,1454054404,"201051344000917","219011344069620",0.00,-7.00,0,297.26,301.47,0.0,0.0,0.000,316843.3,316843.3,19119,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454054450,78356.00
01/29/2016 03:00,2,0.000,ALERT,211.93,301.17,59.954,1454054404,"201051344001145","219011344069620",0.00,-8.50,0,298.47,302.68,0.0,0.0,0.000,320781.0,320781.0,19070,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454054452,78357.00
01/29/2016 03:00,2,0.000,ALERT,211.93,299.97,59.959,1454054404,"201051344000651","219011344069620",0.00,-10.00,0,297.57,301.77,0.0,0.0,0.000,313513.1,313513.1,19272,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454054453,78358.00
01/29/2016 03:00,2,0.000,ALERT,210.80,299.67,59.949,1454054404,"274151322000088","219011344069620",0.00,-7.00,0,297.57,301.77,0.0,0.0,0.000,571042.5,571042.5,8205,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454054455,78359.00
01/29/2016 03:00,2,0.000,ALERT,212.16,299.37,59.965,1454054404,"274151322000068","219011344069620",0.00,-7.00,0,297.26,301.17,0.0,0.0,0.000,478005.0,478005.0,8774,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454054457,78360.00
01/29/2016 03:00,2,0.000,ALERT,211.48,300.57,59.959,1454054404,"201051344001135","219011344069620",0.00,-8.50,0,298.17,302.68,0.0,0.0,0.000,309913.7,309913.7,19268,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454054459,78361.00
01/29/2016 03:00,2,0.000,ALERT,211.93,303.28,59.959,1454054404,"201051344000594","219011344069620",0.00,-8.50,0,300.57,304.78,0.0,0.0,0.000,315819.8,315819.8,14673,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454054460,78362.00
01/29/2016 03:00,2,0.000,ALERT,211.70,300.27,59.949,1454054404,"201051344001203","219011344069620",0.00,-9.00,0,298.17,303.58,0.0,0.0,0.000,316451.9,316451.9,19233,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454054462,78363.00
01/29/2016 03:00,2,0.000,ALERT,211.25,300.27,59.954,1454054404,"274151322000054","219011344069620",0.00,-8.00,0,298.17,302.37,0.0,0.0,0.000,583422.3,583422.3,8220,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454054464,78364.00
01/29/2016 03:00,2,0.000,ALERT,212.38,301.77,59.949,1454054404,"201051344000867","219011344069620",0.00,-7.00,0,299.67,305.08,0.0,0.0,0.000,305039.5,305039.5,14657,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454054466,78365.00
01/29/2016 03:00,2,0.000,ALERT,211.48,300.57,59.949,1454054404,"201051344001093","219011344069620",0.00,-7.00,0,297.87,302.07,0.0,0.0,0.000,315136.7,315136.7,19159,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454054468,78366.00
01/29/2016 03:00,2,0.000,ALERT,211.93,302.37,59.954,1454054404,"201051344000900","219011344069620",0.00,-9.00,0,300.27,304.48,0.0,0.0,0.000,319965.7,319965.7,14307,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454054470,78367.00
01/29/2016 03:00,2,0.000,ALERT,212.38,301.77,59.954,1454054404,"201051344000648","219011344069620",0.00,-10.00,0,300.27,304.48,0.0,0.0,0.000,313282.8,313282.8,14453,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454054471,78368.00
01/29/2016 03:00,2,0.000,ALERT,212.38,302.98,59.949,1454054404,"201051344000569","219011344069620",0.00,-8.50,0,301.47,305.68,0.0,0.0,0.000,321519.0,321519.0,14242,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454054473,78369.00
01/29/2016 03:00,2,0.000,ALERT,212.16,302.68,59.959,1454054404,"201051344000983","219011344069620",0.00,-8.50,0,300.87,305.08,0.0,0.0,0.000,314999.3,314999.3,14518,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454054475,78370.00
01/29/2016 03:00,2,0.000,ALERT,212.38,302.37,59.991,1454054404,"201051344001158","219011344069620",0.00,-9.00,0,300.27,304.48,0.0,0.0,0.000,309941.2,309941.2,14684,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454054477,78371.00
01/29/2016 03:00,2,0.000,ALERT,212.83,303.28,59.954,1454054404,"201051344000576","219011344069620",0.00,-9.00,0,300.87,305.08,0.0,0.0,0.000,314638.2,314638.2,14334,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454054479,78372.00
01/29/2016 03:00,2,0.000,ALERT,211.48,299.37,59.949,1454054404,"274151322000087","219011344069620",0.00,-7.00,0,296.66,301.17,0.0,0.0,0.000,558600.8,558600.8,8246,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454054480,78373.00
01/29/2016 03:15,2,0.000,ALERT,213.06,303.28,59.970,1454055304,"201051344000645","219011344069620",0.00,-8.00,0,300.57,304.78,0.0,0.0,0.000,314010.2,314010.2,14417,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454055306,78374.00
01/29/2016 03:15,2,0.000,ALERT,211.93,300.87,59.986,1454055304,"274151322000085","219011344069620",0.00,-8.00,0,297.26,302.37,0.0,0.0,0.000,586160.3,586160.3,8245,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454055308,78375.00
01/29/2016 03:15,2,0.000,ALERT,213.06,302.98,59.986,1454055304,"201051344000633","219011344069620",0.00,-8.50,0,298.77,304.18,0.0,0.0,0.000,305778.6,305778.6,14690,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454055309,78376.00
01/29/2016 03:15,2,0.000,ALERT,212.38,302.98,59.970,1454055304,"201051344000469","219011344069620",0.00,-10.00,0,299.67,304.48,0.0,0.0,0.000,307275.8,307275.8,14641,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454055311,78377.00
01/29/2016 03:15,2,0.000,ALERT,211.70,300.87,59.938,1454055304,"201051344000646","219011344069620",0.00,-9.00,0,298.17,302.37,0.0,0.0,0.000,311577.6,311577.6,19275,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454055313,78378.00
01/29/2016 03:15,2,0.000,ALERT,211.48,301.17,59.975,1454055304,"274151322000052","219011344069620",0.00,-8.50,0,296.96,302.98,0.0,0.0,0.000,593745.3,593745.3,8421,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454055315,78379.00
01/29/2016 03:15,2,0.000,ALERT,212.16,301.17,59.991,1454055304,"201051344000585","219011344069620",0.00,-8.50,0,297.87,302.37,0.0,0.0,0.000,316505.7,316505.7,19263,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454055317,78380.00
01/29/2016 03:15,2,0.000,ALERT,211.93,301.47,59.981,1454055304,"201051344001230","219011344069620",0.00,-8.50,0,298.77,302.68,0.0,0.0,0.000,315884.4,315884.4,19139,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454055318,78381.00
01/29/2016 03:15,2,0.000,ALERT,212.61,302.37,59.981,1454055304,"201051344000582","219011344069620",0.00,-9.00,0,299.07,303.28,0.0,0.0,0.000,309746.4,309746.4,19237,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454055320,78382.00
01/29/2016 03:15,2,0.000,ALERT,211.70,301.17,59.981,1454055304,"201051344000955","219011344069620",0.00,-8.50,0,298.17,302.07,0.0,0.0,0.000,319080.6,319080.6,19235,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454055322,78383.00
01/29/2016 03:15,2,0.000,ALERT,211.70,300.27,59.970,1454055304,"274151322000094","219011344069620",0.00,-9.00,0,296.66,301.77,0.0,0.0,0.000,477913.4,477913.4,8633,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454055324,78384.00
01/29/2016 03:15,2,0.000,ALERT,212.61,303.88,59.986,1454055304,"201051344000579","219011344069620",0.00,-8.00,0,301.47,305.38,0.0,0.0,0.000,320423.8,320423.8,14659,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454055326,78385.00
01/29/2016 03:15,2,0.000,ALERT,211.93,301.47,60.012,1454055304,"201051344000890","219011344069620",0.00,-8.00,0,298.77,303.28,0.0,0.0,0.000,317300.0,317300.0,19197,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454055327,78386.00
01/29/2016 03:15,2,0.000,ALERT,212.16,301.17,59.986,1454055304,"201051344000438","219011344069620",0.00,-9.00,0,298.47,302.68,0.0,0.0,0.000,319045.7,319045.7,19253,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454055329,78387.00
01/29/2016 03:15,2,0.000,ALERT,212.38,300.87,59.981,1454055304,"201051344000417","219011344069620",0.00,-8.50,0,297.87,301.77,0.0,0.0,0.000,313133.6,313133.6,19346,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454055331,78388.00
01/29/2016 03:15,2,0.000,ALERT,212.16,301.77,59.991,1454055304,"274151322000083","219011344069620",0.00,-8.50,0,297.57,302.98,0.0,0.0,0.000,588059.0,588059.0,8416,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454055333,78389.00
01/29/2016 03:15,2,0.000,ALERT,212.38,301.47,60.028,1454055304,"274151322000076","219011344069620",0.00,-8.50,0,297.57,302.98,0.0,0.0,0.000,624656.4,624656.4,8460,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454055335,78390.00
01/29/2016 03:15,2,0.000,ALERT,212.38,303.88,59.991,1454055304,"201051344000868","219011344069620",0.00,-8.50,0,301.47,305.38,0.0,0.0,0.000,305597.3,305597.3,14434,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454055337,78391.00
01/29/2016 03:15,2,0.000,ALERT,211.70,302.07,59.986,1454055304,"274151322000095","219011344069620",0.00,-9.00,0,298.47,303.28,0.0,0.0,0.000,618242.3,618242.3,8313,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454055338,78392.00
01/29/2016 03:15,2,0.000,ALERT,212.16,302.98,59.986,1454055304,"201051344000988","219011344069620",0.00,-8.00,0,298.17,304.18,0.0,0.0,0.000,304698.7,304698.7,14666,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454055340,78393.00
01/29/2016 03:15,2,0.000,ALERT,211.93,300.57,59.996,1454055304,"201051344001025","219011344069620",0.00,-9.00,0,297.57,302.98,0.0,0.0,0.000,317112.6,317112.6,19246,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454055342,78394.00
01/29/2016 03:15,2,0.000,ALERT,212.38,303.28,59.944,1454055304,"201051344000458","219011344069620",0.00,-6.50,0,300.87,305.38,0.0,0.0,0.000,314866.2,314866.2,14628,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454055344,78395.00
01/29/2016 03:15,2,0.000,ALERT,213.06,302.98,59.991,1454055304,"201051344000853","219011344069620",0.00,-9.00,0,300.57,304.78,0.0,0.0,0.000,313048.5,313048.5,14358,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454055346,78396.00
01/29/2016 03:15,2,0.000,ALERT,212.38,301.17,59.986,1454055304,"201051344000685","219011344069620",0.00,-8.50,0,298.47,302.37,0.0,0.0,0.000,319108.5,319108.5,19146,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454055347,78397.00
01/29/2016 03:15,2,0.000,ALERT,211.93,300.27,59.981,1454055304,"201051344000917","219011344069620",0.00,-7.00,0,297.26,302.07,0.0,0.0,0.000,316843.3,316843.3,19121,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454055349,78398.00
01/29/2016 03:15,2,0.000,ALERT,212.16,301.17,59.991,1454055304,"201051344001145","219011344069620",0.00,-9.00,0,298.77,302.98,0.0,0.0,0.000,320781.0,320781.0,19072,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454055351,78399.00
01/29/2016 03:15,2,0.000,ALERT,211.70,300.27,59.986,1454055304,"201051344000651","219011344069620",0.00,-11.00,0,297.57,301.77,0.0,0.0,0.000,313513.1,313513.1,19274,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454055353,78400.00
01/29/2016 03:15,2,0.000,ALERT,211.25,300.27,59.991,1454055304,"274151322000088","219011344069620",0.00,-8.00,0,296.66,302.07,0.0,0.0,0.000,571042.5,571042.5,8207,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454055355,78401.00
01/29/2016 03:15,2,0.000,ALERT,212.16,300.27,59.981,1454055304,"274151322000068","219011344069620",0.00,-7.00,0,296.66,301.47,0.0,0.0,0.000,478005.0,478005.0,8776,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454055357,78402.00
01/29/2016 03:15,2,0.000,ALERT,211.48,300.87,59.981,1454055304,"201051344001135","219011344069620",0.00,-8.50,0,298.47,302.98,0.0,0.0,0.000,309913.7,309913.7,19270,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454055358,78403.00
01/29/2016 03:15,2,0.000,ALERT,211.93,303.28,59.991,1454055304,"201051344000594","219011344069620",0.00,-8.50,0,300.27,304.78,0.0,0.0,0.000,315819.8,315819.8,14675,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454055360,78404.00
01/29/2016 03:15,2,0.000,ALERT,212.16,300.87,60.002,1454055304,"201051344001203","219011344069620",0.00,-9.00,0,297.87,303.88,0.0,0.0,0.000,316451.9,316451.9,19235,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454055362,78405.00
01/29/2016 03:15,2,0.000,ALERT,211.48,300.87,59.970,1454055304,"274151322000054","219011344069620",0.00,-8.00,0,296.96,302.68,0.0,0.0,0.000,583422.3,583422.3,8222,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454055364,78406.00
01/29/2016 03:15,2,0.000,ALERT,212.83,302.68,59.981,1454055304,"201051344000867","219011344069620",0.00,-7.00,0,299.67,304.78,0.0,0.0,0.000,305039.5,305039.5,14659,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454055366,78407.00
