ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/29/2016 03:15,2,0.000,ALERT,211.93,301.17,59.986,1454055304,"201051344001093","219011344069620",0.00,-7.00,0,298.17,302.07,0.0,0.0,0.000,315136.7,315136.7,19161,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454055368,78408.00
01/29/2016 03:15,2,0.000,ALERT,212.38,303.28,59.986,1454055304,"201051344000900","219011344069620",0.00,-9.00,0,299.97,304.18,0.0,0.0,0.000,319965.7,319965.7,14309,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454055369,78409.00
01/29/2016 03:15,2,0.000,ALERT,212.61,302.37,59.991,1454055304,"201051344000648","219011344069620",0.00,-10.00,0,299.97,304.48,0.0,0.0,0.000,313282.8,313282.8,14455,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454055371,78410.00
01/29/2016 03:15,2,0.000,ALERT,212.61,303.88,59.996,1454055304,"201051344000569","219011344069620",0.00,-8.50,0,301.47,305.68,0.0,0.0,0.000,321519.0,321519.0,14244,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454055373,78411.00
01/29/2016 03:15,2,0.000,ALERT,212.38,303.28,59.986,1454055304,"201051344000983","219011344069620",0.00,-8.50,0,300.87,305.08,0.0,0.0,0.000,314999.3,314999.3,14520,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454055375,78412.00
01/29/2016 03:15,2,0.000,ALERT,212.61,303.28,59.991,1454055304,"201051344001158","219011344069620",0.00,-9.00,0,300.27,304.48,0.0,0.0,0.000,309941.2,309941.2,14686,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454055377,78413.00
01/29/2016 03:15,2,0.000,ALERT,212.83,303.58,60.028,1454055304,"201051344000576","219011344069620",0.00,-8.50,0,300.87,304.78,0.0,0.0,0.000,314638.2,314638.2,14336,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454055378,78414.00
01/29/2016 03:15,2,0.000,ALERT,211.70,299.67,59.986,1454055304,"274151322000087","219011344069620",0.00,-7.00,0,295.76,301.47,0.0,0.0,0.000,558600.8,558600.8,8248,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454055380,78415.00
01/29/2016 03:30,2,0.000,ALERT,212.83,303.28,59.996,1454056204,"201051344000645","219011344069620",0.00,-8.00,0,301.17,305.08,0.0,0.0,0.000,314010.2,314010.2,14419,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454056206,78416.00
01/29/2016 03:30,2,0.000,ALERT,211.70,300.87,59.922,1454056204,"274151322000085","219011344069620",0.00,-8.00,0,298.47,302.68,0.0,0.0,0.000,586160.3,586160.3,8247,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454056208,78417.00
01/29/2016 03:30,2,0.000,ALERT,213.06,302.98,59.970,1454056204,"201051344000633","219011344069620",0.00,-8.50,0,299.07,304.48,0.0,0.0,0.000,305778.6,305778.6,14692,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454056209,78418.00
01/29/2016 03:30,2,0.000,ALERT,212.61,303.28,60.023,1454056204,"201051344000469","219011344069620",0.00,-9.00,0,299.97,304.78,0.0,0.0,0.000,307275.8,307275.8,14643,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454056211,78419.00
01/29/2016 03:30,2,0.000,ALERT,211.70,300.87,59.970,1454056204,"201051344000646","219011344069620",0.00,-9.00,0,298.47,302.68,0.0,0.0,0.000,311577.6,311577.6,19277,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454056213,78420.00
01/29/2016 03:30,2,0.000,ALERT,211.48,300.57,59.975,1454056204,"274151322000052","219011344069620",0.00,-8.50,0,298.17,303.28,0.0,0.0,0.000,593745.3,593745.3,8423,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454056215,78421.00
01/29/2016 03:30,2,0.000,ALERT,211.93,300.87,59.975,1454056204,"201051344000585","219011344069620",0.00,-8.00,0,298.47,302.68,0.0,0.0,0.000,316505.7,316505.7,19265,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454056217,78422.00
01/29/2016 03:30,2,0.000,ALERT,211.70,300.57,59.986,1454056204,"201051344001230","219011344069620",0.00,-8.50,0,299.07,302.98,0.0,0.0,0.000,315884.4,315884.4,19141,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454056219,78423.00
01/29/2016 03:30,2,0.000,ALERT,212.16,301.77,59.981,1454056204,"201051344000582","219011344069620",0.00,-9.00,0,299.67,303.58,0.0,0.0,0.000,309746.4,309746.4,19239,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454056221,78424.00
01/29/2016 03:30,2,0.000,ALERT,211.25,300.57,59.970,1454056204,"201051344000955","219011344069620",0.00,-8.50,0,298.47,302.68,0.0,0.0,0.000,319080.6,319080.6,19237,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454056222,78425.00
01/29/2016 03:30,2,0.000,ALERT,211.70,299.67,59.970,1454056204,"274151322000094","219011344069620",0.00,-9.00,0,297.87,301.77,0.0,0.0,0.000,477913.4,477913.4,8635,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454056224,78426.00
01/29/2016 03:30,2,0.000,ALERT,212.38,303.88,59.975,1454056204,"201051344000579","219011344069620",0.00,-8.00,0,301.47,305.38,0.0,0.0,0.000,320423.8,320423.8,14661,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454056226,78427.00
01/29/2016 03:30,2,0.000,ALERT,211.48,301.17,59.975,1454056204,"201051344000890","219011344069620",0.00,-8.00,0,299.07,303.88,0.0,0.0,0.000,317300.0,317300.0,19199,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454056228,78428.00
01/29/2016 03:30,2,0.000,ALERT,211.93,300.87,60.012,1454056204,"201051344000438","219011344069620",0.00,-9.00,0,298.47,303.28,0.0,0.0,0.000,319045.7,319045.7,19255,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454056230,78429.00
01/29/2016 03:30,2,0.000,ALERT,211.93,300.27,59.970,1454056204,"201051344000417","219011344069620",0.00,-8.50,0,298.17,302.37,0.0,0.0,0.000,313133.6,313133.6,19348,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454056232,78430.00
01/29/2016 03:30,2,0.000,ALERT,211.93,300.57,60.007,1454056204,"274151322000083","219011344069620",0.00,-8.00,0,298.77,303.28,0.0,0.0,0.000,588059.0,588059.0,8418,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454056234,78431.00
01/29/2016 03:30,2,0.000,ALERT,212.16,299.97,59.965,1454056204,"274151322000076","219011344069620",0.00,-8.50,0,298.17,302.98,0.0,0.0,0.000,624656.4,624656.4,8462,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454056236,78432.00
01/29/2016 03:30,2,0.000,ALERT,212.16,303.58,59.975,1454056204,"201051344000868","219011344069620",0.00,-8.50,0,301.77,305.68,0.0,0.0,0.000,305597.3,305597.3,14436,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454056237,78433.00
01/29/2016 03:30,2,0.000,ALERT,211.25,301.17,59.959,1454056204,"274151322000095","219011344069620",0.00,-9.00,0,299.07,303.58,0.0,0.0,0.000,618242.3,618242.3,8315,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454056239,78434.00
01/29/2016 03:30,2,0.000,ALERT,211.93,302.37,59.965,1454056204,"201051344000988","219011344069620",0.00,-8.00,0,298.47,304.48,0.0,0.0,0.000,304698.7,304698.7,14668,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454056241,78435.00
01/29/2016 03:30,2,0.000,ALERT,211.48,299.67,59.949,1454056204,"201051344001025","219011344069620",0.00,-9.00,0,297.87,303.28,0.0,0.0,0.000,317112.6,317112.6,19248,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454056243,78436.00
01/29/2016 03:30,2,0.000,ALERT,211.93,302.68,59.970,1454056204,"201051344000458","219011344069620",0.00,-6.50,0,301.47,305.38,0.0,0.0,0.000,314866.2,314866.2,14630,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454056245,78437.00
01/29/2016 03:30,2,0.000,ALERT,212.61,302.37,59.975,1454056204,"201051344000853","219011344069620",0.00,-8.50,0,300.87,304.78,0.0,0.0,0.000,313048.5,313048.5,14360,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454056246,78438.00
01/29/2016 03:30,2,0.000,ALERT,211.93,300.57,59.970,1454056204,"201051344000685","219011344069620",0.00,-8.50,0,298.47,302.68,0.0,0.0,0.000,319108.5,319108.5,19148,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454056248,78439.00
01/29/2016 03:30,2,0.000,ALERT,211.93,300.27,59.970,1454056204,"201051344000917","219011344069620",0.00,-6.50,0,297.57,301.77,0.0,0.0,0.000,316843.3,316843.3,19123,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454056250,78440.00
01/29/2016 03:30,2,0.000,ALERT,211.93,300.87,59.970,1454056204,"201051344001145","219011344069620",0.00,-8.50,0,299.07,302.98,0.0,0.0,0.000,320781.0,320781.0,19074,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454056252,78441.00
01/29/2016 03:30,2,0.000,ALERT,211.48,299.67,59.996,1454056204,"201051344000651","219011344069620",0.00,-10.00,0,297.87,302.07,0.0,0.0,0.000,313513.1,313513.1,19276,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454056254,78442.00
01/29/2016 03:30,2,0.000,ALERT,211.03,299.97,59.959,1454056204,"274151322000088","219011344069620",0.00,-8.00,0,297.87,302.07,0.0,0.0,0.000,571042.5,571042.5,8209,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454056255,78443.00
01/29/2016 03:30,2,0.000,ALERT,212.38,299.67,59.970,1454056204,"274151322000068","219011344069620",0.00,-7.00,0,297.57,301.47,0.0,0.0,0.000,478005.0,478005.0,8778,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454056257,78444.00
01/29/2016 03:30,2,0.000,ALERT,211.25,300.57,59.959,1454056204,"201051344001135","219011344069620",0.00,-8.50,0,298.77,302.98,0.0,0.0,0.000,309913.7,309913.7,19272,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454056259,78445.00
01/29/2016 03:30,2,0.000,ALERT,211.70,302.98,59.949,1454056204,"201051344000594","219011344069620",0.00,-8.50,0,300.57,305.08,0.0,0.0,0.000,315819.8,315819.8,14677,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454056261,78446.00
01/29/2016 03:30,2,0.000,ALERT,211.70,300.27,59.959,1454056204,"201051344001203","219011344069620",0.00,-9.00,0,298.17,304.18,0.0,0.0,0.000,316451.9,316451.9,19237,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454056262,78447.00
01/29/2016 03:30,2,0.000,ALERT,211.25,300.57,59.981,1454056204,"274151322000054","219011344069620",0.00,-8.00,0,298.17,302.98,0.0,0.0,0.000,583422.3,583422.3,8224,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454056264,78448.00
01/29/2016 03:30,2,0.000,ALERT,212.38,302.37,59.965,1454056204,"201051344000867","219011344069620",0.00,-7.00,0,300.27,304.78,0.0,0.0,0.000,305039.5,305039.5,14661,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454056266,78449.00
01/29/2016 03:30,2,0.000,ALERT,211.70,300.57,59.959,1454056204,"201051344001093","219011344069620",0.00,-7.00,0,298.77,302.68,0.0,0.0,0.000,315136.7,315136.7,19163,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454056268,78450.00
01/29/2016 03:30,2,0.000,ALERT,211.93,302.68,59.965,1454056204,"201051344000900","219011344069620",0.00,-9.00,0,300.27,304.48,0.0,0.0,0.000,319965.7,319965.7,14311,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454056270,78451.00
01/29/2016 03:30,2,0.000,ALERT,212.38,302.07,59.959,1454056204,"201051344000648","219011344069620",0.00,-10.00,0,300.57,304.78,0.0,0.0,0.000,313282.8,313282.8,14457,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454056272,78452.00
01/29/2016 03:30,2,0.000,ALERT,212.16,303.28,59.986,1454056204,"201051344000569","219011344069620",0.00,-8.50,0,301.77,305.68,0.0,0.0,0.000,321519.0,321519.0,14246,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454056273,78453.00
01/29/2016 03:30,2,0.000,ALERT,211.70,302.37,59.959,1454056204,"201051344000983","219011344069620",0.00,-8.50,0,301.17,305.08,0.0,0.0,0.000,314999.3,314999.3,14522,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454056275,78454.00
01/29/2016 03:30,2,0.000,ALERT,212.38,302.68,59.965,1454056204,"201051344001158","219011344069620",0.00,-9.00,0,300.57,304.78,0.0,0.0,0.000,309941.2,309941.2,14688,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454056277,78455.00
01/29/2016 03:30,2,0.000,ALERT,212.61,303.28,59.959,1454056204,"201051344000576","219011344069620",0.00,-8.50,0,301.17,305.08,0.0,0.0,0.000,314638.2,314638.2,14338,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454056279,78456.00
01/29/2016 03:30,2,0.000,ALERT,211.48,299.67,59.954,1454056204,"274151322000087","219011344069620",0.00,-7.00,0,296.96,301.77,0.0,0.0,0.000,558600.8,558600.8,8250,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454056281,78457.00
01/29/2016 03:45,2,0.000,ALERT,212.38,302.07,59.970,1454057104,"201051344000645","219011344069620",0.00,-8.00,0,301.17,305.08,0.0,0.0,0.000,314010.2,314010.2,14421,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454057106,78458.00
01/29/2016 03:45,2,0.000,ALERT,211.48,299.97,59.970,1454057104,"274151322000085","219011344069620",0.00,-8.50,0,298.47,302.37,0.0,0.0,0.000,586160.3,586160.3,8249,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454057108,78459.00
01/29/2016 03:45,2,0.000,ALERT,212.61,302.07,59.975,1454057104,"201051344000633","219011344069620",0.00,-8.50,0,299.07,304.48,0.0,0.0,0.000,305778.6,305778.6,14694,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454057109,78460.00
01/29/2016 03:45,2,0.000,ALERT,212.16,302.07,59.970,1454057104,"201051344000469","219011344069620",0.00,-10.00,0,299.97,304.78,0.0,0.0,0.000,307275.8,307275.8,14645,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454057111,78461.00
01/29/2016 03:45,2,0.000,ALERT,211.48,301.17,59.981,1454057104,"201051344000646","219011344069620",0.00,-9.00,0,298.17,302.37,0.0,0.0,0.000,311577.6,311577.6,19279,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454057113,78462.00
01/29/2016 03:45,2,0.000,ALERT,211.25,299.97,59.975,1454057104,"274151322000052","219011344069620",0.00,-8.50,0,298.17,302.37,0.0,0.0,0.000,593745.3,593745.3,8425,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454057115,78463.00
01/29/2016 03:45,2,0.000,ALERT,211.70,300.87,59.959,1454057104,"201051344000585","219011344069620",0.00,-8.00,0,298.17,302.37,0.0,0.0,0.000,316505.7,316505.7,19267,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454057116,78464.00
01/29/2016 03:45,2,0.000,ALERT,211.70,301.17,59.965,1454057104,"201051344001230","219011344069620",0.00,-8.50,0,298.47,302.37,0.0,0.0,0.000,315884.4,315884.4,19143,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454057118,78465.00
01/29/2016 03:45,2,0.000,ALERT,212.16,301.77,59.981,1454057104,"201051344000582","219011344069620",0.00,-9.00,0,299.67,302.98,0.0,0.0,0.000,309746.4,309746.4,19241,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454057120,78466.00
01/29/2016 03:45,2,0.000,ALERT,211.25,300.57,59.981,1454057104,"201051344000955","219011344069620",0.00,-8.50,0,298.47,302.07,0.0,0.0,0.000,319080.6,319080.6,19239,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454057122,78467.00
01/29/2016 03:45,2,0.000,ALERT,211.48,299.67,59.975,1454057104,"274151322000094","219011344069620",0.00,-9.00,0,297.57,301.17,0.0,0.0,0.000,477913.4,477913.4,8637,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454057124,78468.00
01/29/2016 03:45,2,0.000,ALERT,212.16,302.98,59.970,1454057104,"201051344000579","219011344069620",0.00,-8.00,0,301.47,305.38,0.0,0.0,0.000,320423.8,320423.8,14663,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454057125,78469.00
01/29/2016 03:45,2,0.000,ALERT,211.48,301.17,59.975,1454057104,"201051344000890","219011344069620",0.00,-8.00,0,299.07,303.28,0.0,0.0,0.000,317300.0,317300.0,19201,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454057127,78470.00
01/29/2016 03:45,2,0.000,ALERT,211.70,300.87,59.986,1454057104,"201051344000438","219011344069620",0.00,-9.00,0,298.47,302.37,0.0,0.0,0.000,319045.7,319045.7,19257,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454057129,78471.00
01/29/2016 03:45,2,0.000,ALERT,211.93,300.27,59.970,1454057104,"201051344000417","219011344069620",0.00,-8.50,0,298.17,301.77,0.0,0.0,0.000,313133.6,313133.6,19350,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454057131,78472.00
01/29/2016 03:45,2,0.000,ALERT,211.70,301.17,59.928,1454057104,"274151322000083","219011344069620",0.00,-8.00,0,297.87,302.68,0.0,0.0,0.000,588059.0,588059.0,8420,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454057133,78473.00
01/29/2016 03:45,2,0.000,ALERT,212.16,300.57,59.959,1454057104,"274151322000076","219011344069620",0.00,-8.50,0,298.17,302.37,0.0,0.0,0.000,624656.4,624656.4,8464,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454057135,78474.00
01/29/2016 03:45,2,0.000,ALERT,212.16,303.28,59.965,1454057104,"201051344000868","219011344069620",0.00,-8.50,0,301.47,305.08,0.0,0.0,0.000,305597.3,305597.3,14438,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454057137,78475.00
01/29/2016 03:45,2,0.000,ALERT,211.48,301.17,59.959,1454057104,"274151322000095","219011344069620",0.00,-9.00,0,299.37,302.68,0.0,0.0,0.000,618242.3,618242.3,8317,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454057138,78476.00
01/29/2016 03:45,2,0.000,ALERT,211.93,302.68,59.965,1454057104,"201051344000988","219011344069620",0.00,-8.00,0,298.17,303.88,0.0,0.0,0.000,304698.7,304698.7,14670,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454057140,78477.00
01/29/2016 03:45,2,0.000,ALERT,211.48,299.97,59.970,1454057104,"201051344001025","219011344069620",0.00,-9.00,0,297.87,302.68,0.0,0.0,0.000,317112.6,317112.6,19250,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454057142,78478.00
01/29/2016 03:45,2,0.000,ALERT,212.16,303.28,59.965,1454057104,"201051344000458","219011344069620",0.00,-6.50,0,300.87,305.08,0.0,0.0,0.000,314866.2,314866.2,14632,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454057144,78479.00
01/29/2016 03:45,2,0.000,ALERT,212.83,302.37,59.970,1454057104,"201051344000853","219011344069620",0.00,-8.50,0,300.57,304.18,0.0,0.0,0.000,313048.5,313048.5,14362,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454057146,78480.00
01/29/2016 03:45,2,0.000,ALERT,212.16,300.87,59.986,1454057104,"201051344000685","219011344069620",0.00,-8.50,0,298.47,302.07,0.0,0.0,0.000,319108.5,319108.5,19150,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454057147,78481.00
01/29/2016 03:45,2,0.000,ALERT,211.70,299.97,59.996,1454057104,"201051344000917","219011344069620",0.00,-7.00,0,297.57,301.77,0.0,0.0,0.000,316843.3,316843.3,19125,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454057149,78482.00
01/29/2016 03:45,2,0.000,ALERT,211.93,300.87,59.970,1454057104,"201051344001145","219011344069620",0.00,-8.50,0,298.77,302.68,0.0,0.0,0.000,320781.0,320781.0,19076,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454057151,78483.00
01/29/2016 03:45,2,0.000,ALERT,211.70,299.97,59.970,1454057104,"201051344000651","219011344069620",0.00,-10.00,0,297.87,301.47,0.0,0.0,0.000,313513.1,313513.1,19278,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454057153,78484.00
01/29/2016 03:45,2,0.000,ALERT,211.25,300.27,59.938,1454057104,"274151322000088","219011344069620",0.00,-8.00,0,297.87,301.47,0.0,0.0,0.000,571042.5,571042.5,8211,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454057155,78485.00
01/29/2016 03:45,2,0.000,ALERT,212.16,299.37,59.970,1454057104,"274151322000068","219011344069620",0.00,-7.00,0,297.57,301.17,0.0,0.0,0.000,478005.0,478005.0,8780,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454057156,78486.00
01/29/2016 03:45,2,0.000,ALERT,211.25,300.57,59.975,1454057104,"201051344001135","219011344069620",0.00,-8.50,0,298.47,302.98,0.0,0.0,0.000,309913.7,309913.7,19274,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454057158,78487.00
01/29/2016 03:45,2,0.000,ALERT,211.93,303.28,59.981,1454057104,"201051344000594","219011344069620",0.00,-8.50,0,300.27,304.48,0.0,0.0,0.000,315819.8,315819.8,14679,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454057160,78488.00
01/29/2016 03:45,2,0.000,ALERT,211.48,299.97,59.986,1454057104,"201051344001203","219011344069620",0.00,-9.00,0,298.47,303.58,0.0,0.0,0.000,316451.9,316451.9,19239,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454057162,78489.00
01/29/2016 03:45,2,0.000,ALERT,211.48,300.27,59.970,1454057104,"274151322000054","219011344069620",0.00,-8.00,0,298.17,302.07,0.0,0.0,0.000,583422.3,583422.3,8226,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454057164,78490.00
01/29/2016 03:45,2,0.000,ALERT,212.61,302.37,59.975,1454057104,"201051344000867","219011344069620",0.00,-7.00,0,299.97,304.48,0.0,0.0,0.000,305039.5,305039.5,14663,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454057165,78491.00
01/29/2016 03:45,2,0.000,ALERT,211.48,300.57,59.970,1454057104,"201051344001093","219011344069620",0.00,-7.00,0,297.57,301.77,0.0,0.0,0.000,315136.7,315136.7,19165,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454057167,78492.00
01/29/2016 03:45,2,0.000,ALERT,211.93,302.68,59.986,1454057104,"201051344000900","219011344069620",0.00,-9.00,0,300.27,304.18,0.0,0.0,0.000,319965.7,319965.7,14313,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454057169,78493.00
01/29/2016 03:45,2,0.000,ALERT,212.38,302.07,59.981,1454057104,"201051344000648","219011344069620",0.00,-9.00,0,300.27,304.18,0.0,0.0,0.000,313282.8,313282.8,14459,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454057171,78494.00
01/29/2016 03:45,2,0.000,ALERT,212.16,303.28,60.018,1454057104,"201051344000569","219011344069620",0.00,-8.50,0,301.47,305.38,0.0,0.0,0.000,321519.0,321519.0,14248,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454057173,78495.00
01/29/2016 03:45,2,0.000,ALERT,212.16,302.98,59.975,1454057104,"201051344000983","219011344069620",0.00,-8.00,0,300.57,304.48,0.0,0.0,0.000,314999.3,314999.3,14524,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454057175,78496.00
01/29/2016 03:45,2,0.000,ALERT,212.16,302.37,59.991,1454057104,"201051344001158","219011344069620",0.00,-9.00,0,300.27,304.18,0.0,0.0,0.000,309941.2,309941.2,14690,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454057177,78497.00
01/29/2016 03:45,2,0.000,ALERT,212.38,302.98,59.996,1454057104,"201051344000576","219011344069620",0.00,-8.50,0,300.87,304.78,0.0,0.0,0.000,314638.2,314638.2,14340,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454057178,78498.00
01/29/2016 03:45,2,0.000,ALERT,211.48,299.37,59.981,1454057104,"274151322000087","219011344069620",0.00,-7.00,0,297.26,300.87,0.0,0.0,0.000,558600.8,558600.8,8252,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454057180,78499.00
01/29/2016 04:00,2,0.000,ALERT,212.61,302.37,59.975,1454058003,"201051344000645","219011344069620",0.00,-8.00,0,300.27,304.48,0.0,0.0,0.000,314010.2,314010.2,14423,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454058005,78500.00
01/29/2016 04:00,2,0.000,ALERT,211.48,299.97,59.959,1454058003,"274151322000085","219011344069620",0.00,-8.00,0,298.17,301.77,0.0,0.0,0.000,586160.3,586160.3,8251,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454058007,78501.00
01/29/2016 04:00,2,0.000,ALERT,212.83,302.07,59.965,1454058003,"201051344000633","219011344069620",0.00,-8.50,0,298.47,303.88,0.0,0.0,0.000,305778.6,305778.6,14696,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454058009,78502.00
01/29/2016 04:00,2,0.000,ALERT,212.38,302.68,59.970,1454058003,"201051344000469","219011344069620",0.00,-9.00,0,299.67,304.48,0.0,0.0,0.000,307275.8,307275.8,14647,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454058011,78503.00
01/29/2016 04:00,2,0.000,ALERT,211.48,300.87,59.965,1454058003,"201051344000646","219011344069620",0.00,-9.00,0,298.17,302.37,0.0,0.0,0.000,311577.6,311577.6,19281,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454058013,78504.00
01/29/2016 04:00,2,0.000,ALERT,211.03,300.27,59.970,1454058003,"274151322000052","219011344069620",0.00,-8.50,0,298.17,302.37,0.0,0.0,0.000,593745.3,593745.3,8427,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454058014,78505.00
01/29/2016 04:00,2,0.000,ALERT,211.93,300.87,59.965,1454058003,"201051344000585","219011344069620",0.00,-8.00,0,298.47,302.37,0.0,0.0,0.000,316505.7,316505.7,19269,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454058016,78506.00
01/29/2016 04:00,2,0.000,ALERT,211.48,300.57,59.949,1454058003,"201051344001230","219011344069620",0.00,-8.50,0,299.07,302.98,0.0,0.0,0.000,315884.4,315884.4,19145,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454058018,78507.00
01/29/2016 04:00,2,0.000,ALERT,212.16,301.47,59.965,1454058003,"201051344000582","219011344069620",0.00,-9.00,0,299.67,302.98,0.0,0.0,0.000,309746.4,309746.4,19243,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454058020,78508.00
01/29/2016 04:00,2,0.000,ALERT,211.25,300.57,59.965,1454058003,"201051344000955","219011344069620",0.00,-8.50,0,298.77,302.07,0.0,0.0,0.000,319080.6,319080.6,19241,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454058022,78509.00
01/29/2016 04:00,2,0.000,ALERT,211.25,299.07,59.922,1454058003,"274151322000094","219011344069620",0.00,-9.00,0,297.57,301.17,0.0,0.0,0.000,477913.4,477913.4,8639,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454058023,78510.00
01/29/2016 04:00,2,0.000,ALERT,212.38,303.28,59.965,1454058003,"201051344000579","219011344069620",0.00,-8.00,0,301.17,305.38,0.0,0.0,0.000,320423.8,320423.8,14665,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454058025,78511.00
01/29/2016 04:00,2,0.000,ALERT,211.48,301.17,59.970,1454058003,"201051344000890","219011344069620",0.00,-8.00,0,299.07,303.28,0.0,0.0,0.000,317300.0,317300.0,19203,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454058027,78512.00
01/29/2016 04:00,2,0.000,ALERT,211.70,300.57,59.981,1454058003,"201051344000438","219011344069620",0.00,-9.00,0,298.77,302.68,0.0,0.0,0.000,319045.7,319045.7,19259,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454058029,78513.00
01/29/2016 04:00,2,0.000,ALERT,211.93,300.27,59.970,1454058003,"201051344000417","219011344069620",0.00,-8.50,0,298.47,301.77,0.0,0.0,0.000,313133.6,313133.6,19352,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454058031,78514.00
01/29/2016 04:00,2,0.000,ALERT,211.48,300.27,59.965,1454058003,"274151322000083","219011344069620",0.00,-8.00,0,298.77,302.37,0.0,0.0,0.000,588059.0,588059.0,8422,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454058033,78515.00
01/29/2016 04:00,2,0.000,ALERT,212.16,300.87,59.970,1454058003,"274151322000076","219011344069620",0.00,-8.50,0,298.17,302.37,0.0,0.0,0.000,624656.4,624656.4,8466,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454058034,78516.00
01/29/2016 04:00,2,0.000,ALERT,212.38,303.88,59.970,1454058003,"201051344000868","219011344069620",0.00,-9.00,0,301.47,305.38,0.0,0.0,0.000,305597.3,305597.3,14440,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454058036,78517.00
01/29/2016 04:00,2,0.000,ALERT,211.48,300.87,59.965,1454058003,"274151322000095","219011344069620",0.00,-9.00,0,299.37,302.68,0.0,0.0,0.000,618242.3,618242.3,8319,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454058038,78518.00
01/29/2016 04:00,2,0.000,ALERT,211.93,302.68,59.970,1454058003,"201051344000988","219011344069620",0.00,-8.00,0,298.17,304.18,0.0,0.0,0.000,304698.7,304698.7,14672,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454058040,78519.00
01/29/2016 04:00,2,0.000,ALERT,211.48,299.97,60.007,1454058003,"201051344001025","219011344069620",0.00,-9.00,0,298.17,302.98,0.0,0.0,0.000,317112.6,317112.6,19252,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454058041,78520.00
01/29/2016 04:00,2,0.000,ALERT,212.16,302.98,59.965,1454058003,"201051344000458","219011344069620",0.00,-6.50,0,300.87,305.08,0.0,0.0,0.000,314866.2,314866.2,14634,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454058043,78521.00
01/29/2016 04:00,2,0.000,ALERT,212.83,302.68,60.007,1454058003,"201051344000853","219011344069620",0.00,-8.50,0,300.57,304.48,0.0,0.0,0.000,313048.5,313048.5,14364,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454058045,78522.00
01/29/2016 04:00,2,0.000,ALERT,211.93,300.57,59.970,1454058003,"201051344000685","219011344069620",0.00,-8.50,0,298.47,302.37,0.0,0.0,0.000,319108.5,319108.5,19152,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454058047,78523.00
01/29/2016 04:00,2,0.000,ALERT,211.70,299.97,59.996,1454058003,"201051344000917","219011344069620",0.00,-7.00,0,297.57,301.77,0.0,0.0,0.000,316843.3,316843.3,19127,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454058049,78524.00
01/29/2016 04:00,2,0.000,ALERT,211.70,300.57,59.996,1454058003,"201051344001145","219011344069620",0.00,-8.50,0,298.77,302.68,0.0,0.0,0.000,320781.0,320781.0,19078,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454058051,78525.00
01/29/2016 04:00,2,0.000,ALERT,211.70,299.97,59.970,1454058003,"201051344000651","219011344069620",0.00,-10.00,0,298.17,301.77,0.0,0.0,0.000,313513.1,313513.1,19280,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454058052,78526.00
01/29/2016 04:00,2,0.000,ALERT,210.80,299.67,59.959,1454058003,"274151322000088","219011344069620",0.00,-8.00,0,297.57,301.47,0.0,0.0,0.000,571042.5,571042.5,8213,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454058054,78527.00
01/29/2016 04:00,2,0.000,ALERT,211.93,299.07,59.970,1454058003,"274151322000068","219011344069620",0.00,-7.00,0,297.57,300.87,0.0,0.0,0.000,478005.0,478005.0,8782,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454058056,78528.00
01/29/2016 04:00,2,0.000,ALERT,211.25,300.27,59.975,1454058003,"201051344001135","219011344069620",0.00,-8.50,0,298.77,302.68,0.0,0.0,0.000,309913.7,309913.7,19276,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454058058,78529.00
01/29/2016 04:00,2,0.000,ALERT,211.70,302.98,59.933,1454058003,"201051344000594","219011344069620",0.00,-8.50,0,300.27,304.48,0.0,0.0,0.000,315819.8,315819.8,14681,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454058060,78530.00
01/29/2016 04:00,2,0.000,ALERT,211.48,299.97,59.970,1454058003,"201051344001203","219011344069620",0.00,-9.00,0,298.47,303.88,0.0,0.0,0.000,316451.9,316451.9,19241,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454058062,78531.00
01/29/2016 04:00,2,0.000,ALERT,211.03,300.27,59.965,1454058003,"274151322000054","219011344069620",0.00,-8.00,0,298.17,302.37,0.0,0.0,0.000,583422.3,583422.3,8228,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454058064,78532.00
01/29/2016 04:00,2,0.000,ALERT,212.38,302.07,59.965,1454058003,"201051344000867","219011344069620",0.00,-7.00,0,299.97,304.78,0.0,0.0,0.000,305039.5,305039.5,14665,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454058066,78533.00
01/29/2016 04:00,2,0.000,ALERT,211.25,300.27,59.975,1454058003,"201051344001093","219011344069620",0.00,-7.00,0,298.47,302.07,0.0,0.0,0.000,315136.7,315136.7,19167,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454058067,78534.00
01/29/2016 04:00,2,0.000,ALERT,211.93,302.68,59.959,1454058003,"201051344000900","219011344069620",0.00,-8.50,0,300.27,304.18,0.0,0.0,0.000,319965.7,319965.7,14315,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454058069,78535.00
01/29/2016 04:00,2,0.000,ALERT,212.38,302.07,59.970,1454058003,"201051344000648","219011344069620",0.00,-9.00,0,299.97,304.18,0.0,0.0,0.000,313282.8,313282.8,14461,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454058071,78536.00
01/29/2016 04:00,2,0.000,ALERT,212.38,303.28,59.949,1454058003,"201051344000569","219011344069620",0.00,-8.50,0,301.17,305.38,0.0,0.0,0.000,321519.0,321519.0,14250,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454058073,78537.00
01/29/2016 04:00,2,0.000,ALERT,212.16,302.68,59.975,1454058003,"201051344000983","219011344069620",0.00,-8.00,0,299.97,304.78,0.0,0.0,0.000,314999.3,314999.3,14526,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454058075,78538.00
01/29/2016 04:00,2,0.000,ALERT,212.38,302.68,59.959,1454058003,"201051344001158","219011344069620",0.00,-9.00,0,299.97,304.18,0.0,0.0,0.000,309941.2,309941.2,14692,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454058076,78539.00
01/29/2016 04:00,2,0.000,ALERT,212.61,303.28,59.965,1454058003,"201051344000576","219011344069620",0.00,-8.00,0,300.87,304.78,0.0,0.0,0.000,314638.2,314638.2,14342,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454058078,78540.00
01/29/2016 04:00,2,0.000,ALERT,211.48,298.77,59.959,1454058003,"274151322000087","219011344069620",0.00,-7.00,0,296.96,300.87,0.0,0.0,0.000,558600.8,558600.8,8254,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454058080,78541.00
01/29/2016 04:15,2,0.000,ALERT,212.61,302.68,59.981,1454058904,"201051344000645","219011344069620",0.00,-8.00,0,300.27,304.18,0.0,0.0,0.000,314010.2,314010.2,14425,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454058906,78542.00
01/29/2016 04:15,2,0.000,ALERT,211.48,299.97,59.959,1454058904,"274151322000085","219011344069620",0.00,-8.00,0,297.87,302.07,0.0,0.0,0.000,586160.3,586160.3,8253,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454058908,78543.00
01/29/2016 04:15,2,0.000,ALERT,212.61,302.07,59.959,1454058904,"201051344000633","219011344069620",0.00,-8.00,0,298.77,303.58,0.0,0.0,0.000,305778.6,305778.6,14698,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454058910,78544.00
01/29/2016 04:15,2,0.000,ALERT,212.16,302.68,59.965,1454058904,"201051344000469","219011344069620",0.00,-9.00,0,299.67,304.48,0.0,0.0,0.000,307275.8,307275.8,14649,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454058911,78545.00
01/29/2016 04:15,2,0.000,ALERT,211.25,300.27,59.965,1454058904,"201051344000646","219011344069620",0.00,-9.00,0,297.87,302.07,0.0,0.0,0.000,311577.6,311577.6,19283,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454058913,78546.00
01/29/2016 04:15,2,0.000,ALERT,211.03,299.37,59.965,1454058904,"274151322000052","219011344069620",0.00,-8.50,0,297.87,302.68,0.0,0.0,0.000,593745.3,593745.3,8429,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454058915,78547.00
01/29/2016 04:15,2,0.000,ALERT,211.70,300.57,59.970,1454058904,"201051344000585","219011344069620",0.00,-8.00,0,298.17,302.07,0.0,0.0,0.000,316505.7,316505.7,19271,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454058917,78548.00
01/29/2016 04:15,2,0.000,ALERT,211.48,300.57,59.917,1454058904,"201051344001230","219011344069620",0.00,-8.50,0,298.77,302.37,0.0,0.0,0.000,315884.4,315884.4,19147,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454058919,78549.00
01/29/2016 04:15,2,0.000,ALERT,212.16,301.17,59.986,1454058904,"201051344000582","219011344069620",0.00,-9.00,0,299.37,302.98,0.0,0.0,0.000,309746.4,309746.4,19245,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454058921,78550.00
01/29/2016 04:15,2,0.000,ALERT,211.03,299.97,59.959,1454058904,"201051344000955","219011344069620",0.00,-8.50,0,298.47,302.07,0.0,0.0,0.000,319080.6,319080.6,19243,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454058922,78551.00
01/29/2016 04:15,2,0.000,ALERT,211.03,298.77,59.965,1454058904,"274151322000094","219011344069620",0.00,-9.00,0,296.96,301.47,0.0,0.0,0.000,477913.4,477913.4,8641,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454058924,78552.00
