ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/29/2016 04:15,2,0.000,ALERT,211.93,302.98,59.986,1454058904,"201051344000579","219011344069620",0.00,-8.00,0,301.47,305.08,0.0,0.0,0.000,320423.8,320423.8,14667,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454058926,78553.00
01/29/2016 04:15,2,0.000,ALERT,211.25,300.57,59.965,1454058904,"201051344000890","219011344069620",0.00,-8.00,0,298.77,302.98,0.0,0.0,0.000,317300.0,317300.0,19205,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454058928,78554.00
01/29/2016 04:15,2,0.000,ALERT,211.48,299.97,59.970,1454058904,"201051344000438","219011344069620",0.00,-9.00,0,298.17,302.37,0.0,0.0,0.000,319045.7,319045.7,19261,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454058930,78555.00
01/29/2016 04:15,2,0.000,ALERT,211.70,299.67,59.981,1454058904,"201051344000417","219011344069620",0.00,-9.00,0,297.87,301.77,0.0,0.0,0.000,313133.6,313133.6,19354,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454058932,78556.00
01/29/2016 04:15,2,0.000,ALERT,211.25,299.67,59.970,1454058904,"274151322000083","219011344069620",0.00,-8.00,0,298.17,302.37,0.0,0.0,0.000,588059.0,588059.0,8424,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454058933,78557.00
01/29/2016 04:15,2,0.000,ALERT,211.70,300.27,59.954,1454058904,"274151322000076","219011344069620",0.00,-8.50,0,297.87,302.68,0.0,0.0,0.000,624656.4,624656.4,8468,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454058935,78558.00
01/29/2016 04:15,2,0.000,ALERT,211.93,303.28,59.965,1454058904,"201051344000868","219011344069620",0.00,-8.00,0,301.47,305.38,0.0,0.0,0.000,305597.3,305597.3,14442,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454058937,78559.00
01/29/2016 04:15,2,0.000,ALERT,211.25,300.87,59.981,1454058904,"274151322000095","219011344069620",0.00,-9.00,0,299.07,302.98,0.0,0.0,0.000,618242.3,618242.3,8321,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454058939,78560.00
01/29/2016 04:15,2,0.000,ALERT,211.70,302.37,59.965,1454058904,"201051344000988","219011344069620",0.00,-8.00,0,298.17,304.18,0.0,0.0,0.000,304698.7,304698.7,14674,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454058941,78561.00
01/29/2016 04:15,2,0.000,ALERT,211.25,299.37,59.986,1454058904,"201051344001025","219011344069620",0.00,-9.00,0,297.26,302.68,0.0,0.0,0.000,317112.6,317112.6,19254,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454058942,78562.00
01/29/2016 04:15,2,0.000,ALERT,211.70,302.37,59.970,1454058904,"201051344000458","219011344069620",0.00,-6.50,0,300.87,305.08,0.0,0.0,0.000,314866.2,314866.2,14636,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454058944,78563.00
01/29/2016 04:15,2,0.000,ALERT,212.38,302.37,59.959,1454058904,"201051344000853","219011344069620",0.00,-8.50,0,300.27,304.48,0.0,0.0,0.000,313048.5,313048.5,14366,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454058946,78564.00
01/29/2016 04:15,2,0.000,ALERT,211.70,300.27,59.975,1454058904,"201051344000685","219011344069620",0.00,-8.50,0,298.17,302.07,0.0,0.0,0.000,319108.5,319108.5,19154,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454058948,78565.00
01/29/2016 04:15,2,0.000,ALERT,211.48,299.67,59.975,1454058904,"201051344000917","219011344069620",0.00,-7.00,0,296.66,301.47,0.0,0.0,0.000,316843.3,316843.3,19129,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454058950,78566.00
01/29/2016 04:15,2,0.000,ALERT,211.70,300.57,59.981,1454058904,"201051344001145","219011344069620",0.00,-8.50,0,298.47,302.68,0.0,0.0,0.000,320781.0,320781.0,19080,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454058951,78567.00
01/29/2016 04:15,2,0.000,ALERT,211.48,299.37,59.965,1454058904,"201051344000651","219011344069620",0.00,-10.00,0,297.57,301.77,0.0,0.0,0.000,313513.1,313513.1,19282,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454058953,78568.00
01/29/2016 04:15,2,0.000,ALERT,210.80,299.37,59.954,1454058904,"274151322000088","219011344069620",0.00,-7.00,0,297.26,301.77,0.0,0.0,0.000,571042.5,571042.5,8215,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454058955,78569.00
01/29/2016 04:15,2,0.000,ALERT,211.93,299.07,59.970,1454058904,"274151322000068","219011344069620",0.00,-7.00,0,297.26,301.17,0.0,0.0,0.000,478005.0,478005.0,8784,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454058957,78570.00
01/29/2016 04:15,2,0.000,ALERT,211.03,299.97,59.933,1454058904,"201051344001135","219011344069620",0.00,-8.50,0,298.17,302.37,0.0,0.0,0.000,309913.7,309913.7,19278,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454058959,78571.00
01/29/2016 04:15,2,0.000,ALERT,211.70,302.98,59.970,1454058904,"201051344000594","219011344069620",0.00,-8.50,0,300.27,304.18,0.0,0.0,0.000,315819.8,315819.8,14683,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454058960,78572.00
01/29/2016 04:15,2,0.000,ALERT,211.48,299.67,59.970,1454058904,"201051344001203","219011344069620",0.00,-9.00,0,297.87,303.88,0.0,0.0,0.000,316451.9,316451.9,19243,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454058962,78573.00
01/29/2016 04:15,2,0.000,ALERT,211.03,299.37,59.959,1454058904,"274151322000054","219011344069620",0.00,-7.00,0,297.87,302.37,0.0,0.0,0.000,583422.3,583422.3,8230,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454058964,78574.00
01/29/2016 04:15,2,0.000,ALERT,212.16,301.77,59.970,1454058904,"201051344000867","219011344069620",0.00,-6.50,0,299.97,304.78,0.0,0.0,0.000,305039.5,305039.5,14667,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454058966,78575.00
01/29/2016 04:15,2,0.000,ALERT,211.25,299.67,59.965,1454058904,"201051344001093","219011344069620",0.00,-7.00,0,298.17,301.77,0.0,0.0,0.000,315136.7,315136.7,19169,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454058968,78576.00
01/29/2016 04:15,2,0.000,ALERT,211.70,302.07,59.986,1454058904,"201051344000900","219011344069620",0.00,-8.50,0,299.97,304.18,0.0,0.0,0.000,319965.7,319965.7,14317,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454058970,78577.00
01/29/2016 04:15,2,0.000,ALERT,212.16,301.47,59.970,1454058904,"201051344000648","219011344069620",0.00,-9.00,0,299.97,304.48,0.0,0.0,0.000,313282.8,313282.8,14463,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454058971,78578.00
01/29/2016 04:15,2,0.000,ALERT,211.93,302.98,59.965,1454058904,"201051344000569","219011344069620",0.00,-8.50,0,301.17,305.38,0.0,0.0,0.000,321519.0,321519.0,14252,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454058973,78579.00
01/29/2016 04:15,2,0.000,ALERT,211.70,302.37,59.970,1454058904,"201051344000983","219011344069620",0.00,-8.50,0,300.87,304.48,0.0,0.0,0.000,314999.3,314999.3,14528,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454058975,78580.00
01/29/2016 04:15,2,0.000,ALERT,211.93,302.07,59.959,1454058904,"201051344001158","219011344069620",0.00,-9.00,0,300.27,304.18,0.0,0.0,0.000,309941.2,309941.2,14694,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454058977,78581.00
01/29/2016 04:15,2,0.000,ALERT,212.38,302.68,59.959,1454058904,"201051344000576","219011344069620",0.00,-8.50,0,300.87,304.78,0.0,0.0,0.000,314638.2,314638.2,14344,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454058979,78582.00
01/29/2016 04:15,2,0.000,ALERT,211.03,298.77,59.970,1454058904,"274151322000087","219011344069620",0.00,-7.00,0,296.66,301.17,0.0,0.0,0.000,558600.8,558600.8,8256,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454058980,78583.00
01/29/2016 04:30,2,0.000,ALERT,211.70,301.77,59.975,1454059804,"201051344000645","219011344069620",0.00,-8.00,0,300.27,304.18,0.0,0.0,0.000,314010.2,314010.2,14427,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454059806,78584.00
01/29/2016 04:30,2,0.000,ALERT,211.03,299.67,59.933,1454059804,"274151322000085","219011344069620",0.00,-8.00,0,296.96,301.47,0.0,0.0,0.000,586160.3,586160.3,8255,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454059808,78585.00
01/29/2016 04:30,2,0.000,ALERT,212.16,301.47,59.975,1454059804,"201051344000633","219011344069620",0.00,-8.50,0,298.77,303.88,0.0,0.0,0.000,305778.6,305778.6,14700,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454059809,78586.00
01/29/2016 04:30,2,0.000,ALERT,211.70,302.07,59.986,1454059804,"201051344000469","219011344069620",0.00,-9.00,0,299.07,303.88,0.0,0.0,0.000,307275.8,307275.8,14651,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454059811,78587.00
01/29/2016 04:30,2,0.000,ALERT,211.03,300.27,60.023,1454059804,"201051344000646","219011344069620",0.00,-8.50,0,297.57,301.77,0.0,0.0,0.000,311577.6,311577.6,19285,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454059813,78588.00
01/29/2016 04:30,2,0.000,ALERT,210.80,299.37,59.965,1454059804,"274151322000052","219011344069620",0.00,-8.50,0,296.66,301.77,0.0,0.0,0.000,593745.3,593745.3,8431,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454059815,78589.00
01/29/2016 04:30,2,0.000,ALERT,211.48,300.27,59.981,1454059804,"201051344000585","219011344069620",0.00,-8.00,0,297.57,302.07,0.0,0.0,0.000,316505.7,316505.7,19273,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454059817,78590.00
01/29/2016 04:30,2,0.000,ALERT,211.25,300.27,59.975,1454059804,"201051344001230","219011344069620",0.00,-8.50,0,297.87,302.07,0.0,0.0,0.000,315884.4,315884.4,19149,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454059818,78591.00
01/29/2016 04:30,2,0.000,ALERT,211.70,301.17,59.981,1454059804,"201051344000582","219011344069620",0.00,-9.00,0,298.47,302.37,0.0,0.0,0.000,309746.4,309746.4,19247,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454059820,78592.00
01/29/2016 04:30,2,0.000,ALERT,210.80,299.97,59.949,1454059804,"201051344000955","219011344069620",0.00,-8.50,0,297.57,301.77,0.0,0.0,0.000,319080.6,319080.6,19245,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454059822,78593.00
01/29/2016 04:30,2,0.000,ALERT,211.03,299.07,59.986,1454059804,"274151322000094","219011344069620",0.00,-9.00,0,296.36,300.57,0.0,0.0,0.000,477913.4,477913.4,8643,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454059824,78594.00
01/29/2016 04:30,2,0.000,ALERT,211.70,302.68,59.986,1454059804,"201051344000579","219011344069620",0.00,-8.50,0,300.87,304.78,0.0,0.0,0.000,320423.8,320423.8,14669,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454059826,78595.00
01/29/2016 04:30,2,0.000,ALERT,211.25,300.57,59.965,1454059804,"201051344000890","219011344069620",0.00,-8.00,0,297.87,302.68,0.0,0.0,0.000,317300.0,317300.0,19207,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454059827,78596.00
01/29/2016 04:30,2,0.000,ALERT,211.48,300.27,60.018,1454059804,"201051344000438","219011344069620",0.00,-9.00,0,297.57,302.07,0.0,0.0,0.000,319045.7,319045.7,19263,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454059829,78597.00
01/29/2016 04:30,2,0.000,ALERT,211.48,299.67,59.996,1454059804,"201051344000417","219011344069620",0.00,-8.50,0,296.96,301.17,0.0,0.0,0.000,313133.6,313133.6,19356,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454059831,78598.00
01/29/2016 04:30,2,0.000,ALERT,211.25,300.57,59.970,1454059804,"274151322000083","219011344069620",0.00,-8.00,0,297.26,301.77,0.0,0.0,0.000,588059.0,588059.0,8426,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454059833,78599.00
01/29/2016 04:30,2,0.000,ALERT,211.70,299.67,59.975,1454059804,"274151322000076","219011344069620",0.00,-8.00,0,297.26,302.07,0.0,0.0,0.000,624656.4,624656.4,8470,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454059835,78600.00
01/29/2016 04:30,2,0.000,ALERT,211.70,302.98,59.991,1454059804,"201051344000868","219011344069620",0.00,-8.00,0,300.87,304.78,0.0,0.0,0.000,305597.3,305597.3,14444,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454059837,78601.00
01/29/2016 04:30,2,0.000,ALERT,211.03,300.57,59.970,1454059804,"274151322000095","219011344069620",0.00,-9.00,0,298.17,302.37,0.0,0.0,0.000,618242.3,618242.3,8323,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454059839,78602.00
01/29/2016 04:30,2,0.000,ALERT,211.48,302.07,59.981,1454059804,"201051344000988","219011344069620",0.00,-8.00,0,297.87,303.58,0.0,0.0,0.000,304698.7,304698.7,14676,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454059841,78603.00
01/29/2016 04:30,2,0.000,ALERT,211.03,299.07,59.981,1454059804,"201051344001025","219011344069620",0.00,-9.00,0,296.66,302.07,0.0,0.0,0.000,317112.6,317112.6,19256,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454059843,78604.00
01/29/2016 04:30,2,0.000,ALERT,211.48,302.07,59.991,1454059804,"201051344000458","219011344069620",0.00,-6.50,0,300.57,304.78,0.0,0.0,0.000,314866.2,314866.2,14638,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454059844,78605.00
01/29/2016 04:30,2,0.000,ALERT,212.16,302.07,59.981,1454059804,"201051344000853","219011344069620",0.00,-8.50,0,300.27,304.18,0.0,0.0,0.000,313048.5,313048.5,14368,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454059846,78606.00
01/29/2016 04:30,2,0.000,ALERT,211.48,299.97,59.970,1454059804,"201051344000685","219011344069620",0.00,-8.50,0,297.57,301.77,0.0,0.0,0.000,319108.5,319108.5,19156,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454059848,78607.00
01/29/2016 04:30,2,0.000,ALERT,211.25,299.37,59.981,1454059804,"201051344000917","219011344069620",0.00,-7.00,0,296.66,301.47,0.0,0.0,0.000,316843.3,316843.3,19131,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454059850,78608.00
01/29/2016 04:30,2,0.000,ALERT,211.48,300.27,59.991,1454059804,"201051344001145","219011344069620",0.00,-8.50,0,297.87,302.37,0.0,0.0,0.000,320781.0,320781.0,19082,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454059852,78609.00
01/29/2016 04:30,2,0.000,ALERT,211.25,299.07,59.981,1454059804,"201051344000651","219011344069620",0.00,-10.00,0,296.96,300.87,0.0,0.0,0.000,313513.1,313513.1,19284,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454059853,78610.00
01/29/2016 04:30,2,0.000,ALERT,210.57,299.07,59.975,1454059804,"274151322000088","219011344069620",0.00,-7.00,0,296.66,300.87,0.0,0.0,0.000,571042.5,571042.5,8217,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454059855,78611.00
01/29/2016 04:30,2,0.000,ALERT,211.70,299.67,59.954,1454059804,"274151322000068","219011344069620",0.00,-7.00,0,296.06,300.57,0.0,0.0,0.000,478005.0,478005.0,8786,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454059857,78612.00
01/29/2016 04:30,2,0.000,ALERT,210.80,299.67,59.986,1454059804,"201051344001135","219011344069620",0.00,-8.50,0,297.57,302.07,0.0,0.0,0.000,309913.7,309913.7,19280,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454059859,78613.00
01/29/2016 04:30,2,0.000,ALERT,211.03,302.37,59.975,1454059804,"201051344000594","219011344069620",0.00,-8.50,0,299.97,304.18,0.0,0.0,0.000,315819.8,315819.8,14685,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454059861,78614.00
01/29/2016 04:30,2,0.000,ALERT,211.25,299.67,59.959,1454059804,"201051344001203","219011344069620",0.00,-9.00,0,296.96,302.98,0.0,0.0,0.000,316451.9,316451.9,19245,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454059862,78615.00
01/29/2016 04:30,2,0.000,ALERT,210.80,300.27,59.975,1454059804,"274151322000054","219011344069620",0.00,-7.00,0,296.96,301.77,0.0,0.0,0.000,583422.3,583422.3,8232,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454059864,78616.00
01/29/2016 04:30,2,0.000,ALERT,211.93,301.47,59.991,1454059804,"201051344000867","219011344069620",0.00,-7.00,0,299.37,304.18,0.0,0.0,0.000,305039.5,305039.5,14669,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454059866,78617.00
01/29/2016 04:30,2,0.000,ALERT,211.25,299.97,59.975,1454059804,"201051344001093","219011344069620",0.00,-7.00,0,297.57,301.17,0.0,0.0,0.000,315136.7,315136.7,19171,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454059868,78618.00
01/29/2016 04:30,2,0.000,ALERT,211.25,302.07,59.959,1454059804,"201051344000900","219011344069620",0.00,-8.50,0,299.97,303.58,0.0,0.0,0.000,319965.7,319965.7,14319,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454059870,78619.00
01/29/2016 04:30,2,0.000,ALERT,211.70,301.17,59.986,1454059804,"201051344000648","219011344069620",0.00,-10.00,0,299.37,303.58,0.0,0.0,0.000,313282.8,313282.8,14465,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454059872,78620.00
01/29/2016 04:30,2,0.000,ALERT,211.48,302.37,60.002,1454059804,"201051344000569","219011344069620",0.00,-8.50,0,300.57,304.48,0.0,0.0,0.000,321519.0,321519.0,14254,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454059873,78621.00
01/29/2016 04:30,2,0.000,ALERT,211.48,302.07,59.986,1454059804,"201051344000983","219011344069620",0.00,-8.50,0,300.27,304.18,0.0,0.0,0.000,314999.3,314999.3,14530,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454059875,78622.00
01/29/2016 04:30,2,0.000,ALERT,211.70,301.77,59.970,1454059804,"201051344001158","219011344069620",0.00,-9.00,0,299.37,303.58,0.0,0.0,0.000,309941.2,309941.2,14696,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454059877,78623.00
01/29/2016 04:30,2,0.000,ALERT,211.93,302.37,60.018,1454059804,"201051344000576","219011344069620",0.00,-8.50,0,300.57,304.18,0.0,0.0,0.000,314638.2,314638.2,14346,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454059879,78624.00
01/29/2016 04:30,2,0.000,ALERT,211.03,298.47,60.012,1454059804,"274151322000087","219011344069620",0.00,-7.00,0,296.06,300.27,0.0,0.0,0.000,558600.8,558600.8,8258,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454059881,78625.00
01/29/2016 04:45,2,0.000,ALERT,212.16,301.47,59.965,1454060705,"201051344000645","219011344069620",0.00,-8.00,0,287.95,303.58,0.0,0.0,0.000,314010.2,314010.2,14429,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454060707,78626.00
01/29/2016 04:45,2,0.000,ALERT,211.03,299.37,59.954,1454060705,"274151322000085","219011344069620",0.00,-8.00,0,285.84,301.47,0.0,0.0,0.000,586160.3,586160.3,8257,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454060708,78627.00
01/29/2016 04:45,2,0.000,ALERT,212.16,301.17,59.954,1454060705,"201051344000633","219011344069620",0.00,-8.50,0,286.14,302.98,0.0,0.0,0.000,305778.6,305778.6,14702,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454060710,78628.00
01/29/2016 04:45,2,0.000,ALERT,211.70,301.47,59.959,1454060705,"201051344000469","219011344069620",0.00,-9.00,0,287.05,303.88,0.0,0.0,0.000,307275.8,307275.8,14653,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454060712,78629.00
01/29/2016 04:45,2,0.000,ALERT,210.80,299.67,60.007,1454060705,"201051344000646","219011344069620",0.00,-8.50,0,286.44,301.47,0.0,0.0,0.000,311577.6,311577.6,19287,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454060714,78630.00
01/29/2016 04:45,2,0.000,ALERT,210.57,299.97,59.970,1454060705,"274151322000052","219011344069620",0.00,-8.50,0,285.84,301.77,0.0,0.0,0.000,593745.3,593745.3,8433,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454060715,78631.00
01/29/2016 04:45,2,0.000,ALERT,211.03,299.97,59.970,1454060705,"201051344000585","219011344069620",0.00,-8.00,0,286.74,301.77,0.0,0.0,0.000,316505.7,316505.7,19275,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454060717,78632.00
01/29/2016 04:45,2,0.000,ALERT,211.03,299.97,59.981,1454060705,"201051344001230","219011344069620",0.00,-8.50,0,287.05,301.77,0.0,0.0,0.000,315884.4,315884.4,19151,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454060719,78633.00
01/29/2016 04:45,2,0.000,ALERT,211.48,300.57,59.975,1454060705,"201051344000582","219011344069620",0.00,-9.00,0,287.95,302.37,0.0,0.0,0.000,309746.4,309746.4,19249,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454060721,78634.00
01/29/2016 04:45,2,0.000,ALERT,210.57,299.67,59.975,1454060705,"201051344000955","219011344069620",0.00,-8.50,0,286.74,301.77,0.0,0.0,0.000,319080.6,319080.6,19247,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454060723,78635.00
01/29/2016 04:45,2,0.000,ALERT,210.80,299.37,59.959,1454060705,"274151322000094","219011344069620",0.00,-9.00,0,285.24,300.57,0.0,0.0,0.000,477913.4,477913.4,8645,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454060724,78636.00
01/29/2016 04:45,2,0.000,ALERT,211.48,302.07,59.986,1454060705,"201051344000579","219011344069620",0.00,-8.00,0,288.55,304.48,0.0,0.0,0.000,320423.8,320423.8,14671,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454060726,78637.00
01/29/2016 04:45,2,0.000,ALERT,210.80,299.97,59.975,1454060705,"201051344000890","219011344069620",0.00,-8.00,0,287.35,302.98,0.0,0.0,0.000,317300.0,317300.0,19209,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454060728,78638.00
01/29/2016 04:45,2,0.000,ALERT,211.03,299.37,59.949,1454060705,"201051344000438","219011344069620",0.00,-9.00,0,286.74,301.77,0.0,0.0,0.000,319045.7,319045.7,19265,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454060730,78639.00
01/29/2016 04:45,2,0.000,ALERT,211.25,299.37,59.970,1454060705,"201051344000417","219011344069620",0.00,-8.50,0,286.44,301.17,0.0,0.0,0.000,313133.6,313133.6,19358,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454060732,78640.00
01/29/2016 04:45,2,0.000,ALERT,211.25,299.97,59.975,1454060705,"274151322000083","219011344069620",0.00,-8.00,0,286.14,301.77,0.0,0.0,0.000,588059.0,588059.0,8428,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454060734,78641.00
01/29/2016 04:45,2,0.000,ALERT,211.70,300.27,60.012,1454060705,"274151322000076","219011344069620",0.00,-8.00,0,285.54,301.77,0.0,0.0,0.000,624656.4,624656.4,8472,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454060735,78642.00
01/29/2016 04:45,2,0.000,ALERT,211.48,302.37,59.975,1454060705,"201051344000868","219011344069620",0.00,-8.50,0,288.55,304.48,0.0,0.0,0.000,305597.3,305597.3,14446,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454060737,78643.00
01/29/2016 04:45,2,0.000,ALERT,210.80,300.87,59.975,1454060705,"274151322000095","219011344069620",0.00,-9.00,0,287.05,302.07,0.0,0.0,0.000,618242.3,618242.3,8325,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454060739,78644.00
01/29/2016 04:45,2,0.000,ALERT,210.80,300.87,59.981,1454060705,"201051344000988","219011344069620",0.00,-8.00,0,285.84,303.58,0.0,0.0,0.000,304698.7,304698.7,14678,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454060741,78645.00
01/29/2016 04:45,2,0.000,ALERT,210.80,298.77,59.981,1454060705,"201051344001025","219011344069620",0.00,-9.00,0,286.14,302.07,0.0,0.0,0.000,317112.6,317112.6,19258,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454060743,78646.00
01/29/2016 04:45,2,0.000,ALERT,211.25,301.47,59.970,1454060705,"201051344000458","219011344069620",0.00,-6.50,0,288.25,304.48,0.0,0.0,0.000,314866.2,314866.2,14640,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454060744,78647.00
01/29/2016 04:45,2,0.000,ALERT,212.16,301.47,59.975,1454060705,"201051344000853","219011344069620",0.00,-8.50,0,287.95,303.88,0.0,0.0,0.000,313048.5,313048.5,14370,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454060746,78648.00
01/29/2016 04:45,2,0.000,ALERT,211.25,299.37,59.954,1454060705,"201051344000685","219011344069620",0.00,-8.50,0,286.74,301.47,0.0,0.0,0.000,319108.5,319108.5,19158,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454060748,78649.00
01/29/2016 04:45,2,0.000,ALERT,211.25,299.07,59.975,1454060705,"201051344000917","219011344069620",0.00,-7.00,0,285.54,301.17,0.0,0.0,0.000,316843.3,316843.3,19133,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454060750,78650.00
01/29/2016 04:45,2,0.000,ALERT,211.25,299.97,60.018,1454060705,"201051344001145","219011344069620",0.00,-8.50,0,287.05,302.07,0.0,0.0,0.000,320781.0,320781.0,19084,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454060752,78651.00
01/29/2016 04:45,2,0.000,ALERT,211.25,299.07,59.970,1454060705,"201051344000651","219011344069620",0.00,-10.00,0,286.14,301.17,0.0,0.0,0.000,313513.1,313513.1,19286,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454060753,78652.00
01/29/2016 04:45,2,0.000,ALERT,210.57,299.07,59.965,1454060705,"274151322000088","219011344069620",0.00,-7.00,0,285.24,300.87,0.0,0.0,0.000,571042.5,571042.5,8219,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454060755,78653.00
01/29/2016 04:45,2,0.000,ALERT,211.70,299.07,59.970,1454060705,"274151322000068","219011344069620",0.00,-7.00,0,285.24,300.57,0.0,0.0,0.000,478005.0,478005.0,8788,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454060757,78654.00
01/29/2016 04:45,2,0.000,ALERT,210.80,299.67,59.975,1454060705,"201051344001135","219011344069620",0.00,-8.50,0,286.74,302.07,0.0,0.0,0.000,309913.7,309913.7,19282,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454060759,78655.00
01/29/2016 04:45,2,0.000,ALERT,211.25,302.07,59.970,1454060705,"201051344000594","219011344069620",0.00,-8.50,0,287.65,303.58,0.0,0.0,0.000,315819.8,315819.8,14687,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454060760,78656.00
01/29/2016 04:45,2,0.000,ALERT,211.03,299.07,59.981,1454060705,"201051344001203","219011344069620",0.00,-9.00,0,286.74,302.98,0.0,0.0,0.000,316451.9,316451.9,19247,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454060762,78657.00
01/29/2016 04:45,2,0.000,ALERT,210.80,299.67,59.959,1454060705,"274151322000054","219011344069620",0.00,-7.00,0,285.84,301.77,0.0,0.0,0.000,583422.3,583422.3,8234,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454060764,78658.00
01/29/2016 04:45,2,0.000,ALERT,211.70,300.87,59.965,1454060705,"201051344000867","219011344069620",0.00,-7.00,0,287.35,303.88,0.0,0.0,0.000,305039.5,305039.5,14671,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454060766,78659.00
01/29/2016 04:45,2,0.000,ALERT,210.80,299.37,60.002,1454060705,"201051344001093","219011344069620",0.00,-7.00,0,286.74,301.47,0.0,0.0,0.000,315136.7,315136.7,19173,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454060768,78660.00
01/29/2016 04:45,2,0.000,ALERT,211.25,301.47,59.965,1454060705,"201051344000900","219011344069620",0.00,-8.50,0,287.35,303.28,0.0,0.0,0.000,319965.7,319965.7,14321,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454060770,78661.00
01/29/2016 04:45,2,0.000,ALERT,211.70,300.87,59.970,1454060705,"201051344000648","219011344069620",0.00,-9.00,0,287.35,303.88,0.0,0.0,0.000,313282.8,313282.8,14467,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454060772,78662.00
01/29/2016 04:45,2,0.000,ALERT,211.70,302.37,59.938,1454060705,"201051344000569","219011344069620",0.00,-8.50,0,288.55,304.48,0.0,0.0,0.000,321519.0,321519.0,14256,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454060774,78663.00
01/29/2016 04:45,2,0.000,ALERT,211.70,301.77,59.965,1454060705,"201051344000983","219011344069620",0.00,-8.00,0,287.95,303.88,0.0,0.0,0.000,314999.3,314999.3,14532,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454060775,78664.00
01/29/2016 04:45,2,0.000,ALERT,211.70,301.77,59.981,1454060705,"201051344001158","219011344069620",0.00,-9.00,0,287.65,303.58,0.0,0.0,0.000,309941.2,309941.2,14698,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454060777,78665.00
01/29/2016 04:45,2,0.000,ALERT,212.16,302.07,59.975,1454060705,"201051344000576","219011344069620",0.00,-8.50,0,288.25,304.18,0.0,0.0,0.000,314638.2,314638.2,14348,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454060779,78666.00
01/29/2016 04:45,2,0.000,ALERT,211.03,297.87,59.970,1454060705,"274151322000087","219011344069620",0.00,-7.00,0,284.94,300.27,0.0,0.0,0.000,558600.8,558600.8,8260,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454060781,78667.00
01/29/2016 05:00,2,0.000,ALERT,211.70,301.77,59.965,1454061603,"201051344000645","219011344069620",0.00,-8.00,0,299.37,303.28,0.0,0.0,0.000,314010.2,314010.2,14431,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454061606,78668.00
01/29/2016 05:00,2,0.000,ALERT,210.57,299.37,59.991,1454061603,"274151322000085","219011344069620",0.00,-8.00,0,296.96,301.47,0.0,0.0,0.000,586160.3,586160.3,8259,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454061608,78669.00
01/29/2016 05:00,2,0.000,ALERT,211.93,301.47,59.965,1454061603,"201051344000633","219011344069620",0.00,-8.50,0,297.87,302.98,0.0,0.0,0.000,305778.6,305778.6,14704,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454061609,78670.00
01/29/2016 05:00,2,0.000,ALERT,211.03,301.47,59.965,1454061603,"201051344000469","219011344069620",0.00,-9.00,0,298.47,303.28,0.0,0.0,0.000,307275.8,307275.8,14655,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454061611,78671.00
01/29/2016 05:00,2,0.000,ALERT,210.12,298.47,59.970,1454061603,"201051344000646","219011344069620",0.00,-9.00,0,295.46,301.17,0.0,0.0,0.000,311577.6,311577.6,19289,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454061613,78672.00
01/29/2016 05:00,2,0.000,ALERT,210.35,299.07,59.959,1454061603,"274151322000052","219011344069620",0.00,-8.50,0,297.26,301.47,0.0,0.0,0.000,593745.3,593745.3,8435,0,0,0,L,1151911521,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454061615,78673.00
01/29/2016 05:00,2,0.000,ALERT,210.35,298.77,59.970,1454061603,"201051344000585","219011344069620",0.00,-8.00,0,295.46,301.17,0.0,0.0,0.000,316505.7,316505.7,19277,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454061617,78674.00
01/29/2016 05:00,2,0.000,ALERT,210.12,298.77,59.970,1454061603,"201051344001230","219011344069620",0.00,-8.50,0,296.36,301.47,0.0,0.0,0.000,315884.4,315884.4,19153,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454061618,78675.00
01/29/2016 05:00,2,0.000,ALERT,211.03,299.67,59.959,1454061603,"201051344000582","219011344069620",0.00,-9.00,0,296.96,302.07,0.0,0.0,0.000,309746.4,309746.4,19251,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454061620,78676.00
01/29/2016 05:00,2,0.000,ALERT,209.90,298.47,59.975,1454061603,"201051344000955","219011344069620",0.00,-8.50,0,296.06,301.17,0.0,0.0,0.000,319080.6,319080.6,19249,0,0,0,L,1122011218,0,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454061622,78677.00
01/29/2016 05:00,2,0.000,ALERT,210.57,298.47,59.981,1454061603,"274151322000094","219011344069620",0.00,-9.00,0,296.66,300.57,0.0,0.0,0.000,477913.4,477913.4,8647,0,0,0,L,1151911521,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454061624,78678.00
01/29/2016 05:00,2,0.000,ALERT,211.25,302.07,59.933,1454061603,"201051344000579","219011344069620",0.00,-8.00,0,299.97,303.88,0.0,0.0,0.000,320423.8,320423.8,14673,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454061626,78679.00
01/29/2016 05:00,2,0.000,ALERT,210.12,298.77,59.996,1454061603,"201051344000890","219011344069620",0.00,-8.00,0,296.66,302.37,0.0,0.0,0.000,317300.0,317300.0,19211,0,0,0,L,1122011218,0,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454061628,78680.00
01/29/2016 05:00,2,0.000,ALERT,210.57,298.77,59.954,1454061603,"201051344000438","219011344069620",0.00,-9.00,0,296.06,301.47,0.0,0.0,0.000,319045.7,319045.7,19267,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454061630,78681.00
01/29/2016 05:00,2,0.000,ALERT,210.57,298.17,59.975,1454061603,"201051344000417","219011344069620",0.00,-8.50,0,295.76,300.57,0.0,0.0,0.000,313133.6,313133.6,19360,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454061631,78682.00
01/29/2016 05:00,2,0.000,ALERT,210.80,299.97,59.959,1454061603,"274151322000083","219011344069620",0.00,-8.00,0,297.57,301.77,0.0,0.0,0.000,588059.0,588059.0,8430,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454061633,78683.00
01/29/2016 05:00,2,0.000,ALERT,211.25,299.37,59.965,1454061603,"274151322000076","219011344069620",0.00,-8.00,0,297.26,301.77,0.0,0.0,0.000,624656.4,624656.4,8474,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454061635,78684.00
01/29/2016 05:00,2,0.000,ALERT,211.25,302.37,59.959,1454061603,"201051344000868","219011344069620",0.00,-8.50,0,299.97,303.88,0.0,0.0,0.000,305597.3,305597.3,14448,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454061637,78685.00
01/29/2016 05:00,2,0.000,ALERT,210.80,300.57,59.938,1454061603,"274151322000095","219011344069620",0.00,-9.00,0,298.17,302.07,0.0,0.0,0.000,618242.3,618242.3,8327,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454061639,78686.00
01/29/2016 05:00,2,0.000,ALERT,211.03,301.17,59.933,1454061603,"201051344000988","219011344069620",0.00,-8.00,0,296.96,302.68,0.0,0.0,0.000,304698.7,304698.7,14680,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454061641,78687.00
01/29/2016 05:00,2,0.000,ALERT,210.12,297.57,59.954,1454061603,"201051344001025","219011344069620",0.00,-9.00,0,295.46,301.47,0.0,0.0,0.000,317112.6,317112.6,19260,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454061642,78688.00
01/29/2016 05:00,2,0.000,ALERT,211.25,301.77,59.912,1454061603,"201051344000458","219011344069620",0.00,-6.50,0,299.37,304.18,0.0,0.0,0.000,314866.2,314866.2,14642,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454061644,78689.00
01/29/2016 05:00,2,0.000,ALERT,211.70,301.17,59.901,1454061603,"201051344000853","219011344069620",0.00,-8.50,0,299.07,303.28,0.0,0.0,0.000,313048.5,313048.5,14372,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454061646,78690.00
01/29/2016 05:00,2,0.000,ALERT,210.57,298.47,59.949,1454061603,"201051344000685","219011344069620",0.00,-8.50,0,296.06,301.17,0.0,0.0,0.000,319108.5,319108.5,19160,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454061648,78691.00
01/29/2016 05:00,2,0.000,ALERT,210.57,298.17,59.949,1454061603,"201051344000917","219011344069620",0.00,-7.00,0,294.86,300.57,0.0,0.0,0.000,316843.3,316843.3,19135,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454061650,78692.00
01/29/2016 05:00,2,0.000,ALERT,210.57,299.07,59.996,1454061603,"201051344001145","219011344069620",0.00,-8.50,0,296.36,301.77,0.0,0.0,0.000,320781.0,320781.0,19086,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454061652,78693.00
01/29/2016 05:00,2,0.000,ALERT,210.35,298.17,59.954,1454061603,"201051344000651","219011344069620",0.00,-10.00,0,295.46,300.87,0.0,0.0,0.000,313513.1,313513.1,19288,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454061653,78694.00
01/29/2016 05:00,2,0.000,ALERT,210.12,299.37,59.949,1454061603,"274151322000088","219011344069620",0.00,-7.00,0,296.96,300.87,0.0,0.0,0.000,571042.5,571042.5,8221,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454061655,78695.00
01/29/2016 05:00,2,0.000,ALERT,211.03,298.47,59.938,1454061603,"274151322000068","219011344069620",0.00,-7.00,0,296.66,300.27,0.0,0.0,0.000,478005.0,478005.0,8790,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454061657,78696.00
01/29/2016 05:00,2,0.000,ALERT,209.90,298.77,59.965,1454061603,"201051344001135","219011344069620",0.00,-8.50,0,296.06,301.47,0.0,0.0,0.000,309913.7,309913.7,19284,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454061659,78697.00
