ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/29/2016 05:00,2,0.000,ALERT,210.80,302.07,59.901,1454061603,"201051344000594","219011344069620",0.00,-8.50,0,298.77,303.28,0.0,0.0,0.000,315819.8,315819.8,14689,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454061661,78698.00
01/29/2016 05:00,2,0.000,ALERT,210.35,298.17,59.975,1454061603,"201051344001203","219011344069620",0.00,-9.00,0,295.76,302.37,0.0,0.0,0.000,316451.9,316451.9,19249,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454061662,78699.00
01/29/2016 05:00,2,0.000,ALERT,210.35,299.07,59.938,1454061603,"274151322000054","219011344069620",0.00,-7.00,0,297.26,301.47,0.0,0.0,0.000,583422.3,583422.3,8236,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454061664,78700.00
01/29/2016 05:00,2,0.000,ALERT,211.48,301.17,59.933,1454061603,"201051344000867","219011344069620",0.00,-7.00,0,298.47,303.28,0.0,0.0,0.000,305039.5,305039.5,14673,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454061666,78701.00
01/29/2016 05:00,2,0.000,ALERT,210.12,298.47,59.949,1454061603,"201051344001093","219011344069620",0.00,-6.50,0,295.76,300.87,0.0,0.0,0.000,315136.7,315136.7,19175,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454061668,78702.00
01/29/2016 05:00,2,0.000,ALERT,211.03,301.47,59.944,1454061603,"201051344000900","219011344069620",0.00,-8.50,0,299.07,303.28,0.0,0.0,0.000,319965.7,319965.7,14323,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454061670,78703.00
01/29/2016 05:00,2,0.000,ALERT,211.25,300.57,59.891,1454061603,"201051344000648","219011344069620",0.00,-10.00,0,298.77,302.98,0.0,0.0,0.000,313282.8,313282.8,14469,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454061671,78704.00
01/29/2016 05:00,2,0.000,ALERT,211.03,301.77,59.938,1454061603,"201051344000569","219011344069620",0.00,-8.50,0,299.67,304.18,0.0,0.0,0.000,321519.0,321519.0,14258,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454061673,78705.00
01/29/2016 05:00,2,0.000,ALERT,211.25,301.47,59.896,1454061603,"201051344000983","219011344069620",0.00,-8.00,0,299.37,303.58,0.0,0.0,0.000,314999.3,314999.3,14534,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454061675,78706.00
01/29/2016 05:00,2,0.000,ALERT,211.25,301.17,59.938,1454061603,"201051344001158","219011344069620",0.00,-9.00,0,299.07,302.98,0.0,0.0,0.000,309941.2,309941.2,14700,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454061677,78707.00
01/29/2016 05:00,2,0.000,ALERT,211.48,301.47,59.938,1454061603,"201051344000576","219011344069620",0.00,-8.50,0,299.67,303.58,0.0,0.0,0.000,314638.2,314638.2,14350,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454061679,78708.00
01/29/2016 05:00,2,0.000,ALERT,210.35,298.47,59.938,1454061603,"274151322000087","219011344069620",0.00,-7.00,0,295.76,300.27,0.0,0.0,0.000,558600.8,558600.8,8262,0,0,0,L,1151911521,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454061681,78709.00
01/29/2016 05:15,2,0.000,ALERT,211.03,300.87,59.981,1454062504,"201051344000645","219011344069620",0.00,-8.00,0,298.47,303.58,0.0,0.0,0.000,314010.2,314010.2,14433,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454062506,78710.00
01/29/2016 05:15,2,0.000,ALERT,210.12,298.47,59.975,1454062504,"274151322000085","219011344069620",0.00,-8.00,0,296.06,302.37,0.0,0.0,0.000,586160.3,586160.3,8261,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454062508,78711.00
01/29/2016 05:15,2,0.000,ALERT,211.48,300.87,59.975,1454062504,"201051344000633","219011344069620",0.00,-8.50,0,296.96,302.98,0.0,0.0,0.000,305778.6,305778.6,14706,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454062510,78712.00
01/29/2016 05:15,2,0.000,ALERT,210.57,300.57,60.018,1454062504,"201051344000469","219011344069620",0.00,-9.00,0,297.87,302.98,0.0,0.0,0.000,307275.8,307275.8,14657,0,0,0,L,1122011218,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454062512,78713.00
01/29/2016 05:15,2,0.000,ALERT,209.67,297.87,59.975,1454062504,"201051344000646","219011344069620",0.00,-9.00,0,296.06,301.77,0.0,0.0,0.000,311577.6,311577.6,19291,0,0,0,L,1122011218,0,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454062513,78714.00
01/29/2016 05:15,2,0.000,ALERT,209.90,298.77,59.975,1454062504,"274151322000052","219011344069620",0.00,-8.50,0,295.76,303.28,0.0,0.0,0.000,593745.3,593745.3,8437,0,0,0,L,1151911521,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454062515,78715.00
01/29/2016 05:15,2,0.000,ALERT,210.12,298.17,59.981,1454062504,"201051344000585","219011344069620",0.00,-8.50,0,296.06,301.77,0.0,0.0,0.000,316505.7,316505.7,19279,0,0,0,L,1122011218,0,119.97,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454062517,78716.00
01/29/2016 05:15,2,0.000,ALERT,209.90,298.47,59.991,1454062504,"201051344001230","219011344069620",0.00,-8.50,0,296.36,302.37,0.0,0.0,0.000,315884.4,315884.4,19155,0,0,0,L,1122011218,0,120.65,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454062519,78717.00
01/29/2016 05:15,2,0.000,ALERT,210.57,299.07,59.944,1454062504,"201051344000582","219011344069620",0.00,-9.00,0,296.96,302.98,0.0,0.0,0.000,309746.4,309746.4,19253,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454062521,78718.00
01/29/2016 05:15,2,0.000,ALERT,209.67,298.17,59.981,1454062504,"201051344000955","219011344069620",0.00,-8.50,0,296.06,302.07,0.0,0.0,0.000,319080.6,319080.6,19251,0,0,0,L,1122011218,0,119.97,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454062522,78719.00
01/29/2016 05:15,2,0.000,ALERT,209.90,297.57,60.002,1454062504,"274151322000094","219011344069620",0.00,-9.00,0,295.16,301.77,0.0,0.0,0.000,477913.4,477913.4,8649,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454062524,78720.00
01/29/2016 05:15,2,0.000,ALERT,210.57,301.47,59.981,1454062504,"201051344000579","219011344069620",0.00,-8.00,0,299.37,303.88,0.0,0.0,0.000,320423.8,320423.8,14675,0,0,0,L,1122011218,0,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454062526,78721.00
01/29/2016 05:15,2,0.000,ALERT,209.90,298.17,60.023,1454062504,"201051344000890","219011344069620",0.00,-8.00,0,296.36,303.28,0.0,0.0,0.000,317300.0,317300.0,19213,0,0,0,L,1122011218,0,120.42,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454062528,78722.00
01/29/2016 05:15,2,0.000,ALERT,210.12,297.87,59.991,1454062504,"201051344000438","219011344069620",0.00,-9.00,0,296.06,302.37,0.0,0.0,0.000,319045.7,319045.7,19269,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454062530,78723.00
01/29/2016 05:15,2,0.000,ALERT,210.35,297.57,59.981,1454062504,"201051344000417","219011344069620",0.00,-8.50,0,295.76,301.77,0.0,0.0,0.000,313133.6,313133.6,19362,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454062532,78724.00
01/29/2016 05:15,2,0.000,ALERT,210.12,298.77,59.981,1454062504,"274151322000083","219011344069620",0.00,-8.00,0,296.36,303.28,0.0,0.0,0.000,588059.0,588059.0,8432,0,0,0,L,1151911521,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454062533,78725.00
01/29/2016 05:15,2,0.000,ALERT,210.80,299.07,59.965,1454062504,"274151322000076","219011344069620",0.00,-8.00,0,295.76,302.68,0.0,0.0,0.000,624656.4,624656.4,8476,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454062535,78726.00
01/29/2016 05:15,2,0.000,ALERT,210.80,301.77,60.028,1454062504,"201051344000868","219011344069620",0.00,-7.00,0,299.37,303.88,0.0,0.0,0.000,305597.3,305597.3,14450,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454062537,78727.00
01/29/2016 05:15,2,0.000,ALERT,209.90,299.37,59.981,1454062504,"274151322000095","219011344069620",0.00,-9.00,0,297.26,303.58,0.0,0.0,0.000,618242.3,618242.3,8329,0,0,0,L,1151911521,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454062539,78728.00
01/29/2016 05:15,2,0.000,ALERT,210.57,300.87,60.012,1454062504,"201051344000988","219011344069620",0.00,-8.00,0,296.06,302.68,0.0,0.0,0.000,304698.7,304698.7,14682,0,0,0,L,1122011218,0,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454062541,78729.00
01/29/2016 05:15,2,0.000,ALERT,209.90,297.26,59.981,1454062504,"201051344001025","219011344069620",0.00,-9.00,0,295.46,302.68,0.0,0.0,0.000,317112.6,317112.6,19262,0,0,0,L,1122011218,0,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454062542,78730.00
01/29/2016 05:15,2,0.000,ALERT,210.57,301.17,59.981,1454062504,"201051344000458","219011344069620",0.00,-6.50,0,298.47,303.88,0.0,0.0,0.000,314866.2,314866.2,14644,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454062544,78731.00
01/29/2016 05:15,2,0.000,ALERT,211.25,300.87,59.944,1454062504,"201051344000853","219011344069620",0.00,-8.50,0,298.47,303.28,0.0,0.0,0.000,313048.5,313048.5,14374,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454062546,78732.00
01/29/2016 05:15,2,0.000,ALERT,210.57,297.87,59.975,1454062504,"201051344000685","219011344069620",0.00,-8.50,0,296.06,302.07,0.0,0.0,0.000,319108.5,319108.5,19162,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454062548,78733.00
01/29/2016 05:15,2,0.000,ALERT,210.57,297.87,60.002,1454062504,"201051344000917","219011344069620",0.00,-7.00,0,295.16,301.17,0.0,0.0,0.000,316843.3,316843.3,19137,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454062550,78734.00
01/29/2016 05:15,2,0.000,ALERT,210.35,298.17,59.975,1454062504,"201051344001145","219011344069620",0.00,-9.00,0,296.36,302.98,0.0,0.0,0.000,320781.0,320781.0,19088,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454062552,78735.00
01/29/2016 05:15,2,0.000,ALERT,209.90,297.26,59.970,1454062504,"201051344000651","219011344069620",0.00,-10.00,0,295.46,301.77,0.0,0.0,0.000,313513.1,313513.1,19290,0,0,0,L,1122011218,0,120.65,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454062553,78736.00
01/29/2016 05:15,2,0.000,ALERT,209.67,298.47,59.981,1454062504,"274151322000088","219011344069620",0.00,-7.00,0,295.46,302.37,0.0,0.0,0.000,571042.5,571042.5,8223,0,0,0,L,1151911521,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454062555,78737.00
01/29/2016 05:15,2,0.000,ALERT,210.80,297.87,59.949,1454062504,"274151322000068","219011344069620",0.00,-7.00,0,295.46,301.77,0.0,0.0,0.000,478005.0,478005.0,8792,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454062557,78738.00
01/29/2016 05:15,2,0.000,ALERT,209.90,298.17,59.981,1454062504,"201051344001135","219011344069620",0.00,-8.50,0,296.06,302.37,0.0,0.0,0.000,309913.7,309913.7,19286,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454062559,78739.00
01/29/2016 05:15,2,0.000,ALERT,210.35,301.47,60.039,1454062504,"201051344000594","219011344069620",0.00,-8.50,0,298.17,303.58,0.0,0.0,0.000,315819.8,315819.8,14691,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454062561,78740.00
01/29/2016 05:15,2,0.000,ALERT,210.35,297.57,59.981,1454062504,"201051344001203","219011344069620",0.00,-9.00,0,295.76,303.58,0.0,0.0,0.000,316451.9,316451.9,19251,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454062562,78741.00
01/29/2016 05:15,2,0.000,ALERT,209.90,298.17,59.975,1454062504,"274151322000054","219011344069620",0.00,-8.00,0,295.76,303.28,0.0,0.0,0.000,583422.3,583422.3,8238,0,0,0,L,1151911521,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454062564,78742.00
01/29/2016 05:15,2,0.000,ALERT,211.03,300.57,59.959,1454062504,"201051344000867","219011344069620",0.00,-7.00,0,297.87,303.58,0.0,0.0,0.000,305039.5,305039.5,14675,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454062566,78743.00
01/29/2016 05:15,2,0.000,ALERT,210.12,298.17,59.981,1454062504,"201051344001093","219011344069620",0.00,-7.00,0,296.06,301.47,0.0,0.0,0.000,315136.7,315136.7,19177,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454062568,78744.00
01/29/2016 05:15,2,0.000,ALERT,210.57,300.87,59.996,1454062504,"201051344000900","219011344069620",0.00,-9.00,0,298.17,302.68,0.0,0.0,0.000,319965.7,319965.7,14325,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454062570,78745.00
01/29/2016 05:15,2,0.000,ALERT,211.03,299.97,59.949,1454062504,"201051344000648","219011344069620",0.00,-10.00,0,297.57,302.68,0.0,0.0,0.000,313282.8,313282.8,14471,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454062572,78746.00
01/29/2016 05:15,2,0.000,ALERT,210.80,301.77,59.986,1454062504,"201051344000569","219011344069620",0.00,-8.50,0,299.07,303.88,0.0,0.0,0.000,321519.0,321519.0,14260,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454062573,78747.00
01/29/2016 05:15,2,0.000,ALERT,210.80,301.17,59.986,1454062504,"201051344000983","219011344069620",0.00,-8.00,0,298.77,303.58,0.0,0.0,0.000,314999.3,314999.3,14536,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454062575,78748.00
01/29/2016 05:15,2,0.000,ALERT,211.03,301.17,59.991,1454062504,"201051344001158","219011344069620",0.00,-8.50,0,298.17,302.37,0.0,0.0,0.000,309941.2,309941.2,14702,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454062577,78749.00
01/29/2016 05:15,2,0.000,ALERT,211.25,301.47,59.986,1454062504,"201051344000576","219011344069620",0.00,-8.00,0,298.77,303.28,0.0,0.0,0.000,314638.2,314638.2,14352,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454062579,78750.00
01/29/2016 05:15,2,0.000,ALERT,210.35,297.26,60.002,1454062504,"274151322000087","219011344069620",0.00,-7.00,0,294.86,301.77,0.0,0.0,0.000,558600.8,558600.8,8264,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454062581,78751.00
01/29/2016 05:30,2,0.000,ALERT,211.93,301.17,60.012,1454063404,"201051344000645","219011344069620",0.00,-8.00,0,299.07,303.28,0.0,0.0,0.000,314010.2,314010.2,14435,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454063406,78752.00
01/29/2016 05:30,2,0.000,ALERT,210.80,299.07,59.912,1454063404,"274151322000085","219011344069620",0.00,-8.00,0,296.66,301.17,0.0,0.0,0.000,586160.3,586160.3,8263,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454063408,78753.00
01/29/2016 05:30,2,0.000,ALERT,212.16,301.17,59.954,1454063404,"201051344000633","219011344069620",0.00,-8.50,0,297.26,302.68,0.0,0.0,0.000,305778.6,305778.6,14708,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454063410,78754.00
01/29/2016 05:30,2,0.000,ALERT,211.48,301.47,59.975,1454063404,"201051344000469","219011344069620",0.00,-10.00,0,297.87,302.98,0.0,0.0,0.000,307275.8,307275.8,14659,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454063411,78755.00
01/29/2016 05:30,2,0.000,ALERT,211.03,299.97,59.933,1454063404,"201051344000646","219011344069620",0.00,-9.00,0,295.76,301.17,0.0,0.0,0.000,311577.6,311577.6,19293,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454063413,78756.00
01/29/2016 05:30,2,0.000,ALERT,210.57,299.67,59.970,1454063404,"274151322000052","219011344069620",0.00,-8.50,0,296.36,301.17,0.0,0.0,0.000,593745.3,593745.3,8439,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454063415,78757.00
01/29/2016 05:30,2,0.000,ALERT,211.48,300.27,59.928,1454063404,"201051344000585","219011344069620",0.00,-8.50,0,295.46,301.17,0.0,0.0,0.000,316505.7,316505.7,19281,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454063417,78758.00
01/29/2016 05:30,2,0.000,ALERT,211.03,299.97,59.965,1454063404,"201051344001230","219011344069620",0.00,-8.50,0,296.06,301.47,0.0,0.0,0.000,315884.4,315884.4,19157,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454063419,78759.00
01/29/2016 05:30,2,0.000,ALERT,211.70,300.57,59.986,1454063404,"201051344000582","219011344069620",0.00,-10.00,0,296.96,302.07,0.0,0.0,0.000,309746.4,309746.4,19255,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454063420,78760.00
01/29/2016 05:30,2,0.000,ALERT,210.80,299.67,59.975,1454063404,"201051344000955","219011344069620",0.00,-8.50,0,296.06,300.87,0.0,0.0,0.000,319080.6,319080.6,19253,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454063422,78761.00
01/29/2016 05:30,2,0.000,ALERT,210.80,298.47,59.965,1454063404,"274151322000094","219011344069620",0.00,-9.00,0,296.06,300.27,0.0,0.0,0.000,477913.4,477913.4,8651,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454063424,78762.00
01/29/2016 05:30,2,0.000,ALERT,211.48,302.07,59.965,1454063404,"201051344000579","219011344069620",0.00,-8.50,0,299.67,303.88,0.0,0.0,0.000,320423.8,320423.8,14677,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454063426,78763.00
01/29/2016 05:30,2,0.000,ALERT,211.03,299.97,59.991,1454063404,"201051344000890","219011344069620",0.00,-8.00,0,296.06,302.07,0.0,0.0,0.000,317300.0,317300.0,19215,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454063427,78764.00
01/29/2016 05:30,2,0.000,ALERT,211.25,299.67,59.965,1454063404,"201051344000438","219011344069620",0.00,-9.00,0,296.06,301.47,0.0,0.0,0.000,319045.7,319045.7,19271,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454063429,78765.00
01/29/2016 05:30,2,0.000,ALERT,211.48,299.37,59.986,1454063404,"201051344000417","219011344069620",0.00,-9.00,0,295.46,300.57,0.0,0.0,0.000,313133.6,313133.6,19364,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454063431,78766.00
01/29/2016 05:30,2,0.000,ALERT,211.03,299.37,59.954,1454063404,"274151322000083","219011344069620",0.00,-8.00,0,296.66,301.47,0.0,0.0,0.000,588059.0,588059.0,8434,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454063433,78767.00
01/29/2016 05:30,2,0.000,ALERT,211.48,299.07,59.922,1454063404,"274151322000076","219011344069620",0.00,-8.50,0,296.36,301.47,0.0,0.0,0.000,624656.4,624656.4,8478,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454063435,78768.00
01/29/2016 05:30,2,0.000,ALERT,211.48,302.07,59.954,1454063404,"201051344000868","219011344069620",0.00,-8.50,0,299.97,303.88,0.0,0.0,0.000,305597.3,305597.3,14452,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454063437,78769.00
01/29/2016 05:30,2,0.000,ALERT,210.80,299.97,59.954,1454063404,"274151322000095","219011344069620",0.00,-9.00,0,297.57,301.77,0.0,0.0,0.000,618242.3,618242.3,8331,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454063439,78770.00
01/29/2016 05:30,2,0.000,ALERT,211.25,300.87,59.944,1454063404,"201051344000988","219011344069620",0.00,-8.00,0,296.36,302.68,0.0,0.0,0.000,304698.7,304698.7,14684,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454063440,78771.00
01/29/2016 05:30,2,0.000,ALERT,211.03,299.07,59.959,1454063404,"201051344001025","219011344069620",0.00,-9.00,0,295.46,301.77,0.0,0.0,0.000,317112.6,317112.6,19264,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454063442,78772.00
01/29/2016 05:30,2,0.000,ALERT,211.25,301.17,59.959,1454063404,"201051344000458","219011344069620",0.00,-6.50,0,299.07,303.88,0.0,0.0,0.000,314866.2,314866.2,14646,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454063444,78773.00
01/29/2016 05:30,2,0.000,ALERT,211.93,301.17,59.996,1454063404,"201051344000853","219011344069620",0.00,-9.00,0,299.07,303.28,0.0,0.0,0.000,313048.5,313048.5,14376,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454063446,78774.00
01/29/2016 05:30,2,0.000,ALERT,211.48,299.67,59.959,1454063404,"201051344000685","219011344069620",0.00,-8.50,0,295.76,301.17,0.0,0.0,0.000,319108.5,319108.5,19164,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454063448,78775.00
01/29/2016 05:30,2,0.000,ALERT,211.48,299.37,60.002,1454063404,"201051344000917","219011344069620",0.00,-7.00,0,295.16,300.57,0.0,0.0,0.000,316843.3,316843.3,19139,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454063449,78776.00
01/29/2016 05:30,2,0.000,ALERT,211.25,299.97,59.954,1454063404,"201051344001145","219011344069620",0.00,-9.00,0,296.36,302.07,0.0,0.0,0.000,320781.0,320781.0,19090,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454063451,78777.00
01/29/2016 05:30,2,0.000,ALERT,211.25,299.07,59.954,1454063404,"201051344000651","219011344069620",0.00,-11.00,0,295.46,300.57,0.0,0.0,0.000,313513.1,313513.1,19292,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454063453,78778.00
01/29/2016 05:30,2,0.000,ALERT,210.57,299.37,59.954,1454063404,"274151322000088","219011344069620",0.00,-8.00,0,296.06,300.57,0.0,0.0,0.000,571042.5,571042.5,8225,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454063455,78779.00
01/29/2016 05:30,2,0.000,ALERT,211.70,298.47,59.949,1454063404,"274151322000068","219011344069620",0.00,-7.00,0,295.76,300.27,0.0,0.0,0.000,478005.0,478005.0,8794,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454063457,78780.00
01/29/2016 05:30,2,0.000,ALERT,211.03,299.67,59.959,1454063404,"201051344001135","219011344069620",0.00,-8.50,0,296.06,301.77,0.0,0.0,0.000,309913.7,309913.7,19288,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454063458,78781.00
01/29/2016 05:30,2,0.000,ALERT,211.03,301.77,59.986,1454063404,"201051344000594","219011344069620",0.00,-8.50,0,298.77,303.28,0.0,0.0,0.000,315819.8,315819.8,14693,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454063460,78782.00
01/29/2016 05:30,2,0.000,ALERT,211.25,299.07,59.949,1454063404,"201051344001203","219011344069620",0.00,-9.00,0,295.76,302.68,0.0,0.0,0.000,316451.9,316451.9,19253,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454063462,78783.00
01/29/2016 05:30,2,0.000,ALERT,210.57,299.07,59.954,1454063404,"274151322000054","219011344069620",0.00,-8.00,0,296.36,301.47,0.0,0.0,0.000,583422.3,583422.3,8240,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454063464,78784.00
01/29/2016 05:30,2,0.000,ALERT,211.70,300.57,59.944,1454063404,"201051344000867","219011344069620",0.00,-7.00,0,298.17,303.28,0.0,0.0,0.000,305039.5,305039.5,14677,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454063466,78785.00
01/29/2016 05:30,2,0.000,ALERT,211.03,299.67,59.959,1454063404,"201051344001093","219011344069620",0.00,-7.00,0,296.06,300.87,0.0,0.0,0.000,315136.7,315136.7,19179,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454063468,78786.00
01/29/2016 05:30,2,0.000,ALERT,211.25,301.17,59.912,1454063404,"201051344000900","219011344069620",0.00,-9.00,0,298.77,302.98,0.0,0.0,0.000,319965.7,319965.7,14327,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454063470,78787.00
01/29/2016 05:30,2,0.000,ALERT,211.48,300.57,59.954,1454063404,"201051344000648","219011344069620",0.00,-9.00,0,298.17,302.98,0.0,0.0,0.000,313282.8,313282.8,14473,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454063472,78788.00
01/29/2016 05:30,2,0.000,ALERT,211.25,301.47,59.949,1454063404,"201051344000569","219011344069620",0.00,-8.50,0,299.97,304.18,0.0,0.0,0.000,321519.0,321519.0,14262,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454063474,78789.00
01/29/2016 05:30,2,0.000,ALERT,211.25,301.17,59.959,1454063404,"201051344000983","219011344069620",0.00,-8.50,0,299.37,303.58,0.0,0.0,0.000,314999.3,314999.3,14538,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454063475,78790.00
01/29/2016 05:30,2,0.000,ALERT,211.48,301.17,59.933,1454063404,"201051344001158","219011344069620",0.00,-8.50,0,298.47,302.98,0.0,0.0,0.000,309941.2,309941.2,14704,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454063477,78791.00
01/29/2016 05:30,2,0.000,ALERT,211.70,301.47,59.949,1454063404,"201051344000576","219011344069620",0.00,-8.50,0,299.37,303.28,0.0,0.0,0.000,314638.2,314638.2,14354,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454063479,78792.00
01/29/2016 05:30,2,0.000,ALERT,210.80,298.17,59.949,1454063404,"274151322000087","219011344069620",0.00,-7.00,0,295.46,299.97,0.0,0.0,0.000,558600.8,558600.8,8266,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454063481,78793.00
01/29/2016 05:45,2,0.000,ALERT,211.25,300.87,59.975,1454064304,"201051344000645","219011344069620",0.00,-8.00,0,297.87,302.98,0.0,0.0,0.000,314010.2,314010.2,14437,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454064306,78794.00
01/29/2016 05:45,2,0.000,ALERT,210.57,299.07,59.970,1454064304,"274151322000085","219011344069620",0.00,-8.50,0,296.06,300.57,0.0,0.0,0.000,586160.3,586160.3,8265,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454064308,78795.00
01/29/2016 05:45,2,0.000,ALERT,211.70,300.57,59.986,1454064304,"201051344000633","219011344069620",0.00,-8.50,0,296.36,302.37,0.0,0.0,0.000,305778.6,305778.6,14710,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454064309,78796.00
01/29/2016 05:45,2,0.000,ALERT,211.03,300.87,59.975,1454064304,"201051344000469","219011344069620",0.00,-10.00,0,297.26,302.98,0.0,0.0,0.000,307275.8,307275.8,14661,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454064311,78797.00
01/29/2016 05:45,2,0.000,ALERT,211.03,299.67,59.981,1454064304,"201051344000646","219011344069620",0.00,-9.00,0,296.96,301.47,0.0,0.0,0.000,311577.6,311577.6,19295,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454064313,78798.00
01/29/2016 05:45,2,0.000,ALERT,210.35,299.97,60.012,1454064304,"274151322000052","219011344069620",0.00,-8.50,0,295.76,300.87,0.0,0.0,0.000,593745.3,593745.3,8441,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454064315,78799.00
01/29/2016 05:45,2,0.000,ALERT,211.25,299.97,59.970,1454064304,"201051344000585","219011344069620",0.00,-8.50,0,296.96,301.47,0.0,0.0,0.000,316505.7,316505.7,19283,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454064317,78800.00
01/29/2016 05:45,2,0.000,ALERT,211.03,300.27,59.981,1454064304,"201051344001230","219011344069620",0.00,-8.50,0,297.57,301.77,0.0,0.0,0.000,315884.4,315884.4,19159,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454064318,78801.00
01/29/2016 05:45,2,0.000,ALERT,211.70,300.87,59.981,1454064304,"201051344000582","219011344069620",0.00,-10.00,0,298.17,302.07,0.0,0.0,0.000,309746.4,309746.4,19257,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454064320,78802.00
01/29/2016 05:45,2,0.000,ALERT,210.80,299.67,59.970,1454064304,"201051344000955","219011344069620",0.00,-8.50,0,297.26,301.17,0.0,0.0,0.000,319080.6,319080.6,19255,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454064322,78803.00
01/29/2016 05:45,2,0.000,ALERT,210.57,298.47,59.970,1454064304,"274151322000094","219011344069620",0.00,-9.00,0,295.16,299.97,0.0,0.0,0.000,477913.4,477913.4,8653,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454064324,78804.00
01/29/2016 05:45,2,0.000,ALERT,211.03,301.47,59.991,1454064304,"201051344000579","219011344069620",0.00,-8.50,0,298.47,303.88,0.0,0.0,0.000,320423.8,320423.8,14679,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454064326,78805.00
01/29/2016 05:45,2,0.000,ALERT,211.03,299.97,60.007,1454064304,"201051344000890","219011344069620",0.00,-8.00,0,297.87,302.37,0.0,0.0,0.000,317300.0,317300.0,19217,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454064327,78806.00
01/29/2016 05:45,2,0.000,ALERT,211.25,299.67,59.986,1454064304,"201051344000438","219011344069620",0.00,-9.00,0,297.26,301.47,0.0,0.0,0.000,319045.7,319045.7,19273,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454064329,78807.00
01/29/2016 05:45,2,0.000,ALERT,211.25,299.07,59.981,1454064304,"201051344000417","219011344069620",0.00,-8.50,0,296.96,300.87,0.0,0.0,0.000,313133.6,313133.6,19366,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454064332,78808.00
01/29/2016 05:45,2,0.000,ALERT,210.80,299.67,59.975,1454064304,"274151322000083","219011344069620",0.00,-8.50,0,296.36,301.17,0.0,0.0,0.000,588059.0,588059.0,8436,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454064333,78809.00
01/29/2016 05:45,2,0.000,ALERT,211.03,299.67,59.970,1454064304,"274151322000076","219011344069620",0.00,-8.50,0,296.06,301.17,0.0,0.0,0.000,624656.4,624656.4,8480,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454064335,78810.00
01/29/2016 05:45,2,0.000,ALERT,210.80,301.47,59.975,1454064304,"201051344000868","219011344069620",0.00,-8.50,0,298.77,303.58,0.0,0.0,0.000,305597.3,305597.3,14454,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454064337,78811.00
01/29/2016 05:45,2,0.000,ALERT,210.35,300.27,59.944,1454064304,"274151322000095","219011344069620",0.00,-9.00,0,296.96,301.47,0.0,0.0,0.000,618242.3,618242.3,8333,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454064339,78812.00
01/29/2016 05:45,2,0.000,ALERT,210.57,300.27,60.002,1454064304,"201051344000988","219011344069620",0.00,-8.50,0,295.76,302.68,0.0,0.0,0.000,304698.7,304698.7,14686,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454064341,78813.00
01/29/2016 05:45,2,0.000,ALERT,211.03,299.07,59.991,1454064304,"201051344001025","219011344069620",0.00,-9.00,0,296.66,301.77,0.0,0.0,0.000,317112.6,317112.6,19266,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454064342,78814.00
01/29/2016 05:45,2,0.000,ALERT,210.57,300.57,60.023,1454064304,"201051344000458","219011344069620",0.00,-6.50,0,297.87,303.58,0.0,0.0,0.000,314866.2,314866.2,14648,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454064344,78815.00
01/29/2016 05:45,2,0.000,ALERT,211.25,300.57,59.981,1454064304,"201051344000853","219011344069620",0.00,-9.00,0,297.87,302.98,0.0,0.0,0.000,313048.5,313048.5,14378,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454064346,78816.00
01/29/2016 05:45,2,0.000,ALERT,211.48,299.97,59.986,1454064304,"201051344000685","219011344069620",0.00,-8.50,0,297.26,301.47,0.0,0.0,0.000,319108.5,319108.5,19166,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454064348,78817.00
01/29/2016 05:45,2,0.000,ALERT,211.25,299.37,60.007,1454064304,"201051344000917","219011344069620",0.00,-7.00,0,295.76,300.57,0.0,0.0,0.000,316843.3,316843.3,19141,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454064350,78818.00
01/29/2016 05:45,2,0.000,ALERT,211.25,299.97,59.981,1454064304,"201051344001145","219011344069620",0.00,-9.00,0,297.57,301.77,0.0,0.0,0.000,320781.0,320781.0,19092,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454064351,78819.00
01/29/2016 05:45,2,0.000,ALERT,211.25,299.07,59.986,1454064304,"201051344000651","219011344069620",0.00,-10.00,0,296.66,300.57,0.0,0.0,0.000,313513.1,313513.1,19294,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454064353,78820.00
01/29/2016 05:45,2,0.000,ALERT,210.12,299.07,59.981,1454064304,"274151322000088","219011344069620",0.00,-8.00,0,295.16,300.27,0.0,0.0,0.000,571042.5,571042.5,8227,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454064355,78821.00
01/29/2016 05:45,2,0.000,ALERT,211.25,298.77,59.986,1454064304,"274151322000068","219011344069620",0.00,-7.00,0,295.46,299.97,0.0,0.0,0.000,478005.0,478005.0,8796,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454064357,78822.00
01/29/2016 05:45,2,0.000,ALERT,210.80,299.97,60.002,1454064304,"201051344001135","219011344069620",0.00,-8.50,0,297.57,301.77,0.0,0.0,0.000,309913.7,309913.7,19290,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454064359,78823.00
01/29/2016 05:45,2,0.000,ALERT,210.35,300.87,59.975,1454064304,"201051344000594","219011344069620",0.00,-8.50,0,297.57,303.28,0.0,0.0,0.000,315819.8,315819.8,14695,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454064361,78824.00
01/29/2016 05:45,2,0.000,ALERT,211.03,299.07,59.975,1454064304,"201051344001203","219011344069620",0.00,-9.00,0,296.96,302.68,0.0,0.0,0.000,316451.9,316451.9,19255,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454064362,78825.00
01/29/2016 05:45,2,0.000,ALERT,210.35,299.37,59.981,1454064304,"274151322000054","219011344069620",0.00,-8.00,0,296.06,300.87,0.0,0.0,0.000,583422.3,583422.3,8242,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454064364,78826.00
01/29/2016 05:45,2,0.000,ALERT,211.03,299.97,59.981,1454064304,"201051344000867","219011344069620",0.00,-7.00,0,297.26,302.98,0.0,0.0,0.000,305039.5,305039.5,14679,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454064366,78827.00
01/29/2016 05:45,2,0.000,ALERT,210.80,299.67,59.986,1454064304,"201051344001093","219011344069620",0.00,-7.00,0,296.96,301.17,0.0,0.0,0.000,315136.7,315136.7,19181,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454064368,78828.00
01/29/2016 05:45,2,0.000,ALERT,210.57,300.57,59.981,1454064304,"201051344000900","219011344069620",0.00,-9.00,0,297.57,302.68,0.0,0.0,0.000,319965.7,319965.7,14329,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454064370,78829.00
01/29/2016 05:45,2,0.000,ALERT,210.80,299.37,59.991,1454064304,"201051344000648","219011344069620",0.00,-10.00,0,296.96,302.68,0.0,0.0,0.000,313282.8,313282.8,14475,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454064372,78830.00
01/29/2016 05:45,2,0.000,ALERT,211.03,301.17,59.996,1454064304,"201051344000569","219011344069620",0.00,-9.00,0,298.47,303.88,0.0,0.0,0.000,321519.0,321519.0,14264,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454064373,78831.00
01/29/2016 05:45,2,0.000,ALERT,210.57,300.57,59.975,1454064304,"201051344000983","219011344069620",0.00,-8.50,0,297.87,302.98,0.0,0.0,0.000,314999.3,314999.3,14540,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454064375,78832.00
01/29/2016 05:45,2,0.000,ALERT,210.80,300.27,60.007,1454064304,"201051344001158","219011344069620",0.00,-10.00,0,297.57,302.68,0.0,0.0,0.000,309941.2,309941.2,14706,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454064377,78833.00
01/29/2016 05:45,2,0.000,ALERT,211.25,301.17,59.986,1454064304,"201051344000576","219011344069620",0.00,-8.50,0,298.17,302.98,0.0,0.0,0.000,314638.2,314638.2,14356,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454064379,78834.00
01/29/2016 05:45,2,0.000,ALERT,210.35,298.47,59.975,1454064304,"274151322000087","219011344069620",0.00,-7.00,0,294.86,299.67,0.0,0.0,0.000,558600.8,558600.8,8268,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454064380,78835.00
01/29/2016 06:00,2,0.000,ALERT,211.25,300.27,59.991,1454065204,"201051344000645","219011344069620",0.00,-8.00,0,298.77,302.68,0.0,0.0,0.000,314010.2,314010.2,14439,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454065206,78836.00
01/29/2016 06:00,2,0.000,ALERT,210.12,298.77,59.991,1454065204,"274151322000085","219011344069620",0.00,-8.50,0,296.66,300.87,0.0,0.0,0.000,586160.3,586160.3,8267,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454065208,78837.00
01/29/2016 06:00,2,0.000,ALERT,211.48,300.27,59.996,1454065204,"201051344000633","219011344069620",0.00,-8.50,0,296.96,302.07,0.0,0.0,0.000,305778.6,305778.6,14712,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454065209,78838.00
01/29/2016 06:00,2,0.000,ALERT,210.80,300.57,59.991,1454065204,"201051344000469","219011344069620",0.00,-10.00,0,297.87,302.37,0.0,0.0,0.000,307275.8,307275.8,14663,0,0,0,L,1122011218,0,119.75,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454065211,78839.00
01/29/2016 06:00,2,0.000,ALERT,210.57,299.07,59.991,1454065204,"201051344000646","219011344069620",0.00,-9.00,0,296.96,301.47,0.0,0.0,0.000,311577.6,311577.6,19297,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454065213,78840.00
01/29/2016 06:00,2,0.000,ALERT,209.67,298.47,59.965,1454065204,"274151322000052","219011344069620",0.00,-8.50,0,296.96,301.17,0.0,0.0,0.000,593745.3,593745.3,8443,0,0,0,L,1151911521,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454065215,78841.00
01/29/2016 06:00,2,0.000,ALERT,210.80,299.07,60.023,1454065204,"201051344000585","219011344069620",0.00,-8.00,0,296.96,301.47,0.0,0.0,0.000,316505.7,316505.7,19285,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454065217,78842.00
