ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/29/2016 06:00,2,0.000,ALERT,210.57,299.37,59.996,1454065204,"201051344001230","219011344069620",0.00,-8.50,0,297.57,301.77,0.0,0.0,0.000,315884.4,315884.4,19161,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454065218,78843.00
01/29/2016 06:00,2,0.000,ALERT,211.25,300.27,59.991,1454065204,"201051344000582","219011344069620",0.00,-10.00,0,298.17,302.37,0.0,0.0,0.000,309746.4,309746.4,19259,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454065220,78844.00
01/29/2016 06:00,2,0.000,ALERT,210.12,298.77,59.986,1454065204,"201051344000955","219011344069620",0.00,-8.50,0,296.96,301.17,0.0,0.0,0.000,319080.6,319080.6,19257,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454065222,78845.00
01/29/2016 06:00,2,0.000,ALERT,210.12,298.17,59.991,1454065204,"274151322000094","219011344069620",0.00,-9.00,0,296.06,300.27,0.0,0.0,0.000,477913.4,477913.4,8655,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454065224,78846.00
01/29/2016 06:00,2,0.000,ALERT,210.80,300.87,60.023,1454065204,"201051344000579","219011344069620",0.00,-8.50,0,299.37,303.28,0.0,0.0,0.000,320423.8,320423.8,14681,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454065226,78847.00
01/29/2016 06:00,2,0.000,ALERT,210.57,299.37,59.991,1454065204,"201051344000890","219011344069620",0.00,-8.00,0,296.96,302.37,0.0,0.0,0.000,317300.0,317300.0,19219,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454065228,78848.00
01/29/2016 06:00,2,0.000,ALERT,210.80,299.07,59.991,1454065204,"201051344000438","219011344069620",0.00,-9.00,0,297.26,301.77,0.0,0.0,0.000,319045.7,319045.7,19275,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454065229,78849.00
01/29/2016 06:00,2,0.000,ALERT,211.03,298.77,60.012,1454065204,"201051344000417","219011344069620",0.00,-8.50,0,296.96,300.87,0.0,0.0,0.000,313133.6,313133.6,19368,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454065231,78850.00
01/29/2016 06:00,2,0.000,ALERT,210.12,298.77,59.975,1454065204,"274151322000083","219011344069620",0.00,-8.00,0,297.26,301.47,0.0,0.0,0.000,588059.0,588059.0,8438,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454065233,78851.00
01/29/2016 06:00,2,0.000,ALERT,210.57,298.47,59.981,1454065204,"274151322000076","219011344069620",0.00,-8.50,0,296.66,301.47,0.0,0.0,0.000,624656.4,624656.4,8482,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454065235,78852.00
01/29/2016 06:00,2,0.000,ALERT,210.57,300.57,59.938,1454065204,"201051344000868","219011344069620",0.00,-8.00,0,299.37,303.28,0.0,0.0,0.000,305597.3,305597.3,14456,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454065237,78853.00
01/29/2016 06:00,2,0.000,ALERT,210.12,299.67,59.938,1454065204,"274151322000095","219011344069620",0.00,-9.00,0,297.87,301.77,0.0,0.0,0.000,618242.3,618242.3,8335,0,0,0,L,1151911521,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454065238,78854.00
01/29/2016 06:00,2,0.000,ALERT,210.35,299.67,59.991,1454065204,"201051344000988","219011344069620",0.00,-8.50,0,296.06,302.07,0.0,0.0,0.000,304698.7,304698.7,14688,0,0,0,L,1122011218,0,119.75,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454065240,78855.00
01/29/2016 06:00,2,0.000,ALERT,210.57,298.47,59.970,1454065204,"201051344001025","219011344069620",0.00,-9.00,0,296.66,302.07,0.0,0.0,0.000,317112.6,317112.6,19268,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454065242,78856.00
01/29/2016 06:00,2,0.000,ALERT,210.57,300.27,59.965,1454065204,"201051344000458","219011344069620",0.00,-6.50,0,298.77,303.58,0.0,0.0,0.000,314866.2,314866.2,14650,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454065244,78857.00
01/29/2016 06:00,2,0.000,ALERT,211.03,299.67,59.981,1454065204,"201051344000853","219011344069620",0.00,-9.00,0,298.77,302.68,0.0,0.0,0.000,313048.5,313048.5,14380,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454065246,78858.00
01/29/2016 06:00,2,0.000,ALERT,210.80,298.77,59.981,1454065204,"201051344000685","219011344069620",0.00,-8.50,0,297.26,301.17,0.0,0.0,0.000,319108.5,319108.5,19168,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454065247,78859.00
01/29/2016 06:00,2,0.000,ALERT,210.80,298.77,59.986,1454065204,"201051344000917","219011344069620",0.00,-7.00,0,296.36,300.87,0.0,0.0,0.000,316843.3,316843.3,19143,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454065249,78860.00
01/29/2016 06:00,2,0.000,ALERT,211.03,299.37,59.981,1454065204,"201051344001145","219011344069620",0.00,-9.00,0,297.57,302.07,0.0,0.0,0.000,320781.0,320781.0,19094,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454065251,78861.00
01/29/2016 06:00,2,0.000,ALERT,210.35,298.17,59.981,1454065204,"201051344000651","219011344069620",0.00,-11.00,0,296.66,300.87,0.0,0.0,0.000,313513.1,313513.1,19296,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454065254,78862.00
01/29/2016 06:00,2,0.000,ALERT,209.44,297.87,59.975,1454065204,"274151322000088","219011344069620",0.00,-8.00,0,296.06,300.57,0.0,0.0,0.000,571042.5,571042.5,8229,0,0,0,L,1151911521,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454065256,78863.00
01/29/2016 06:00,2,0.000,ALERT,210.57,297.57,59.970,1454065204,"274151322000068","219011344069620",0.00,-7.00,0,296.06,300.27,0.0,0.0,0.000,478005.0,478005.0,8798,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454065257,78864.00
01/29/2016 06:00,2,0.000,ALERT,210.12,299.07,59.981,1454065204,"201051344001135","219011344069620",0.00,-8.50,0,297.26,302.07,0.0,0.0,0.000,309913.7,309913.7,19292,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454065259,78865.00
01/29/2016 06:00,2,0.000,ALERT,210.35,300.57,59.949,1454065204,"201051344000594","219011344069620",0.00,-8.50,0,298.17,302.68,0.0,0.0,0.000,315819.8,315819.8,14697,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454065261,78866.00
01/29/2016 06:00,2,0.000,ALERT,210.57,298.47,59.933,1454065204,"201051344001203","219011344069620",0.00,-9.00,0,296.96,302.98,0.0,0.0,0.000,316451.9,316451.9,19257,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454065263,78867.00
01/29/2016 06:00,2,0.000,ALERT,209.90,299.37,59.959,1454065204,"274151322000054","219011344069620",0.00,-8.00,0,296.66,301.17,0.0,0.0,0.000,583422.3,583422.3,8244,0,0,0,L,1151911521,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454065264,78868.00
01/29/2016 06:00,2,0.000,ALERT,210.80,299.37,59.965,1454065204,"201051344000867","219011344069620",0.00,-7.00,0,297.87,302.68,0.0,0.0,0.000,305039.5,305039.5,14681,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454065266,78869.00
01/29/2016 06:00,2,0.000,ALERT,210.57,299.07,59.975,1454065204,"201051344001093","219011344069620",0.00,-7.00,0,296.96,301.47,0.0,0.0,0.000,315136.7,315136.7,19183,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454065268,78870.00
01/29/2016 06:00,2,0.000,ALERT,210.57,299.97,59.928,1454065204,"201051344000900","219011344069620",0.00,-9.00,0,297.87,302.37,0.0,0.0,0.000,319965.7,319965.7,14331,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454065270,78871.00
01/29/2016 06:00,2,0.000,ALERT,210.80,299.07,59.986,1454065204,"201051344000648","219011344069620",0.00,-10.00,0,297.57,302.37,0.0,0.0,0.000,313282.8,313282.8,14477,0,0,0,L,1122011218,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454065272,78872.00
01/29/2016 06:00,2,0.000,ALERT,210.57,300.57,59.975,1454065204,"201051344000569","219011344069620",0.00,-9.00,0,299.37,303.28,0.0,0.0,0.000,321519.0,321519.0,14266,0,0,0,L,1122011218,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454065274,78873.00
01/29/2016 06:00,2,0.000,ALERT,210.57,299.97,59.933,1454065204,"201051344000983","219011344069620",0.00,-8.50,0,298.77,302.98,0.0,0.0,0.000,314999.3,314999.3,14542,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454065275,78874.00
01/29/2016 06:00,2,0.000,ALERT,210.80,299.97,59.970,1454065204,"201051344001158","219011344069620",0.00,-10.00,0,298.17,302.37,0.0,0.0,0.000,309941.2,309941.2,14708,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454065277,78875.00
01/29/2016 06:00,2,0.000,ALERT,211.03,300.27,59.965,1454065204,"201051344000576","219011344069620",0.00,-8.00,0,298.77,302.68,0.0,0.0,0.000,314638.2,314638.2,14358,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454065279,78876.00
01/29/2016 06:00,2,0.000,ALERT,209.90,297.57,59.986,1454065204,"274151322000087","219011344069620",0.00,-7.00,0,295.46,299.97,0.0,0.0,0.000,558600.8,558600.8,8270,0,0,0,L,1151911521,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454065281,78877.00
01/29/2016 06:15,2,0.000,ALERT,211.25,299.97,59.970,1454066103,"201051344000645","219011344069620",0.00,-8.00,0,298.17,302.68,0.0,0.0,0.000,314010.2,314010.2,14441,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454066106,78878.00
01/29/2016 06:15,2,0.000,ALERT,210.57,298.77,59.954,1454066103,"274151322000085","219011344069620",0.00,-8.50,0,296.06,301.77,0.0,0.0,0.000,586160.3,586160.3,8269,0,0,0,L,1151911521,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454066107,78879.00
01/29/2016 06:15,2,0.000,ALERT,211.48,299.67,59.965,1454066103,"201051344000633","219011344069620",0.00,-8.50,0,296.36,302.07,0.0,0.0,0.000,305778.6,305778.6,14714,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454066109,78880.00
01/29/2016 06:15,2,0.000,ALERT,211.03,300.27,59.970,1454066103,"201051344000469","219011344069620",0.00,-10.00,0,297.26,302.37,0.0,0.0,0.000,307275.8,307275.8,14665,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454066111,78881.00
01/29/2016 06:15,2,0.000,ALERT,210.57,298.47,59.917,1454066103,"201051344000646","219011344069620",0.00,-9.00,0,296.36,301.17,0.0,0.0,0.000,311577.6,311577.6,19299,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454066113,78882.00
01/29/2016 06:15,2,0.000,ALERT,210.57,299.97,59.954,1454066103,"274151322000052","219011344069620",0.00,-8.50,0,296.06,302.07,0.0,0.0,0.000,593745.3,593745.3,8445,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454066115,78883.00
01/29/2016 06:15,2,0.000,ALERT,210.80,298.47,59.981,1454066103,"201051344000585","219011344069620",0.00,-8.50,0,296.06,301.47,0.0,0.0,0.000,316505.7,316505.7,19287,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454066117,78884.00
01/29/2016 06:15,2,0.000,ALERT,210.57,298.47,59.959,1454066103,"201051344001230","219011344069620",0.00,-9.00,0,296.96,301.47,0.0,0.0,0.000,315884.4,315884.4,19163,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454066118,78885.00
01/29/2016 06:15,2,0.000,ALERT,211.25,299.37,59.970,1454066103,"201051344000582","219011344069620",0.00,-10.00,0,297.57,302.07,0.0,0.0,0.000,309746.4,309746.4,19261,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454066120,78886.00
01/29/2016 06:15,2,0.000,ALERT,210.35,297.87,59.970,1454066103,"201051344000955","219011344069620",0.00,-8.50,0,296.36,301.17,0.0,0.0,0.000,319080.6,319080.6,19259,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454066122,78887.00
01/29/2016 06:15,2,0.000,ALERT,210.80,298.77,59.959,1454066103,"274151322000094","219011344069620",0.00,-9.00,0,295.76,301.17,0.0,0.0,0.000,477913.4,477913.4,8657,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454066124,78888.00
01/29/2016 06:15,2,0.000,ALERT,211.25,301.17,59.959,1454066103,"201051344000579","219011344069620",0.00,-8.50,0,298.77,303.28,0.0,0.0,0.000,320423.8,320423.8,14683,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454066125,78889.00
01/29/2016 06:15,2,0.000,ALERT,210.57,298.77,59.938,1454066103,"201051344000890","219011344069620",0.00,-8.00,0,296.96,302.37,0.0,0.0,0.000,317300.0,317300.0,19221,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454066127,78890.00
01/29/2016 06:15,2,0.000,ALERT,210.80,298.47,59.965,1454066103,"201051344000438","219011344069620",0.00,-9.00,0,296.36,301.77,0.0,0.0,0.000,319045.7,319045.7,19277,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454066129,78891.00
01/29/2016 06:15,2,0.000,ALERT,211.03,298.17,59.959,1454066103,"201051344000417","219011344069620",0.00,-8.50,0,296.06,300.87,0.0,0.0,0.000,313133.6,313133.6,19370,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454066131,78892.00
01/29/2016 06:15,2,0.000,ALERT,211.25,299.67,59.959,1454066103,"274151322000083","219011344069620",0.00,-8.00,0,296.66,302.07,0.0,0.0,0.000,588059.0,588059.0,8440,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454066133,78893.00
01/29/2016 06:15,2,0.000,ALERT,211.70,299.67,59.959,1454066103,"274151322000076","219011344069620",0.00,-8.50,0,296.06,302.37,0.0,0.0,0.000,624656.4,624656.4,8484,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454066135,78894.00
01/29/2016 06:15,2,0.000,ALERT,211.03,300.87,59.996,1454066103,"201051344000868","219011344069620",0.00,-8.00,0,298.77,303.28,0.0,0.0,0.000,305597.3,305597.3,14458,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454066137,78895.00
01/29/2016 06:15,2,0.000,ALERT,210.80,300.27,59.954,1454066103,"274151322000095","219011344069620",0.00,-9.00,0,297.26,302.68,0.0,0.0,0.000,618242.3,618242.3,8337,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454066138,78896.00
01/29/2016 06:15,2,0.000,ALERT,210.57,299.97,59.954,1454066103,"201051344000988","219011344069620",0.00,-8.50,0,295.16,302.07,0.0,0.0,0.000,304698.7,304698.7,14690,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454066140,78897.00
01/29/2016 06:15,2,0.000,ALERT,210.57,297.87,59.970,1454066103,"201051344001025","219011344069620",0.00,-10.00,0,295.76,302.07,0.0,0.0,0.000,317112.6,317112.6,19270,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454066142,78898.00
01/29/2016 06:15,2,0.000,ALERT,210.80,300.27,59.959,1454066103,"201051344000458","219011344069620",0.00,-6.50,0,298.17,303.28,0.0,0.0,0.000,314866.2,314866.2,14652,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454066144,78899.00
01/29/2016 06:15,2,0.000,ALERT,211.48,299.97,59.970,1454066103,"201051344000853","219011344069620",0.00,-9.00,0,297.87,302.68,0.0,0.0,0.000,313048.5,313048.5,14382,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454066146,78900.00
01/29/2016 06:15,2,0.000,ALERT,211.25,298.47,59.965,1454066103,"201051344000685","219011344069620",0.00,-8.50,0,296.36,301.17,0.0,0.0,0.000,319108.5,319108.5,19170,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454066147,78901.00
01/29/2016 06:15,2,0.000,ALERT,211.03,298.17,59.991,1454066103,"201051344000917","219011344069620",0.00,-7.00,0,295.46,300.87,0.0,0.0,0.000,316843.3,316843.3,19145,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454066149,78902.00
01/29/2016 06:15,2,0.000,ALERT,211.03,298.77,59.970,1454066103,"201051344001145","219011344069620",0.00,-9.00,0,296.96,302.07,0.0,0.0,0.000,320781.0,320781.0,19096,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454066151,78903.00
01/29/2016 06:15,2,0.000,ALERT,211.03,297.87,59.965,1454066103,"201051344000651","219011344069620",0.00,-11.00,0,296.06,300.87,0.0,0.0,0.000,313513.1,313513.1,19298,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454066153,78904.00
01/29/2016 06:15,2,0.000,ALERT,210.57,299.07,59.944,1454066103,"274151322000088","219011344069620",0.00,-8.00,0,296.06,301.47,0.0,0.0,0.000,571042.5,571042.5,8231,0,0,0,L,1151911521,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454066155,78905.00
01/29/2016 06:15,2,0.000,ALERT,211.70,298.77,59.965,1454066103,"274151322000068","219011344069620",0.00,-7.00,0,295.76,300.87,0.0,0.0,0.000,478005.0,478005.0,8800,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454066156,78906.00
01/29/2016 06:15,2,0.000,ALERT,210.57,298.77,60.007,1454066103,"201051344001135","219011344069620",0.00,-8.50,0,296.66,301.77,0.0,0.0,0.000,309913.7,309913.7,19294,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454066158,78907.00
01/29/2016 06:15,2,0.000,ALERT,210.57,300.27,59.944,1454066103,"201051344000594","219011344069620",0.00,-8.50,0,297.87,302.68,0.0,0.0,0.000,315819.8,315819.8,14699,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454066160,78908.00
01/29/2016 06:15,2,0.000,ALERT,210.57,298.17,59.975,1454066103,"201051344001203","219011344069620",0.00,-9.00,0,296.36,302.98,0.0,0.0,0.000,316451.9,316451.9,19259,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454066162,78909.00
01/29/2016 06:15,2,0.000,ALERT,210.80,299.07,59.975,1454066103,"274151322000054","219011344069620",0.00,-8.00,0,296.36,302.07,0.0,0.0,0.000,583422.3,583422.3,8246,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454066164,78910.00
01/29/2016 06:15,2,0.000,ALERT,211.25,299.37,59.922,1454066103,"201051344000867","219011344069620",0.00,-7.00,0,297.26,302.68,0.0,0.0,0.000,305039.5,305039.5,14683,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454066166,78911.00
01/29/2016 06:15,2,0.000,ALERT,210.57,298.17,59.933,1454066103,"201051344001093","219011344069620",0.00,-7.00,0,296.36,301.17,0.0,0.0,0.000,315136.7,315136.7,19185,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454066167,78912.00
01/29/2016 06:15,2,0.000,ALERT,210.80,299.97,59.959,1454066103,"201051344000900","219011344069620",0.00,-9.00,0,297.57,302.37,0.0,0.0,0.000,319965.7,319965.7,14333,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454066169,78913.00
01/29/2016 06:15,2,0.000,ALERT,211.03,299.37,59.965,1454066103,"201051344000648","219011344069620",0.00,-10.00,0,297.26,302.37,0.0,0.0,0.000,313282.8,313282.8,14479,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454066171,78914.00
01/29/2016 06:15,2,0.000,ALERT,211.03,300.57,59.959,1454066103,"201051344000569","219011344069620",0.00,-9.00,0,298.77,303.58,0.0,0.0,0.000,321519.0,321519.0,14268,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454066173,78915.00
01/29/2016 06:15,2,0.000,ALERT,210.80,299.97,59.938,1454066103,"201051344000983","219011344069620",0.00,-8.50,0,298.17,302.98,0.0,0.0,0.000,314999.3,314999.3,14544,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454066175,78916.00
01/29/2016 06:15,2,0.000,ALERT,211.03,300.27,59.922,1454066103,"201051344001158","219011344069620",0.00,-10.00,0,297.57,302.37,0.0,0.0,0.000,309941.2,309941.2,14710,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454066177,78917.00
01/29/2016 06:15,2,0.000,ALERT,211.25,300.57,59.965,1454066103,"201051344000576","219011344069620",0.00,-8.00,0,298.17,302.68,0.0,0.0,0.000,314638.2,314638.2,14360,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454066179,78918.00
01/29/2016 06:15,2,0.000,ALERT,210.80,298.47,59.959,1454066103,"274151322000087","219011344069620",0.00,-7.00,0,294.86,300.87,0.0,0.0,0.000,558600.8,558600.8,8272,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454066180,78919.00
01/29/2016 06:30,2,0.000,ALERT,213.29,302.68,59.986,1454067004,"201051344000645","219011344069620",0.00,-8.00,0,298.17,304.78,0.0,0.0,0.000,314010.2,314010.2,14443,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454067006,78920.00
01/29/2016 06:30,2,0.000,ALERT,212.16,300.57,59.981,1454067004,"274151322000085","219011344069620",0.00,-8.50,0,296.66,302.07,0.0,0.0,0.000,586160.3,586160.3,8271,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454067008,78921.00
01/29/2016 06:30,2,0.000,ALERT,213.51,302.37,59.991,1454067004,"201051344000633","219011344069620",0.00,-8.50,0,296.36,304.18,0.0,0.0,0.000,305778.6,305778.6,14716,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454067010,78922.00
01/29/2016 06:30,2,0.000,ALERT,212.83,302.68,59.986,1454067004,"201051344000469","219011344069620",0.00,-10.00,0,296.96,304.48,0.0,0.0,0.000,307275.8,307275.8,14667,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454067012,78923.00
01/29/2016 06:30,2,0.000,ALERT,211.48,299.97,59.981,1454067004,"201051344000646","219011344069620",0.00,-9.00,0,295.76,301.77,0.0,0.0,0.000,311577.6,311577.6,19301,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454067014,78924.00
01/29/2016 06:30,2,0.000,ALERT,211.70,301.47,59.975,1454067004,"274151322000052","219011344069620",0.00,-8.50,0,296.66,302.68,0.0,0.0,0.000,593745.3,593745.3,8447,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454067015,78925.00
01/29/2016 06:30,2,0.000,ALERT,211.93,300.57,59.970,1454067004,"201051344000585","219011344069620",0.00,-8.50,0,296.06,302.07,0.0,0.0,0.000,316505.7,316505.7,19289,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454067017,78926.00
01/29/2016 06:30,2,0.000,ALERT,211.70,300.57,59.981,1454067004,"201051344001230","219011344069620",0.00,-9.00,0,296.66,302.07,0.0,0.0,0.000,315884.4,315884.4,19165,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454067019,78927.00
01/29/2016 06:30,2,0.000,ALERT,212.38,301.47,59.981,1454067004,"201051344000582","219011344069620",0.00,-10.00,0,297.26,302.68,0.0,0.0,0.000,309746.4,309746.4,19263,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454067021,78928.00
01/29/2016 06:30,2,0.000,ALERT,211.48,300.27,59.965,1454067004,"201051344000955","219011344069620",0.00,-8.50,0,296.06,301.77,0.0,0.0,0.000,319080.6,319080.6,19261,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454067023,78929.00
01/29/2016 06:30,2,0.000,ALERT,211.93,299.97,59.975,1454067004,"274151322000094","219011344069620",0.00,-9.00,0,296.36,301.47,0.0,0.0,0.000,477913.4,477913.4,8659,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454067024,78930.00
01/29/2016 06:30,2,0.000,ALERT,212.61,302.98,59.975,1454067004,"201051344000579","219011344069620",0.00,-8.50,0,299.07,305.38,0.0,0.0,0.000,320423.8,320423.8,14685,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454067026,78931.00
01/29/2016 06:30,2,0.000,ALERT,211.70,300.57,59.970,1454067004,"201051344000890","219011344069620",0.00,-8.00,0,296.96,302.98,0.0,0.0,0.000,317300.0,317300.0,19223,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454067028,78932.00
01/29/2016 06:30,2,0.000,ALERT,211.93,300.27,59.970,1454067004,"201051344000438","219011344069620",0.00,-9.00,0,296.66,302.07,0.0,0.0,0.000,319045.7,319045.7,19279,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454067030,78933.00
01/29/2016 06:30,2,0.000,ALERT,212.16,299.97,59.933,1454067004,"201051344000417","219011344069620",0.00,-9.00,0,295.76,301.17,0.0,0.0,0.000,313133.6,313133.6,19372,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454067032,78934.00
01/29/2016 06:30,2,0.000,ALERT,211.93,300.57,59.965,1454067004,"274151322000083","219011344069620",0.00,-8.00,0,296.96,302.68,0.0,0.0,0.000,588059.0,588059.0,8442,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454067033,78935.00
01/29/2016 06:30,2,0.000,ALERT,212.61,300.57,59.970,1454067004,"274151322000076","219011344069620",0.00,-8.50,0,296.96,302.68,0.0,0.0,0.000,624656.4,624656.4,8486,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454067035,78936.00
01/29/2016 06:30,2,0.000,ALERT,212.61,302.98,59.949,1454067004,"201051344000868","219011344069620",0.00,-9.00,0,299.07,305.38,0.0,0.0,0.000,305597.3,305597.3,14460,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454067037,78937.00
01/29/2016 06:30,2,0.000,ALERT,212.16,302.07,59.944,1454067004,"274151322000095","219011344069620",0.00,-9.00,0,297.87,303.28,0.0,0.0,0.000,618242.3,618242.3,8339,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454067040,78938.00
01/29/2016 06:30,2,0.000,ALERT,212.61,302.07,59.986,1454067004,"201051344000988","219011344069620",0.00,-8.50,0,295.46,304.18,0.0,0.0,0.000,304698.7,304698.7,14692,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454067041,78939.00
01/29/2016 06:30,2,0.000,ALERT,211.70,299.67,59.965,1454067004,"201051344001025","219011344069620",0.00,-10.00,0,295.76,302.37,0.0,0.0,0.000,317112.6,317112.6,19272,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454067043,78940.00
01/29/2016 06:30,2,0.000,ALERT,212.61,302.37,59.965,1454067004,"201051344000458","219011344069620",0.00,-7.00,0,298.17,305.38,0.0,0.0,0.000,314866.2,314866.2,14654,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454067045,78941.00
01/29/2016 06:30,2,0.000,ALERT,213.06,302.07,59.954,1454067004,"201051344000853","219011344069620",0.00,-9.00,0,297.87,304.78,0.0,0.0,0.000,313048.5,313048.5,14384,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454067047,78942.00
01/29/2016 06:30,2,0.000,ALERT,212.16,300.27,59.959,1454067004,"201051344000685","219011344069620",0.00,-8.50,0,296.36,301.77,0.0,0.0,0.000,319108.5,319108.5,19172,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454067049,78943.00
01/29/2016 06:30,2,0.000,ALERT,212.16,299.97,59.944,1454067004,"201051344000917","219011344069620",0.00,-7.00,0,295.16,301.17,0.0,0.0,0.000,316843.3,316843.3,19147,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454067050,78944.00
01/29/2016 06:30,2,0.000,ALERT,212.16,300.57,59.965,1454067004,"201051344001145","219011344069620",0.00,-9.00,0,296.96,302.37,0.0,0.0,0.000,320781.0,320781.0,19098,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454067052,78945.00
01/29/2016 06:30,2,0.000,ALERT,211.70,299.37,59.965,1454067004,"201051344000651","219011344069620",0.00,-11.00,0,296.06,301.47,0.0,0.0,0.000,313513.1,313513.1,19300,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454067054,78946.00
01/29/2016 06:30,2,0.000,ALERT,211.48,300.57,59.965,1454067004,"274151322000088","219011344069620",0.00,-8.00,0,296.06,302.07,0.0,0.0,0.000,571042.5,571042.5,8233,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454067056,78947.00
01/29/2016 06:30,2,0.000,ALERT,212.83,299.97,59.954,1454067004,"274151322000068","219011344069620",0.00,-7.00,0,296.06,301.47,0.0,0.0,0.000,478005.0,478005.0,8802,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454067057,78948.00
01/29/2016 06:30,2,0.000,ALERT,211.48,300.27,59.970,1454067004,"201051344001135","219011344069620",0.00,-9.00,0,296.66,302.37,0.0,0.0,0.000,309913.7,309913.7,19296,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454067059,78949.00
01/29/2016 06:30,2,0.000,ALERT,212.16,302.68,59.965,1454067004,"201051344000594","219011344069620",0.00,-9.00,0,296.96,304.78,0.0,0.0,0.000,315819.8,315819.8,14701,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454067061,78950.00
01/29/2016 06:30,2,0.000,ALERT,211.70,299.97,59.965,1454067004,"201051344001203","219011344069620",0.00,-9.00,0,295.76,303.58,0.0,0.0,0.000,316451.9,316451.9,19261,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454067063,78951.00
01/29/2016 06:30,2,0.000,ALERT,211.70,300.87,59.949,1454067004,"274151322000054","219011344069620",0.00,-8.00,0,296.66,302.68,0.0,0.0,0.000,583422.3,583422.3,8248,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454067065,78952.00
01/29/2016 06:30,2,0.000,ALERT,212.83,301.77,59.970,1454067004,"201051344000867","219011344069620",0.00,-8.00,0,296.96,304.78,0.0,0.0,0.000,305039.5,305039.5,14685,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454067066,78953.00
01/29/2016 06:30,2,0.000,ALERT,211.70,300.27,59.965,1454067004,"201051344001093","219011344069620",0.00,-7.00,0,296.36,301.77,0.0,0.0,0.000,315136.7,315136.7,19187,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454067068,78954.00
01/29/2016 06:30,2,0.000,ALERT,212.16,302.07,60.002,1454067004,"201051344000900","219011344069620",0.00,-9.00,0,297.87,304.18,0.0,0.0,0.000,319965.7,319965.7,14335,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454067070,78955.00
01/29/2016 06:30,2,0.000,ALERT,212.61,301.17,59.965,1454067004,"201051344000648","219011344069620",0.00,-10.00,0,297.57,304.48,0.0,0.0,0.000,313282.8,313282.8,14481,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454067072,78956.00
01/29/2016 06:30,2,0.000,ALERT,212.61,302.68,59.949,1454067004,"201051344000569","219011344069620",0.00,-9.00,0,298.77,305.68,0.0,0.0,0.000,321519.0,321519.0,14270,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454067074,78957.00
01/29/2016 06:30,2,0.000,ALERT,212.38,302.37,59.959,1454067004,"201051344000983","219011344069620",0.00,-8.50,0,298.17,305.08,0.0,0.0,0.000,314999.3,314999.3,14546,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454067076,78958.00
01/29/2016 06:30,2,0.000,ALERT,212.61,302.07,59.959,1454067004,"201051344001158","219011344069620",0.00,-9.00,0,297.87,304.18,0.0,0.0,0.000,309941.2,309941.2,14712,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454067077,78959.00
01/29/2016 06:30,2,0.000,ALERT,213.06,302.68,59.965,1454067004,"201051344000576","219011344069620",0.00,-8.00,0,298.17,304.78,0.0,0.0,0.000,314638.2,314638.2,14362,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454067079,78960.00
01/29/2016 06:30,2,0.000,ALERT,211.93,299.37,59.959,1454067004,"274151322000087","219011344069620",0.00,-7.00,0,295.46,301.47,0.0,0.0,0.000,558600.8,558600.8,8274,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454067081,78961.00
01/29/2016 06:45,2,0.000,ALERT,212.83,302.98,59.959,1454067904,"201051344000645","219011344069620",0.00,-8.50,0,300.27,328.52,0.0,0.0,0.000,314010.2,314010.2,14445,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454067906,78962.00
01/29/2016 06:45,2,0.000,ALERT,211.70,300.87,59.922,1454067904,"274151322000085","219011344069620",0.00,-8.50,0,297.57,302.98,0.0,0.0,0.000,586160.3,586160.3,8273,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454067908,78963.00
01/29/2016 06:45,2,0.000,ALERT,213.06,302.68,59.975,1454067904,"201051344000633","219011344069620",0.00,-8.50,0,298.47,330.03,0.0,0.0,0.000,305778.6,305778.6,14718,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454067910,78964.00
01/29/2016 06:45,2,0.000,ALERT,212.38,302.68,59.965,1454067904,"201051344000469","219011344069620",0.00,-10.00,0,299.07,327.92,0.0,0.0,0.000,307275.8,307275.8,14669,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454067912,78965.00
01/29/2016 06:45,2,0.000,ALERT,211.25,299.97,59.965,1454067904,"201051344000646","219011344069620",0.00,-9.00,0,297.57,314.40,0.0,0.0,0.000,311577.6,311577.6,19303,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454067913,78966.00
01/29/2016 06:45,2,0.000,ALERT,211.03,301.17,59.965,1454067904,"274151322000052","219011344069620",0.00,-8.50,0,297.57,303.58,0.0,0.0,0.000,593745.3,593745.3,8449,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454067915,78967.00
01/29/2016 06:45,2,0.000,ALERT,211.25,299.97,59.970,1454067904,"201051344000585","219011344069620",0.00,-9.00,0,297.57,313.80,0.0,0.0,0.000,316505.7,316505.7,19291,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454067917,78968.00
01/29/2016 06:45,2,0.000,ALERT,211.25,300.27,59.965,1454067904,"201051344001230","219011344069620",0.00,-9.00,0,298.47,315.00,0.0,0.0,0.000,315884.4,315884.4,19167,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454067919,78969.00
01/29/2016 06:45,2,0.000,ALERT,211.70,300.57,59.949,1454067904,"201051344000582","219011344069620",0.00,-10.00,0,299.07,315.00,0.0,0.0,0.000,309746.4,309746.4,19265,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454067921,78970.00
01/29/2016 06:45,2,0.000,ALERT,210.80,299.67,59.954,1454067904,"201051344000955","219011344069620",0.00,-9.00,0,297.87,314.10,0.0,0.0,0.000,319080.6,319080.6,19263,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454067922,78971.00
01/29/2016 06:45,2,0.000,ALERT,211.70,299.97,59.933,1454067904,"274151322000094","219011344069620",0.00,-10.00,0,297.26,302.37,0.0,0.0,0.000,477913.4,477913.4,8661,0,0,0,L,1151911521,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454067924,78972.00
01/29/2016 06:45,2,0.000,ALERT,212.61,303.58,59.975,1454067904,"201051344000579","219011344069620",0.00,-8.50,0,300.87,328.22,0.0,0.0,0.000,320423.8,320423.8,14687,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454067926,78973.00
01/29/2016 06:45,2,0.000,ALERT,211.03,300.27,59.965,1454067904,"201051344000890","219011344069620",0.00,-8.00,0,298.47,315.90,0.0,0.0,0.000,317300.0,317300.0,19225,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454067928,78974.00
01/29/2016 06:45,2,0.000,ALERT,211.25,299.37,59.954,1454067904,"201051344000438","219011344069620",0.00,-9.00,0,297.87,314.70,0.0,0.0,0.000,319045.7,319045.7,19281,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454067930,78975.00
01/29/2016 06:45,2,0.000,ALERT,211.70,299.37,59.959,1454067904,"201051344000417","219011344069620",0.00,-8.50,0,297.57,314.10,0.0,0.0,0.000,313133.6,313133.6,19374,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454067932,78976.00
01/29/2016 06:45,2,0.000,ALERT,211.93,301.17,59.954,1454067904,"274151322000083","219011344069620",0.00,-8.50,0,298.17,303.88,0.0,0.0,0.000,588059.0,588059.0,8444,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454067933,78977.00
01/29/2016 06:45,2,0.000,ALERT,212.38,301.17,59.912,1454067904,"274151322000076","219011344069620",0.00,-8.50,0,297.57,303.28,0.0,0.0,0.000,624656.4,624656.4,8488,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454067935,78978.00
01/29/2016 06:45,2,0.000,ALERT,212.38,303.58,59.965,1454067904,"201051344000868","219011344069620",0.00,-9.00,0,300.87,330.33,0.0,0.0,0.000,305597.3,305597.3,14462,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454067937,78979.00
01/29/2016 06:45,2,0.000,ALERT,211.93,302.37,59.965,1454067904,"274151322000095","219011344069620",0.00,-9.00,0,298.77,304.18,0.0,0.0,0.000,618242.3,618242.3,8341,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454067939,78980.00
01/29/2016 06:45,2,0.000,ALERT,212.38,302.98,59.944,1454067904,"201051344000988","219011344069620",0.00,-8.50,0,297.57,327.62,0.0,0.0,0.000,304698.7,304698.7,14694,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454067941,78981.00
01/29/2016 06:45,2,0.000,ALERT,211.25,299.07,59.975,1454067904,"201051344001025","219011344069620",0.00,-10.00,0,297.26,314.40,0.0,0.0,0.000,317112.6,317112.6,19274,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454067942,78982.00
01/29/2016 06:45,2,0.000,ALERT,212.38,302.98,59.965,1454067904,"201051344000458","219011344069620",0.00,-6.50,0,300.27,328.22,0.0,0.0,0.000,314866.2,314866.2,14656,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454067944,78983.00
01/29/2016 06:45,2,0.000,ALERT,213.06,302.98,59.922,1454067904,"201051344000853","219011344069620",0.00,-9.00,0,299.97,327.62,0.0,0.0,0.000,313048.5,313048.5,14386,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454067946,78984.00
01/29/2016 06:45,2,0.000,ALERT,211.70,299.97,59.965,1454067904,"201051344000685","219011344069620",0.00,-8.50,0,297.87,315.00,0.0,0.0,0.000,319108.5,319108.5,19174,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454067948,78985.00
01/29/2016 06:45,2,0.000,ALERT,211.70,299.97,59.965,1454067904,"201051344000917","219011344069620",0.00,-7.00,0,296.96,313.20,0.0,0.0,0.000,316843.3,316843.3,19149,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454067950,78986.00
01/29/2016 06:45,2,0.000,ALERT,211.70,300.57,59.970,1454067904,"201051344001145","219011344069620",0.00,-9.00,0,298.17,315.60,0.0,0.0,0.000,320781.0,320781.0,19100,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454067952,78987.00
