ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/29/2016 06:45,2,0.000,ALERT,211.48,299.67,59.996,1454067904,"201051344000651","219011344069620",0.00,-11.00,0,297.57,313.50,0.0,0.0,0.000,313513.1,313513.1,19302,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454067953,78988.00
01/29/2016 06:45,2,0.000,ALERT,211.48,301.17,59.991,1454067904,"274151322000088","219011344069620",0.00,-8.00,0,297.57,302.98,0.0,0.0,0.000,571042.5,571042.5,8235,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454067955,78989.00
01/29/2016 06:45,2,0.000,ALERT,212.38,300.57,59.991,1454067904,"274151322000068","219011344069620",0.00,-8.00,0,296.96,302.37,0.0,0.0,0.000,478005.0,478005.0,8804,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454067957,78990.00
01/29/2016 06:45,2,0.000,ALERT,211.03,300.27,59.970,1454067904,"201051344001135","219011344069620",0.00,-9.00,0,298.17,314.40,0.0,0.0,0.000,309913.7,309913.7,19298,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454067959,78991.00
01/29/2016 06:45,2,0.000,ALERT,212.16,303.58,59.949,1454067904,"201051344000594","219011344069620",0.00,-8.50,0,299.67,330.63,0.0,0.0,0.000,315819.8,315819.8,14703,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454067961,78992.00
01/29/2016 06:45,2,0.000,ALERT,211.48,299.97,59.986,1454067904,"201051344001203","219011344069620",0.00,-9.00,0,297.57,315.30,0.0,0.0,0.000,316451.9,316451.9,19263,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454067963,78993.00
01/29/2016 06:45,2,0.000,ALERT,211.70,301.17,59.959,1454067904,"274151322000054","219011344069620",0.00,-8.00,0,297.57,303.58,0.0,0.0,0.000,583422.3,583422.3,8250,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454067964,78994.00
01/29/2016 06:45,2,0.000,ALERT,212.83,302.68,59.959,1454067904,"201051344000867","219011344069620",0.00,-8.00,0,299.37,329.73,0.0,0.0,0.000,305039.5,305039.5,14687,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454067966,78995.00
01/29/2016 06:45,2,0.000,ALERT,211.48,300.27,59.959,1454067904,"201051344001093","219011344069620",0.00,-7.00,0,297.87,313.80,0.0,0.0,0.000,315136.7,315136.7,19189,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454067968,78996.00
01/29/2016 06:45,2,0.000,ALERT,212.38,302.98,60.018,1454067904,"201051344000900","219011344069620",0.00,-9.00,0,299.37,328.52,0.0,0.0,0.000,319965.7,319965.7,14337,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454067970,78997.00
01/29/2016 06:45,2,0.000,ALERT,212.61,302.07,59.928,1454067904,"201051344000648","219011344069620",0.00,-10.00,0,299.07,328.52,0.0,0.0,0.000,313282.8,313282.8,14483,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454067972,78998.00
01/29/2016 06:45,2,0.000,ALERT,212.61,303.88,59.975,1454067904,"201051344000569","219011344069620",0.00,-9.00,0,300.87,328.22,0.0,0.0,0.000,321519.0,321519.0,14272,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454067974,78999.00
01/29/2016 06:45,2,0.000,ALERT,212.38,302.98,59.965,1454067904,"201051344000983","219011344069620",0.00,-8.50,0,300.27,327.92,0.0,0.0,0.000,314999.3,314999.3,14548,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454067975,79000.00
01/29/2016 06:45,2,0.000,ALERT,212.61,302.98,59.981,1454067904,"201051344001158","219011344069620",0.00,-9.00,0,299.67,327.62,0.0,0.0,0.000,309941.2,309941.2,14714,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454067977,79001.00
01/29/2016 06:45,2,0.000,ALERT,213.06,303.28,59.970,1454067904,"201051344000576","219011344069620",0.00,-9.00,0,300.27,329.13,0.0,0.0,0.000,314638.2,314638.2,14364,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454067979,79002.00
01/29/2016 06:45,2,0.000,ALERT,211.48,299.07,59.933,1454067904,"274151322000087","219011344069620",0.00,-8.00,0,296.66,302.37,0.0,0.0,0.000,558600.8,558600.8,8276,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454067981,79003.00
01/29/2016 07:00,2,0.000,ALERT,212.38,302.07,59.959,1454068804,"201051344000645","219011344069620",0.00,-8.00,0,300.87,305.08,0.0,0.0,0.000,314010.2,314010.2,14447,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454068806,79004.00
01/29/2016 07:00,2,0.000,ALERT,211.03,299.37,59.975,1454068804,"274151322000085","219011344069620",0.00,-8.50,0,298.17,302.68,0.0,0.0,0.000,586160.3,586160.3,8275,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454068808,79005.00
01/29/2016 07:00,2,0.000,ALERT,212.38,301.47,59.996,1454068804,"201051344000633","219011344069620",0.00,-8.50,0,299.07,304.48,0.0,0.0,0.000,305778.6,305778.6,14720,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454068810,79006.00
01/29/2016 07:00,2,0.000,ALERT,211.93,302.07,59.959,1454068804,"201051344000469","219011344069620",0.00,-10.00,0,299.67,304.78,0.0,0.0,0.000,307275.8,307275.8,14671,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454068811,79007.00
01/29/2016 07:00,2,0.000,ALERT,210.57,299.07,59.970,1454068804,"201051344000646","219011344069620",0.00,-9.00,0,296.96,305.38,0.0,0.0,0.000,311577.6,311577.6,19305,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454068813,79008.00
01/29/2016 07:00,2,0.000,ALERT,210.57,300.27,59.954,1454068804,"274151322000052","219011344069620",0.00,-8.50,0,298.17,302.98,0.0,0.0,0.000,593745.3,593745.3,8451,0,0,0,L,1151911521,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454068815,79009.00
01/29/2016 07:00,2,0.000,ALERT,210.80,299.07,59.959,1454068804,"201051344000585","219011344069620",0.00,-8.50,0,296.96,305.08,0.0,0.0,0.000,316505.7,316505.7,19293,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454068817,79010.00
01/29/2016 07:00,2,0.000,ALERT,210.80,299.07,59.954,1454068804,"201051344001230","219011344069620",0.00,-9.00,0,297.57,305.98,0.0,0.0,0.000,315884.4,315884.4,19169,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454068819,79011.00
01/29/2016 07:00,2,0.000,ALERT,211.25,299.97,59.954,1454068804,"201051344000582","219011344069620",0.00,-10.00,0,298.17,305.98,0.0,0.0,0.000,309746.4,309746.4,19267,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454068821,79012.00
01/29/2016 07:00,2,0.000,ALERT,210.35,298.77,59.959,1454068804,"201051344000955","219011344069620",0.00,-9.00,0,297.26,305.38,0.0,0.0,0.000,319080.6,319080.6,19265,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454068822,79013.00
01/29/2016 07:00,2,0.000,ALERT,210.80,298.77,59.986,1454068804,"274151322000094","219011344069620",0.00,-10.00,0,297.57,301.77,0.0,0.0,0.000,477913.4,477913.4,8663,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454068824,79014.00
01/29/2016 07:00,2,0.000,ALERT,211.93,302.68,59.949,1454068804,"201051344000579","219011344069620",0.00,-8.50,0,301.77,305.68,0.0,0.0,0.000,320423.8,320423.8,14689,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454068826,79015.00
01/29/2016 07:00,2,0.000,ALERT,210.57,299.07,59.954,1454068804,"201051344000890","219011344069620",0.00,-8.00,0,298.17,306.88,0.0,0.0,0.000,317300.0,317300.0,19227,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454068828,79016.00
01/29/2016 07:00,2,0.000,ALERT,211.03,299.07,59.938,1454068804,"201051344000438","219011344069620",0.00,-10.00,0,297.57,305.68,0.0,0.0,0.000,319045.7,319045.7,19283,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454068830,79017.00
01/29/2016 07:00,2,0.000,ALERT,211.03,298.47,59.959,1454068804,"201051344000417","219011344069620",0.00,-8.50,0,296.96,305.08,0.0,0.0,0.000,313133.6,313133.6,19376,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454068832,79018.00
01/29/2016 07:00,2,0.000,ALERT,211.03,299.67,59.949,1454068804,"274151322000083","219011344069620",0.00,-8.50,0,298.77,302.98,0.0,0.0,0.000,588059.0,588059.0,8446,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454068834,79019.00
01/29/2016 07:00,2,0.000,ALERT,211.48,299.07,59.928,1454068804,"274151322000076","219011344069620",0.00,-8.50,0,297.87,302.98,0.0,0.0,0.000,624656.4,624656.4,8490,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454068836,79020.00
01/29/2016 07:00,2,0.000,ALERT,211.70,302.37,59.970,1454068804,"201051344000868","219011344069620",0.00,-8.50,0,301.77,305.68,0.0,0.0,0.000,305597.3,305597.3,14464,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454068837,79021.00
01/29/2016 07:00,2,0.000,ALERT,210.80,300.27,59.986,1454068804,"274151322000095","219011344069620",0.00,-9.00,0,299.37,303.58,0.0,0.0,0.000,618242.3,618242.3,8343,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454068839,79022.00
01/29/2016 07:00,2,0.000,ALERT,211.48,301.47,59.959,1454068804,"201051344000988","219011344069620",0.00,-8.50,0,298.47,304.78,0.0,0.0,0.000,304698.7,304698.7,14696,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454068841,79023.00
01/29/2016 07:00,2,0.000,ALERT,210.35,297.87,59.986,1454068804,"201051344001025","219011344069620",0.00,-10.00,0,296.96,305.68,0.0,0.0,0.000,317112.6,317112.6,19276,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454068843,79024.00
01/29/2016 07:00,2,0.000,ALERT,211.48,301.77,59.933,1454068804,"201051344000458","219011344069620",0.00,-7.00,0,300.87,305.98,0.0,0.0,0.000,314866.2,314866.2,14658,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454068845,79025.00
01/29/2016 07:00,2,0.000,ALERT,212.16,301.47,59.954,1454068804,"201051344000853","219011344069620",0.00,-9.00,0,300.87,305.08,0.0,0.0,0.000,313048.5,313048.5,14388,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454068846,79026.00
01/29/2016 07:00,2,0.000,ALERT,211.03,298.77,59.949,1454068804,"201051344000685","219011344069620",0.00,-8.50,0,296.96,305.68,0.0,0.0,0.000,319108.5,319108.5,19176,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454068848,79027.00
01/29/2016 07:00,2,0.000,ALERT,211.03,298.47,59.944,1454068804,"201051344000917","219011344069620",0.00,-7.00,0,296.36,304.48,0.0,0.0,0.000,316843.3,316843.3,19151,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454068850,79028.00
01/29/2016 07:00,2,0.000,ALERT,211.03,299.37,59.954,1454068804,"201051344001145","219011344069620",0.00,-9.00,0,297.87,306.58,0.0,0.0,0.000,320781.0,320781.0,19102,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454068852,79029.00
01/29/2016 07:00,2,0.000,ALERT,210.80,298.17,59.954,1454068804,"201051344000651","219011344069620",0.00,-11.00,0,296.96,304.78,0.0,0.0,0.000,313513.1,313513.1,19304,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454068853,79030.00
01/29/2016 07:00,2,0.000,ALERT,210.35,299.07,59.917,1454068804,"274151322000088","219011344069620",0.00,-8.00,0,297.57,302.37,0.0,0.0,0.000,571042.5,571042.5,8237,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454068855,79031.00
01/29/2016 07:00,2,0.000,ALERT,211.48,298.77,59.954,1454068804,"274151322000068","219011344069620",0.00,-8.00,0,297.57,301.77,0.0,0.0,0.000,478005.0,478005.0,8806,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454068857,79032.00
01/29/2016 07:00,2,0.000,ALERT,210.12,298.77,59.938,1454068804,"201051344001135","219011344069620",0.00,-9.00,0,297.87,305.68,0.0,0.0,0.000,309913.7,309913.7,19300,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454068859,79033.00
01/29/2016 07:00,2,0.000,ALERT,211.25,302.07,59.944,1454068804,"201051344000594","219011344069620",0.00,-9.00,0,300.57,305.08,0.0,0.0,0.000,315819.8,315819.8,14705,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454068861,79034.00
01/29/2016 07:00,2,0.000,ALERT,210.57,298.17,59.949,1454068804,"201051344001203","219011344069620",0.00,-10.00,0,297.26,306.58,0.0,0.0,0.000,316451.9,316451.9,19265,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454068862,79035.00
01/29/2016 07:00,2,0.000,ALERT,210.57,299.07,59.944,1454068804,"274151322000054","219011344069620",0.00,-8.00,0,297.87,302.98,0.0,0.0,0.000,583422.3,583422.3,8252,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454068864,79036.00
01/29/2016 07:00,2,0.000,ALERT,211.93,301.17,59.986,1454068804,"201051344000867","219011344069620",0.00,-7.00,0,299.97,305.38,0.0,0.0,0.000,305039.5,305039.5,14689,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454068866,79037.00
01/29/2016 07:00,2,0.000,ALERT,210.35,298.47,59.949,1454068804,"201051344001093","219011344069620",0.00,-8.00,0,297.26,305.08,0.0,0.0,0.000,315136.7,315136.7,19191,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454068868,79038.00
01/29/2016 07:00,2,0.000,ALERT,211.48,301.77,59.954,1454068804,"201051344000900","219011344069620",0.00,-9.00,0,300.27,304.78,0.0,0.0,0.000,319965.7,319965.7,14339,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454068870,79039.00
01/29/2016 07:00,2,0.000,ALERT,211.93,301.17,59.949,1454068804,"201051344000648","219011344069620",0.00,-10.00,0,299.67,304.78,0.0,0.0,0.000,313282.8,313282.8,14485,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454068872,79040.00
01/29/2016 07:00,2,0.000,ALERT,211.70,302.37,59.928,1454068804,"201051344000569","219011344069620",0.00,-9.00,0,301.17,305.98,0.0,0.0,0.000,321519.0,321519.0,14274,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454068873,79041.00
01/29/2016 07:00,2,0.000,ALERT,211.48,301.77,59.954,1454068804,"201051344000983","219011344069620",0.00,-8.50,0,300.87,305.38,0.0,0.0,0.000,314999.3,314999.3,14550,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454068875,79042.00
01/29/2016 07:00,2,0.000,ALERT,211.93,301.77,59.949,1454068804,"201051344001158","219011344069620",0.00,-9.00,0,299.97,304.78,0.0,0.0,0.000,309941.2,309941.2,14716,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454068877,79043.00
01/29/2016 07:00,2,0.000,ALERT,212.16,302.07,59.954,1454068804,"201051344000576","219011344069620",0.00,-9.00,0,300.87,305.38,0.0,0.0,0.000,314638.2,314638.2,14366,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454068879,79044.00
01/29/2016 07:00,2,0.000,ALERT,210.35,297.57,59.996,1454068804,"274151322000087","219011344069620",0.00,-8.00,0,296.66,301.47,0.0,0.0,0.000,558600.8,558600.8,8278,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454068881,79045.00
01/29/2016 07:15,2,0.000,ALERT,211.93,301.17,59.933,1454069704,"201051344000645","219011344069620",0.00,-8.50,0,299.97,304.48,0.0,0.0,0.000,314010.2,314010.2,14449,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454069706,79046.00
01/29/2016 07:15,2,0.000,ALERT,210.57,298.47,59.949,1454069704,"274151322000085","219011344069620",0.00,-8.50,0,296.06,304.48,0.0,0.0,0.000,586160.3,586160.3,8277,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454069708,79047.00
01/29/2016 07:15,2,0.000,ALERT,212.38,301.17,59.928,1454069704,"201051344000633","219011344069620",0.00,-9.00,0,298.17,303.58,0.0,0.0,0.000,305778.6,305778.6,14722,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454069710,79048.00
01/29/2016 07:15,2,0.000,ALERT,211.93,301.47,59.981,1454069704,"201051344000469","219011344069620",0.00,-10.00,0,299.07,303.58,0.0,0.0,0.000,307275.8,307275.8,14673,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454069712,79049.00
01/29/2016 07:15,2,0.000,ALERT,210.57,299.07,59.959,1454069704,"201051344000646","219011344069620",0.00,-10.00,0,295.76,303.58,0.0,0.0,0.000,311577.6,311577.6,19307,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454069713,79050.00
01/29/2016 07:15,2,0.000,ALERT,209.90,298.77,59.949,1454069704,"274151322000052","219011344069620",0.00,-8.50,0,296.06,305.08,0.0,0.0,0.000,593745.3,593745.3,8453,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454069715,79051.00
01/29/2016 07:15,2,0.000,ALERT,210.80,299.07,59.981,1454069704,"201051344000585","219011344069620",0.00,-8.50,0,295.76,303.58,0.0,0.0,0.000,316505.7,316505.7,19295,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454069717,79052.00
01/29/2016 07:15,2,0.000,ALERT,210.57,298.77,60.002,1454069704,"201051344001230","219011344069620",0.00,-9.00,0,296.36,304.18,0.0,0.0,0.000,315884.4,315884.4,19171,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454069719,79053.00
01/29/2016 07:15,2,0.000,ALERT,211.03,299.37,59.917,1454069704,"201051344000582","219011344069620",0.00,-10.00,0,296.96,304.48,0.0,0.0,0.000,309746.4,309746.4,19269,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454069721,79054.00
01/29/2016 07:15,2,0.000,ALERT,210.12,298.47,59.970,1454069704,"201051344000955","219011344069620",0.00,-9.00,0,296.06,303.88,0.0,0.0,0.000,319080.6,319080.6,19267,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454069722,79055.00
01/29/2016 07:15,2,0.000,ALERT,210.12,297.57,59.970,1454069704,"274151322000094","219011344069620",0.00,-10.00,0,295.46,303.88,0.0,0.0,0.000,477913.4,477913.4,8665,0,0,0,L,1151911521,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454069724,79056.00
01/29/2016 07:15,2,0.000,ALERT,211.70,301.77,59.954,1454069704,"201051344000579","219011344069620",0.00,-8.50,0,300.27,305.08,0.0,0.0,0.000,320423.8,320423.8,14691,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454069726,79057.00
01/29/2016 07:15,2,0.000,ALERT,210.35,299.07,59.917,1454069704,"201051344000890","219011344069620",0.00,-8.50,0,296.66,305.08,0.0,0.0,0.000,317300.0,317300.0,19229,0,0,0,L,1122011218,0,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454069728,79058.00
01/29/2016 07:15,2,0.000,ALERT,210.80,298.47,59.959,1454069704,"201051344000438","219011344069620",0.00,-9.00,0,296.06,304.18,0.0,0.0,0.000,319045.7,319045.7,19285,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454069730,79059.00
01/29/2016 07:15,2,0.000,ALERT,210.80,298.17,59.965,1454069704,"201051344000417","219011344069620",0.00,-9.00,0,295.76,303.28,0.0,0.0,0.000,313133.6,313133.6,19378,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454069731,79060.00
01/29/2016 07:15,2,0.000,ALERT,210.35,299.07,59.949,1454069704,"274151322000083","219011344069620",0.00,-8.50,0,296.66,305.38,0.0,0.0,0.000,588059.0,588059.0,8448,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454069733,79061.00
01/29/2016 07:15,2,0.000,ALERT,211.03,298.17,59.954,1454069704,"274151322000076","219011344069620",0.00,-8.50,0,296.06,304.48,0.0,0.0,0.000,624656.4,624656.4,8492,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454069735,79062.00
01/29/2016 07:15,2,0.000,ALERT,211.48,301.77,59.959,1454069704,"201051344000868","219011344069620",0.00,-8.50,0,300.27,305.08,0.0,0.0,0.000,305597.3,305597.3,14466,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454069737,79063.00
01/29/2016 07:15,2,0.000,ALERT,210.35,299.37,59.949,1454069704,"274151322000095","219011344069620",0.00,-10.00,0,297.26,305.68,0.0,0.0,0.000,618242.3,618242.3,8345,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454069739,79064.00
01/29/2016 07:15,2,0.000,ALERT,211.25,301.17,59.944,1454069704,"201051344000988","219011344069620",0.00,-8.50,0,297.26,303.28,0.0,0.0,0.000,304698.7,304698.7,14698,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454069741,79065.00
01/29/2016 07:15,2,0.000,ALERT,210.35,297.87,59.949,1454069704,"201051344001025","219011344069620",0.00,-10.00,0,295.46,304.18,0.0,0.0,0.000,317112.6,317112.6,19278,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454069743,79066.00
01/29/2016 07:15,2,0.000,ALERT,211.48,301.47,59.975,1454069704,"201051344000458","219011344069620",0.00,-6.50,0,299.97,305.08,0.0,0.0,0.000,314866.2,314866.2,14660,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454069745,79067.00
01/29/2016 07:15,2,0.000,ALERT,212.16,300.87,59.965,1454069704,"201051344000853","219011344069620",0.00,-9.00,0,299.97,304.18,0.0,0.0,0.000,313048.5,313048.5,14390,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454069746,79068.00
01/29/2016 07:15,2,0.000,ALERT,210.80,298.47,59.959,1454069704,"201051344000685","219011344069620",0.00,-8.50,0,296.06,303.88,0.0,0.0,0.000,319108.5,319108.5,19178,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454069748,79069.00
01/29/2016 07:15,2,0.000,ALERT,210.80,298.17,59.965,1454069704,"201051344000917","219011344069620",0.00,-7.00,0,294.86,302.98,0.0,0.0,0.000,316843.3,316843.3,19153,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454069750,79070.00
01/29/2016 07:15,2,0.000,ALERT,210.80,299.07,59.959,1454069704,"201051344001145","219011344069620",0.00,-9.00,0,296.36,304.78,0.0,0.0,0.000,320781.0,320781.0,19104,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454069752,79071.00
01/29/2016 07:15,2,0.000,ALERT,210.57,298.17,59.970,1454069704,"201051344000651","219011344069620",0.00,-11.00,0,295.76,303.28,0.0,0.0,0.000,313513.1,313513.1,19306,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454069754,79072.00
01/29/2016 07:15,2,0.000,ALERT,209.90,297.57,59.954,1454069704,"274151322000088","219011344069620",0.00,-8.00,0,295.76,304.48,0.0,0.0,0.000,571042.5,571042.5,8239,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454069755,79073.00
01/29/2016 07:15,2,0.000,ALERT,211.03,297.87,59.938,1454069704,"274151322000068","219011344069620",0.00,-8.00,0,295.46,303.88,0.0,0.0,0.000,478005.0,478005.0,8808,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454069757,79074.00
01/29/2016 07:15,2,0.000,ALERT,210.35,298.77,59.949,1454069704,"201051344001135","219011344069620",0.00,-9.00,0,296.36,304.18,0.0,0.0,0.000,309913.7,309913.7,19302,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454069759,79075.00
01/29/2016 07:15,2,0.000,ALERT,211.25,301.47,59.970,1454069704,"201051344000594","219011344069620",0.00,-9.00,0,299.37,304.18,0.0,0.0,0.000,315819.8,315819.8,14707,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454069761,79076.00
01/29/2016 07:15,2,0.000,ALERT,210.80,298.47,59.975,1454069704,"201051344001203","219011344069620",0.00,-9.00,0,295.76,305.38,0.0,0.0,0.000,316451.9,316451.9,19267,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454069763,79077.00
01/29/2016 07:15,2,0.000,ALERT,210.12,298.77,59.954,1454069704,"274151322000054","219011344069620",0.00,-8.00,0,296.06,305.08,0.0,0.0,0.000,583422.3,583422.3,8254,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454069764,79078.00
01/29/2016 07:15,2,0.000,ALERT,211.93,300.87,59.959,1454069704,"201051344000867","219011344069620",0.00,-8.00,0,298.77,304.78,0.0,0.0,0.000,305039.5,305039.5,14691,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454069766,79079.00
01/29/2016 07:15,2,0.000,ALERT,210.57,298.47,59.917,1454069704,"201051344001093","219011344069620",0.00,-7.00,0,295.76,303.28,0.0,0.0,0.000,315136.7,315136.7,19193,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454069768,79080.00
01/29/2016 07:15,2,0.000,ALERT,211.48,301.17,59.949,1454069704,"201051344000900","219011344069620",0.00,-9.00,0,299.37,303.58,0.0,0.0,0.000,319965.7,319965.7,14341,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454069770,79081.00
01/29/2016 07:15,2,0.000,ALERT,211.93,300.87,59.949,1454069704,"201051344000648","219011344069620",0.00,-10.00,0,298.77,304.18,0.0,0.0,0.000,313282.8,313282.8,14487,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454069772,79082.00
01/29/2016 07:15,2,0.000,ALERT,211.93,301.77,59.954,1454069704,"201051344000569","219011344069620",0.00,-9.00,0,300.57,305.38,0.0,0.0,0.000,321519.0,321519.0,14276,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454069774,79083.00
01/29/2016 07:15,2,0.000,ALERT,211.70,301.47,59.959,1454069704,"201051344000983","219011344069620",0.00,-8.50,0,299.97,304.48,0.0,0.0,0.000,314999.3,314999.3,14552,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454069775,79084.00
01/29/2016 07:15,2,0.000,ALERT,211.93,301.47,59.970,1454069704,"201051344001158","219011344069620",0.00,-11.50,0,299.37,303.58,0.0,0.0,0.000,309941.2,309941.2,14718,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454069777,79085.00
01/29/2016 07:15,2,0.000,ALERT,212.38,302.07,59.944,1454069704,"201051344000576","219011344069620",0.00,-9.00,0,299.67,304.18,0.0,0.0,0.000,314638.2,314638.2,14368,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454069779,79086.00
01/29/2016 07:15,2,0.000,ALERT,210.35,297.26,59.959,1454069704,"274151322000087","219011344069620",0.00,-8.00,0,294.86,303.88,0.0,0.0,0.000,558600.8,558600.8,8280,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454069781,79087.00
01/29/2016 07:30,2,0.000,ALERT,212.38,302.07,59.959,1454070605,"201051344000645","219011344069620",0.00,-8.50,0,299.37,303.58,0.0,0.0,0.000,314010.2,314010.2,14451,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454070608,79088.00
01/29/2016 07:30,2,0.000,ALERT,211.25,299.07,59.970,1454070605,"274151322000085","219011344069620",0.00,-8.50,0,296.36,300.57,0.0,0.0,0.000,586160.3,586160.3,8279,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454070609,79089.00
01/29/2016 07:30,2,0.000,ALERT,212.61,301.77,59.965,1454070605,"201051344000633","219011344069620",0.00,-8.50,0,297.87,302.98,0.0,0.0,0.000,305778.6,305778.6,14724,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454070611,79090.00
01/29/2016 07:30,2,0.000,ALERT,212.16,302.07,59.970,1454070605,"201051344000469","219011344069620",0.00,-10.00,0,298.77,303.58,0.0,0.0,0.000,307275.8,307275.8,14675,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454070613,79091.00
01/29/2016 07:30,2,0.000,ALERT,210.80,298.47,59.965,1454070605,"201051344000646","219011344069620",0.00,-9.00,0,296.06,302.07,0.0,0.0,0.000,311577.6,311577.6,19309,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454070615,79092.00
01/29/2016 07:30,2,0.000,ALERT,210.80,299.97,59.965,1454070605,"274151322000052","219011344069620",0.00,-9.00,0,296.36,301.17,0.0,0.0,0.000,593745.3,593745.3,8455,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454070617,79093.00
01/29/2016 07:30,2,0.000,ALERT,211.03,298.47,59.970,1454070605,"201051344000585","219011344069620",0.00,-8.50,0,296.06,302.07,0.0,0.0,0.000,316505.7,316505.7,19297,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454070618,79094.00
01/29/2016 07:30,2,0.000,ALERT,210.80,298.77,59.970,1454070605,"201051344001230","219011344069620",0.00,-9.00,0,296.66,302.68,0.0,0.0,0.000,315884.4,315884.4,19173,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454070620,79095.00
01/29/2016 07:30,2,0.000,ALERT,211.48,299.37,59.970,1454070605,"201051344000582","219011344069620",0.00,-10.00,0,297.57,302.98,0.0,0.0,0.000,309746.4,309746.4,19271,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454070622,79096.00
01/29/2016 07:30,2,0.000,ALERT,210.35,298.17,59.965,1454070605,"201051344000955","219011344069620",0.00,-9.00,0,296.36,302.07,0.0,0.0,0.000,319080.6,319080.6,19269,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454070624,79097.00
01/29/2016 07:30,2,0.000,ALERT,211.03,297.87,59.970,1454070605,"274151322000094","219011344069620",0.00,-10.00,0,296.06,299.67,0.0,0.0,0.000,477913.4,477913.4,8667,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454070626,79098.00
01/29/2016 07:30,2,0.000,ALERT,211.93,302.68,59.975,1454070605,"201051344000579","219011344069620",0.00,-8.50,0,299.97,304.48,0.0,0.0,0.000,320423.8,320423.8,14693,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454070628,79099.00
01/29/2016 07:30,2,0.000,ALERT,210.80,299.07,60.018,1454070605,"201051344000890","219011344069620",0.00,-8.50,0,296.96,303.58,0.0,0.0,0.000,317300.0,317300.0,19231,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454070629,79100.00
01/29/2016 07:30,2,0.000,ALERT,210.80,298.17,59.933,1454070605,"201051344000438","219011344069620",0.00,-9.00,0,296.66,302.98,0.0,0.0,0.000,319045.7,319045.7,19287,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454070631,79101.00
01/29/2016 07:30,2,0.000,ALERT,210.80,297.87,59.981,1454070605,"201051344000417","219011344069620",0.00,-9.00,0,296.06,301.77,0.0,0.0,0.000,313133.6,313133.6,19380,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454070633,79102.00
01/29/2016 07:30,2,0.000,ALERT,211.03,298.77,59.986,1454070605,"274151322000083","219011344069620",0.00,-8.50,0,297.26,300.87,0.0,0.0,0.000,588059.0,588059.0,8450,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454070635,79103.00
01/29/2016 07:30,2,0.000,ALERT,211.48,299.07,59.986,1454070605,"274151322000076","219011344069620",0.00,-8.50,0,296.66,300.87,0.0,0.0,0.000,624656.4,624656.4,8494,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454070637,79104.00
01/29/2016 07:30,2,0.000,ALERT,211.93,302.98,59.970,1454070605,"201051344000868","219011344069620",0.00,-10.00,0,299.97,304.18,0.0,0.0,0.000,305597.3,305597.3,14468,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454070638,79105.00
01/29/2016 07:30,2,0.000,ALERT,211.03,299.97,59.981,1454070605,"274151322000095","219011344069620",0.00,-10.00,0,297.57,301.47,0.0,0.0,0.000,618242.3,618242.3,8347,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454070640,79106.00
01/29/2016 07:30,2,0.000,ALERT,211.70,301.77,59.954,1454070605,"201051344000988","219011344069620",0.00,-8.50,0,296.66,302.98,0.0,0.0,0.000,304698.7,304698.7,14700,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454070642,79107.00
01/29/2016 07:30,2,0.000,ALERT,210.80,297.87,59.975,1454070605,"201051344001025","219011344069620",0.00,-10.00,0,296.06,302.68,0.0,0.0,0.000,317112.6,317112.6,19280,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454070644,79108.00
01/29/2016 07:30,2,0.000,ALERT,211.70,302.07,59.986,1454070605,"201051344000458","219011344069620",0.00,-6.50,0,299.07,304.18,0.0,0.0,0.000,314866.2,314866.2,14662,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454070646,79109.00
01/29/2016 07:30,2,0.000,ALERT,212.38,301.77,59.975,1454070605,"201051344000853","219011344069620",0.00,-9.00,0,298.77,303.58,0.0,0.0,0.000,313048.5,313048.5,14392,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454070647,79110.00
01/29/2016 07:30,2,0.000,ALERT,211.25,298.47,59.970,1454070605,"201051344000685","219011344069620",0.00,-8.50,0,296.06,302.37,0.0,0.0,0.000,319108.5,319108.5,19180,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454070649,79111.00
01/29/2016 07:30,2,0.000,ALERT,211.03,297.87,59.975,1454070605,"201051344000917","219011344069620",0.00,-7.00,0,295.46,301.47,0.0,0.0,0.000,316843.3,316843.3,19155,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454070651,79112.00
01/29/2016 07:30,2,0.000,ALERT,211.25,298.77,59.996,1454070605,"201051344001145","219011344069620",0.00,-9.00,0,296.96,303.28,0.0,0.0,0.000,320781.0,320781.0,19106,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454070653,79113.00
01/29/2016 07:30,2,0.000,ALERT,211.03,297.87,59.975,1454070605,"201051344000651","219011344069620",0.00,-11.00,0,296.06,301.77,0.0,0.0,0.000,313513.1,313513.1,19308,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454070655,79114.00
01/29/2016 07:30,2,0.000,ALERT,210.57,298.47,59.965,1454070605,"274151322000088","219011344069620",0.00,-8.00,0,296.36,300.27,0.0,0.0,0.000,571042.5,571042.5,8241,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454070656,79115.00
01/29/2016 07:30,2,0.000,ALERT,211.70,298.17,59.965,1454070605,"274151322000068","219011344069620",0.00,-8.00,0,296.06,299.67,0.0,0.0,0.000,478005.0,478005.0,8810,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454070658,79116.00
01/29/2016 07:30,2,0.000,ALERT,210.57,298.17,59.933,1454070605,"201051344001135","219011344069620",0.00,-9.00,0,296.66,302.68,0.0,0.0,0.000,309913.7,309913.7,19304,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454070660,79117.00
01/29/2016 07:30,2,0.000,ALERT,211.70,302.37,59.975,1454070605,"201051344000594","219011344069620",0.00,-9.00,0,298.77,303.58,0.0,0.0,0.000,315819.8,315819.8,14709,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454070662,79118.00
01/29/2016 07:30,2,0.000,ALERT,211.03,298.17,59.933,1454070605,"201051344001203","219011344069620",0.00,-10.00,0,296.36,303.58,0.0,0.0,0.000,316451.9,316451.9,19269,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454070664,79119.00
01/29/2016 07:30,2,0.000,ALERT,210.80,298.77,59.959,1454070605,"274151322000054","219011344069620",0.00,-8.00,0,296.66,300.87,0.0,0.0,0.000,583422.3,583422.3,8256,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454070666,79120.00
01/29/2016 07:30,2,0.000,ALERT,212.16,301.47,59.986,1454070605,"201051344000867","219011344069620",0.00,-7.00,0,298.47,303.88,0.0,0.0,0.000,305039.5,305039.5,14693,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454070668,79121.00
01/29/2016 07:30,2,0.000,ALERT,210.80,297.87,59.970,1454070605,"201051344001093","219011344069620",0.00,-8.00,0,296.36,301.77,0.0,0.0,0.000,315136.7,315136.7,19195,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454070670,79122.00
01/29/2016 07:30,2,0.000,ALERT,211.70,302.07,59.970,1454070605,"201051344000900","219011344069620",0.00,-9.00,0,299.07,303.28,0.0,0.0,0.000,319965.7,319965.7,14343,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454070672,79123.00
01/29/2016 07:30,2,0.000,ALERT,212.16,301.47,59.981,1454070605,"201051344000648","219011344069620",0.00,-10.00,0,298.47,303.58,0.0,0.0,0.000,313282.8,313282.8,14489,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454070674,79124.00
01/29/2016 07:30,2,0.000,ALERT,211.93,302.37,60.023,1454070605,"201051344000569","219011344069620",0.00,-9.00,0,299.97,304.48,0.0,0.0,0.000,321519.0,321519.0,14278,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454070675,79125.00
01/29/2016 07:30,2,0.000,ALERT,211.93,302.37,59.959,1454070605,"201051344000983","219011344069620",0.00,-8.50,0,299.67,303.88,0.0,0.0,0.000,314999.3,314999.3,14554,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454070677,79126.00
01/29/2016 07:30,2,0.000,ALERT,212.16,302.37,59.970,1454070605,"201051344001158","219011344069620",0.00,-10.00,0,299.07,303.28,0.0,0.0,0.000,309941.2,309941.2,14720,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454070679,79127.00
01/29/2016 07:30,2,0.000,ALERT,212.61,302.68,59.981,1454070605,"201051344000576","219011344069620",0.00,-8.50,0,299.67,303.88,0.0,0.0,0.000,314638.2,314638.2,14370,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454070681,79128.00
01/29/2016 07:30,2,0.000,ALERT,211.03,297.87,59.954,1454070605,"274151322000087","219011344069620",0.00,-8.00,0,295.76,299.67,0.0,0.0,0.000,558600.8,558600.8,8282,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454070683,79129.00
01/29/2016 07:45,2,0.000,ALERT,211.70,301.47,59.981,1454071503,"201051344000645","219011344069620",0.00,-8.50,0,299.97,303.58,0.0,0.0,0.000,314010.2,314010.2,14453,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454071505,79130.00
01/29/2016 07:45,2,0.000,ALERT,210.57,298.47,59.970,1454071503,"274151322000085","219011344069620",0.00,-8.50,0,296.66,300.57,0.0,0.0,0.000,586160.3,586160.3,8281,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454071507,79131.00
01/29/2016 07:45,2,0.000,ALERT,212.16,301.47,59.949,1454071503,"201051344000633","219011344069620",0.00,-9.00,0,298.47,303.28,0.0,0.0,0.000,305778.6,305778.6,14726,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454071509,79132.00
