ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/29/2016 07:45,2,0.000,ALERT,211.48,301.47,59.981,1454071503,"201051344000469","219011344069620",0.00,-10.00,0,299.07,303.58,0.0,0.0,0.000,307275.8,307275.8,14677,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454071511,79133.00
01/29/2016 07:45,2,0.000,ALERT,209.67,297.87,59.954,1454071503,"201051344000646","219011344069620",0.00,-9.00,0,295.76,299.97,0.0,0.0,0.000,311577.6,311577.6,19311,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454071513,79134.00
01/29/2016 07:45,2,0.000,ALERT,210.12,298.47,59.981,1454071503,"274151322000052","219011344069620",0.00,-9.00,0,296.36,300.87,0.0,0.0,0.000,593745.3,593745.3,8457,0,0,0,L,1151911521,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454071515,79135.00
01/29/2016 07:45,2,0.000,ALERT,210.35,298.47,59.981,1454071503,"201051344000585","219011344069620",0.00,-8.50,0,295.76,300.27,0.0,0.0,0.000,316505.7,316505.7,19299,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454071516,79136.00
01/29/2016 07:45,2,0.000,ALERT,210.12,298.17,59.970,1454071503,"201051344001230","219011344069620",0.00,-9.00,0,296.66,300.27,0.0,0.0,0.000,315884.4,315884.4,19175,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454071518,79137.00
01/29/2016 07:45,2,0.000,ALERT,210.57,299.07,59.933,1454071503,"201051344000582","219011344069620",0.00,-10.00,0,297.26,300.87,0.0,0.0,0.000,309746.4,309746.4,19273,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454071520,79138.00
01/29/2016 07:45,2,0.000,ALERT,209.67,297.57,59.975,1454071503,"201051344000955","219011344069620",0.00,-9.00,0,296.06,299.67,0.0,0.0,0.000,319080.6,319080.6,19271,0,0,0,L,1122011218,0,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454071522,79139.00
01/29/2016 07:45,2,0.000,ALERT,210.35,298.17,59.959,1454071503,"274151322000094","219011344069620",0.00,-10.00,0,296.06,299.67,0.0,0.0,0.000,477913.4,477913.4,8669,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454071523,79140.00
01/29/2016 07:45,2,0.000,ALERT,211.48,302.07,59.975,1454071503,"201051344000579","219011344069620",0.00,-8.50,0,300.57,304.78,0.0,0.0,0.000,320423.8,320423.8,14695,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454071525,79141.00
01/29/2016 07:45,2,0.000,ALERT,209.90,297.87,59.991,1454071503,"201051344000890","219011344069620",0.00,-8.50,0,296.66,301.17,0.0,0.0,0.000,317300.0,317300.0,19233,0,0,0,L,1122011218,0,120.65,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454071527,79142.00
01/29/2016 07:45,2,0.000,ALERT,210.35,297.87,60.018,1454071503,"201051344000438","219011344069620",0.00,-10.00,0,296.36,300.27,0.0,0.0,0.000,319045.7,319045.7,19289,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454071529,79143.00
01/29/2016 07:45,2,0.000,ALERT,210.57,297.57,59.975,1454071503,"201051344000417","219011344069620",0.00,-9.00,0,295.76,299.37,0.0,0.0,0.000,313133.6,313133.6,19382,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454071531,79144.00
01/29/2016 07:45,2,0.000,ALERT,210.35,298.77,59.970,1454071503,"274151322000083","219011344069620",0.00,-8.50,0,296.96,301.17,0.0,0.0,0.000,588059.0,588059.0,8452,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454071533,79145.00
01/29/2016 07:45,2,0.000,ALERT,211.25,298.47,59.970,1454071503,"274151322000076","219011344069620",0.00,-8.50,0,296.66,300.87,0.0,0.0,0.000,624656.4,624656.4,8496,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454071535,79146.00
01/29/2016 07:45,2,0.000,ALERT,211.25,302.07,59.965,1454071503,"201051344000868","219011344069620",0.00,-9.00,0,300.57,304.78,0.0,0.0,0.000,305597.3,305597.3,14470,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454071537,79147.00
01/29/2016 07:45,2,0.000,ALERT,210.35,299.37,59.959,1454071503,"274151322000095","219011344069620",0.00,-9.00,0,297.57,301.47,0.0,0.0,0.000,618242.3,618242.3,8349,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454071539,79148.00
01/29/2016 07:45,2,0.000,ALERT,211.03,301.17,59.970,1454071503,"201051344000988","219011344069620",0.00,-8.50,0,297.57,303.28,0.0,0.0,0.000,304698.7,304698.7,14702,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454071541,79149.00
01/29/2016 07:45,2,0.000,ALERT,210.12,296.96,59.970,1454071503,"201051344001025","219011344069620",0.00,-10.00,0,295.76,300.57,0.0,0.0,0.000,317112.6,317112.6,19282,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454071542,79150.00
01/29/2016 07:45,2,0.000,ALERT,211.25,301.47,59.949,1454071503,"201051344000458","219011344069620",0.00,-7.00,0,299.67,304.48,0.0,0.0,0.000,314866.2,314866.2,14664,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454071544,79151.00
01/29/2016 07:45,2,0.000,ALERT,211.93,301.17,59.970,1454071503,"201051344000853","219011344069620",0.00,-9.00,0,299.67,303.88,0.0,0.0,0.000,313048.5,313048.5,14394,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454071546,79152.00
01/29/2016 07:45,2,0.000,ALERT,210.35,297.57,59.933,1454071503,"201051344000685","219011344069620",0.00,-9.00,0,295.76,299.97,0.0,0.0,0.000,319108.5,319108.5,19182,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454071548,79153.00
01/29/2016 07:45,2,0.000,ALERT,210.35,297.26,59.970,1454071503,"201051344000917","219011344069620",0.00,-7.00,0,295.16,299.37,0.0,0.0,0.000,316843.3,316843.3,19157,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454071549,79154.00
01/29/2016 07:45,2,0.000,ALERT,210.57,298.17,59.922,1454071503,"201051344001145","219011344069620",0.00,-9.00,0,296.66,300.57,0.0,0.0,0.000,320781.0,320781.0,19108,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454071551,79155.00
01/29/2016 07:45,2,0.000,ALERT,210.12,297.26,59.975,1454071503,"201051344000651","219011344069620",0.00,-11.00,0,295.76,299.37,0.0,0.0,0.000,313513.1,313513.1,19310,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454071553,79156.00
01/29/2016 07:45,2,0.000,ALERT,210.12,298.77,59.912,1454071503,"274151322000088","219011344069620",0.00,-8.00,0,296.06,300.27,0.0,0.0,0.000,571042.5,571042.5,8243,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454071555,79157.00
01/29/2016 07:45,2,0.000,ALERT,211.25,297.87,59.949,1454071503,"274151322000068","219011344069620",0.00,-8.50,0,295.76,299.67,0.0,0.0,0.000,478005.0,478005.0,8812,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454071557,79158.00
01/29/2016 07:45,2,0.000,ALERT,209.90,298.17,59.965,1454071503,"201051344001135","219011344069620",0.00,-9.00,0,296.36,300.57,0.0,0.0,0.000,309913.7,309913.7,19306,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454071558,79159.00
01/29/2016 07:45,2,0.000,ALERT,211.03,301.47,59.986,1454071503,"201051344000594","219011344069620",0.00,-9.00,0,299.67,303.88,0.0,0.0,0.000,315819.8,315819.8,14711,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454071560,79160.00
01/29/2016 07:45,2,0.000,ALERT,210.12,297.57,60.007,1454071503,"201051344001203","219011344069620",0.00,-10.00,0,296.06,301.47,0.0,0.0,0.000,316451.9,316451.9,19271,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454071562,79161.00
01/29/2016 07:45,2,0.000,ALERT,210.35,299.07,59.959,1454071503,"274151322000054","219011344069620",0.00,-8.00,0,296.66,300.87,0.0,0.0,0.000,583422.3,583422.3,8258,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454071564,79162.00
01/29/2016 07:45,2,0.000,ALERT,211.70,300.87,59.954,1454071503,"201051344000867","219011344069620",0.00,-8.00,0,299.07,303.88,0.0,0.0,0.000,305039.5,305039.5,14695,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454071566,79163.00
01/29/2016 07:45,2,0.000,ALERT,209.90,297.57,59.959,1454071503,"201051344001093","219011344069620",0.00,-8.00,0,296.06,299.67,0.0,0.0,0.000,315136.7,315136.7,19197,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454071568,79164.00
01/29/2016 07:45,2,0.000,ALERT,211.03,300.87,59.949,1454071503,"201051344000900","219011344069620",0.00,-9.00,0,299.67,303.58,0.0,0.0,0.000,319965.7,319965.7,14345,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454071570,79165.00
01/29/2016 07:45,2,0.000,ALERT,211.03,299.67,59.959,1454071503,"201051344000648","219011344069620",0.00,-10.00,0,299.07,303.58,0.0,0.0,0.000,313282.8,313282.8,14491,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454071571,79166.00
01/29/2016 07:45,2,0.000,ALERT,211.25,301.77,59.959,1454071503,"201051344000569","219011344069620",0.00,-9.00,0,300.27,304.78,0.0,0.0,0.000,321519.0,321519.0,14280,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454071573,79167.00
01/29/2016 07:45,2,0.000,ALERT,211.25,301.17,59.970,1454071503,"201051344000983","219011344069620",0.00,-9.00,0,299.97,303.88,0.0,0.0,0.000,314999.3,314999.3,14556,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454071575,79168.00
01/29/2016 07:45,2,0.000,ALERT,211.48,301.17,59.949,1454071503,"201051344001158","219011344069620",0.00,-10.00,0,298.77,303.58,0.0,0.0,0.000,309941.2,309941.2,14722,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454071577,79169.00
01/29/2016 07:45,2,0.000,ALERT,211.70,301.77,59.959,1454071503,"201051344000576","219011344069620",0.00,-8.50,0,299.97,304.18,0.0,0.0,0.000,314638.2,314638.2,14372,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454071579,79170.00
01/29/2016 07:45,2,0.000,ALERT,210.35,298.17,59.959,1454071503,"274151322000087","219011344069620",0.00,-8.00,0,295.46,299.67,0.0,0.0,0.000,558600.8,558600.8,8284,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454071580,79171.00
01/29/2016 08:00,2,0.000,ALERT,212.61,302.68,59.986,1454072404,"201051344000645","219011344069620",0.00,-8.50,0,299.37,304.18,0.0,0.0,0.000,314010.2,314010.2,14455,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454072406,79172.00
01/29/2016 08:00,2,0.000,ALERT,210.57,298.17,59.928,1454072404,"274151322000085","219011344069620",0.00,-8.50,0,296.66,301.17,0.0,0.0,0.000,586160.3,586160.3,8283,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454072408,79173.00
01/29/2016 08:00,2,0.000,ALERT,212.61,301.77,59.970,1454072404,"201051344000633","219011344069620",0.00,-9.00,0,298.17,304.18,0.0,0.0,0.000,305778.6,305778.6,14728,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454072410,79174.00
01/29/2016 08:00,2,0.000,ALERT,212.16,302.37,59.928,1454072404,"201051344000469","219011344069620",0.00,-10.00,0,298.77,304.18,0.0,0.0,0.000,307275.8,307275.8,14679,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454072411,79175.00
01/29/2016 08:00,2,0.000,ALERT,210.35,298.47,59.965,1454072404,"201051344000646","219011344069620",0.00,-10.00,0,295.46,299.97,0.0,0.0,0.000,311577.6,311577.6,19313,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454072413,79176.00
01/29/2016 08:00,2,0.000,ALERT,210.80,299.67,59.991,1454072404,"274151322000052","219011344069620",0.00,-9.00,0,296.66,301.47,0.0,0.0,0.000,593745.3,593745.3,8459,0,0,0,L,1151911521,0,120.20,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454072415,79177.00
01/29/2016 08:00,2,0.000,ALERT,210.57,298.47,59.959,1454072404,"201051344000585","219011344069620",0.00,-8.50,0,295.46,299.97,0.0,0.0,0.000,316505.7,316505.7,19301,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454072417,79178.00
01/29/2016 08:00,2,0.000,ALERT,210.12,298.47,60.012,1454072404,"201051344001230","219011344069620",0.00,-9.00,0,296.06,300.27,0.0,0.0,0.000,315884.4,315884.4,19177,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454072419,79179.00
01/29/2016 08:00,2,0.000,ALERT,211.03,299.67,59.981,1454072404,"201051344000582","219011344069620",0.00,-10.00,0,296.66,300.87,0.0,0.0,0.000,309746.4,309746.4,19275,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454072420,79180.00
01/29/2016 08:00,2,0.000,ALERT,209.90,298.17,59.959,1454072404,"201051344000955","219011344069620",0.00,-9.00,0,295.76,299.67,0.0,0.0,0.000,319080.6,319080.6,19273,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454072422,79181.00
01/29/2016 08:00,2,0.000,ALERT,210.57,298.47,59.959,1454072404,"274151322000094","219011344069620",0.00,-10.00,0,296.06,300.27,0.0,0.0,0.000,477913.4,477913.4,8671,0,0,0,L,1151911521,0,120.20,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454072424,79182.00
01/29/2016 08:00,2,0.000,ALERT,212.16,302.98,59.949,1454072404,"201051344000579","219011344069620",0.00,-8.50,0,299.97,304.78,0.0,0.0,0.000,320423.8,320423.8,14697,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454072426,79183.00
01/29/2016 08:00,2,0.000,ALERT,210.12,298.77,59.949,1454072404,"201051344000890","219011344069620",0.00,-8.50,0,296.36,300.87,0.0,0.0,0.000,317300.0,317300.0,19235,0,0,0,L,1122011218,0,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454072427,79184.00
01/29/2016 08:00,2,0.000,ALERT,210.35,297.87,59.970,1454072404,"201051344000438","219011344069620",0.00,-10.00,0,295.76,300.27,0.0,0.0,0.000,319045.7,319045.7,19291,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454072429,79185.00
01/29/2016 08:00,2,0.000,ALERT,210.57,297.87,59.981,1454072404,"201051344000417","219011344069620",0.00,-9.00,0,295.46,299.67,0.0,0.0,0.000,313133.6,313133.6,19384,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454072431,79186.00
01/29/2016 08:00,2,0.000,ALERT,211.03,299.67,59.965,1454072404,"274151322000083","219011344069620",0.00,-8.50,0,297.26,301.47,0.0,0.0,0.000,588059.0,588059.0,8454,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454072433,79187.00
01/29/2016 08:00,2,0.000,ALERT,211.70,299.37,59.970,1454072404,"274151322000076","219011344069620",0.00,-9.00,0,296.66,301.77,0.0,0.0,0.000,624656.4,624656.4,8498,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454072435,79188.00
01/29/2016 08:00,2,0.000,ALERT,212.38,303.58,59.986,1454072404,"201051344000868","219011344069620",0.00,-9.00,0,300.27,305.08,0.0,0.0,0.000,305597.3,305597.3,14472,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454072437,79189.00
01/29/2016 08:00,2,0.000,ALERT,211.03,300.57,59.981,1454072404,"274151322000095","219011344069620",0.00,-10.00,0,297.87,302.07,0.0,0.0,0.000,618242.3,618242.3,8351,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454072438,79190.00
01/29/2016 08:00,2,0.000,ALERT,212.16,302.37,59.949,1454072404,"201051344000988","219011344069620",0.00,-8.50,0,296.66,303.88,0.0,0.0,0.000,304698.7,304698.7,14704,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454072440,79191.00
01/29/2016 08:00,2,0.000,ALERT,210.57,297.57,59.970,1454072404,"201051344001025","219011344069620",0.00,-10.00,0,294.86,300.57,0.0,0.0,0.000,317112.6,317112.6,19284,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454072442,79192.00
01/29/2016 08:00,2,0.000,ALERT,212.16,302.68,59.975,1454072404,"201051344000458","219011344069620",0.00,-7.00,0,299.37,304.78,0.0,0.0,0.000,314866.2,314866.2,14666,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454072444,79193.00
01/29/2016 08:00,2,0.000,ALERT,212.83,302.98,59.944,1454072404,"201051344000853","219011344069620",0.00,-9.00,0,299.37,304.18,0.0,0.0,0.000,313048.5,313048.5,14396,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454072446,79194.00
01/29/2016 08:00,2,0.000,ALERT,210.80,298.47,59.975,1454072404,"201051344000685","219011344069620",0.00,-8.50,0,295.76,299.97,0.0,0.0,0.000,319108.5,319108.5,19184,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454072447,79195.00
01/29/2016 08:00,2,0.000,ALERT,210.57,297.87,59.970,1454072404,"201051344000917","219011344069620",0.00,-8.00,0,294.86,299.37,0.0,0.0,0.000,316843.3,316843.3,19159,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454072449,79196.00
01/29/2016 08:00,2,0.000,ALERT,210.80,299.07,59.965,1454072404,"201051344001145","219011344069620",0.00,-9.00,0,296.06,300.57,0.0,0.0,0.000,320781.0,320781.0,19110,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454072451,79197.00
01/29/2016 08:00,2,0.000,ALERT,210.57,297.87,59.975,1454072404,"201051344000651","219011344069620",0.00,-11.00,0,295.46,299.37,0.0,0.0,0.000,313513.1,313513.1,19312,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454072453,79198.00
01/29/2016 08:00,2,0.000,ALERT,210.80,299.07,59.986,1454072404,"274151322000088","219011344069620",0.00,-8.00,0,296.06,300.87,0.0,0.0,0.000,571042.5,571042.5,8245,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454072455,79199.00
01/29/2016 08:00,2,0.000,ALERT,211.48,298.77,59.965,1454072404,"274151322000068","219011344069620",0.00,-8.00,0,296.36,300.27,0.0,0.0,0.000,478005.0,478005.0,8814,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454072457,79200.00
01/29/2016 08:00,2,0.000,ALERT,210.12,298.47,59.970,1454072404,"201051344001135","219011344069620",0.00,-9.00,0,296.06,300.57,0.0,0.0,0.000,309913.7,309913.7,19308,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454072459,79201.00
01/29/2016 08:00,2,0.000,ALERT,211.93,302.98,59.975,1454072404,"201051344000594","219011344069620",0.00,-9.00,0,299.07,304.78,0.0,0.0,0.000,315819.8,315819.8,14713,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454072460,79202.00
01/29/2016 08:00,2,0.000,ALERT,210.57,298.17,59.965,1454072404,"201051344001203","219011344069620",0.00,-10.00,0,295.46,301.47,0.0,0.0,0.000,316451.9,316451.9,19273,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454072462,79203.00
01/29/2016 08:00,2,0.000,ALERT,210.80,299.67,59.965,1454072404,"274151322000054","219011344069620",0.00,-8.00,0,296.66,301.47,0.0,0.0,0.000,583422.3,583422.3,8260,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454072464,79204.00
01/29/2016 08:00,2,0.000,ALERT,212.61,302.07,59.965,1454072404,"201051344000867","219011344069620",0.00,-8.00,0,298.47,304.48,0.0,0.0,0.000,305039.5,305039.5,14697,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454072466,79205.00
01/29/2016 08:00,2,0.000,ALERT,210.35,298.47,59.944,1454072404,"201051344001093","219011344069620",0.00,-8.00,0,295.76,299.97,0.0,0.0,0.000,315136.7,315136.7,19199,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454072468,79206.00
01/29/2016 08:00,2,0.000,ALERT,211.93,302.37,59.975,1454072404,"201051344000900","219011344069620",0.00,-10.00,0,298.77,304.18,0.0,0.0,0.000,319965.7,319965.7,14347,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454072470,79207.00
01/29/2016 08:00,2,0.000,ALERT,212.38,301.77,59.986,1454072404,"201051344000648","219011344069620",0.00,-11.00,0,298.17,304.18,0.0,0.0,0.000,313282.8,313282.8,14493,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454072471,79208.00
01/29/2016 08:00,2,0.000,ALERT,212.16,302.98,59.959,1454072404,"201051344000569","219011344069620",0.00,-9.00,0,300.27,305.38,0.0,0.0,0.000,321519.0,321519.0,14282,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454072473,79209.00
01/29/2016 08:00,2,0.000,ALERT,212.16,302.37,59.959,1454072404,"201051344000983","219011344069620",0.00,-8.50,0,299.37,304.48,0.0,0.0,0.000,314999.3,314999.3,14558,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454072475,79210.00
01/29/2016 08:00,2,0.000,ALERT,212.38,302.37,59.970,1454072404,"201051344001158","219011344069620",0.00,-10.00,0,299.07,304.18,0.0,0.0,0.000,309941.2,309941.2,14724,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454072477,79211.00
01/29/2016 08:00,2,0.000,ALERT,212.61,302.68,59.965,1454072404,"201051344000576","219011344069620",0.00,-10.00,0,299.67,304.48,0.0,0.0,0.000,314638.2,314638.2,14374,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454072479,79212.00
01/29/2016 08:00,2,0.000,ALERT,211.03,297.57,59.959,1454072404,"274151322000087","219011344069620",0.00,-8.00,0,295.76,300.27,0.0,0.0,0.000,558600.8,558600.8,8286,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454072480,79213.00
01/29/2016 08:15,2,0.000,ALERT,213.51,303.88,60.002,1454073304,"201051344000645","219011344069620",0.00,-8.50,0,300.57,305.08,0.0,0.0,0.000,314010.2,314010.2,14457,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454073306,79214.00
01/29/2016 08:15,2,0.000,ALERT,211.93,300.27,60.002,1454073304,"274151322000085","219011344069620",0.00,-8.50,0,296.96,301.77,0.0,0.0,0.000,586160.3,586160.3,8285,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454073308,79215.00
01/29/2016 08:15,2,0.000,ALERT,213.74,303.88,60.007,1454073304,"201051344000633","219011344069620",0.00,-9.00,0,298.47,304.78,0.0,0.0,0.000,305778.6,305778.6,14730,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454073310,79216.00
01/29/2016 08:15,2,0.000,ALERT,213.06,304.18,60.002,1454073304,"201051344000469","219011344069620",0.00,-11.00,0,299.37,304.78,0.0,0.0,0.000,307275.8,307275.8,14681,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454073312,79217.00
01/29/2016 08:15,2,0.000,ALERT,211.48,300.27,60.002,1454073304,"201051344000646","219011344069620",0.00,-10.00,0,295.76,301.47,0.0,0.0,0.000,311577.6,311577.6,19315,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454073314,79218.00
01/29/2016 08:15,2,0.000,ALERT,211.48,300.27,59.996,1454073304,"274151322000052","219011344069620",0.00,-9.00,0,297.26,302.37,0.0,0.0,0.000,593745.3,593745.3,8461,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454073316,79219.00
01/29/2016 08:15,2,0.000,ALERT,211.70,300.27,60.007,1454073304,"201051344000585","219011344069620",0.00,-8.50,0,296.06,301.47,0.0,0.0,0.000,316505.7,316505.7,19303,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454073318,79220.00
01/29/2016 08:15,2,0.000,ALERT,211.48,300.57,60.034,1454073304,"201051344001230","219011344069620",0.00,-9.00,0,296.66,301.77,0.0,0.0,0.000,315884.4,315884.4,19179,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454073319,79221.00
01/29/2016 08:15,2,0.000,ALERT,211.93,300.87,60.007,1454073304,"201051344000582","219011344069620",0.00,-10.00,0,297.26,302.37,0.0,0.0,0.000,309746.4,309746.4,19277,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454073321,79222.00
01/29/2016 08:15,2,0.000,ALERT,211.03,299.97,60.034,1454073304,"201051344000955","219011344069620",0.00,-9.00,0,296.36,301.17,0.0,0.0,0.000,319080.6,319080.6,19275,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454073323,79223.00
01/29/2016 08:15,2,0.000,ALERT,211.70,299.67,60.023,1454073304,"274151322000094","219011344069620",0.00,-10.00,0,296.96,301.17,0.0,0.0,0.000,477913.4,477913.4,8673,0,0,0,L,1151911521,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454073325,79224.00
01/29/2016 08:15,2,0.000,ALERT,213.06,304.48,60.012,1454073304,"201051344000579","219011344069620",0.00,-9.00,0,300.87,305.98,0.0,0.0,0.000,320423.8,320423.8,14699,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454073327,79225.00
01/29/2016 08:15,2,0.000,ALERT,211.48,300.27,60.012,1454073304,"201051344000890","219011344069620",0.00,-8.50,0,296.66,302.37,0.0,0.0,0.000,317300.0,317300.0,19237,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454073328,79226.00
01/29/2016 08:15,2,0.000,ALERT,211.70,299.97,60.028,1454073304,"201051344000438","219011344069620",0.00,-10.00,0,296.36,301.77,0.0,0.0,0.000,319045.7,319045.7,19293,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454073330,79227.00
01/29/2016 08:15,2,0.000,ALERT,211.70,299.67,60.018,1454073304,"201051344000417","219011344069620",0.00,-9.00,0,295.76,300.87,0.0,0.0,0.000,313133.6,313133.6,19386,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454073332,79228.00
01/29/2016 08:15,2,0.000,ALERT,211.93,301.17,60.012,1454073304,"274151322000083","219011344069620",0.00,-8.50,0,297.87,302.37,0.0,0.0,0.000,588059.0,588059.0,8456,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454073334,79229.00
01/29/2016 08:15,2,0.000,ALERT,212.61,299.97,60.028,1454073304,"274151322000076","219011344069620",0.00,-8.50,0,297.26,302.37,0.0,0.0,0.000,624656.4,624656.4,8500,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454073336,79230.00
01/29/2016 08:15,2,0.000,ALERT,213.06,304.78,60.007,1454073304,"201051344000868","219011344069620",0.00,-8.50,0,301.77,305.98,0.0,0.0,0.000,305597.3,305597.3,14474,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454073337,79231.00
01/29/2016 08:15,2,0.000,ALERT,211.93,301.47,60.012,1454073304,"274151322000095","219011344069620",0.00,-10.00,0,298.77,302.98,0.0,0.0,0.000,618242.3,618242.3,8353,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454073339,79232.00
01/29/2016 08:15,2,0.000,ALERT,212.61,302.98,60.034,1454073304,"201051344000988","219011344069620",0.00,-8.50,0,297.87,304.78,0.0,0.0,0.000,304698.7,304698.7,14706,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454073341,79233.00
01/29/2016 08:15,2,0.000,ALERT,211.48,299.37,60.002,1454073304,"201051344001025","219011344069620",0.00,-10.00,0,295.76,301.77,0.0,0.0,0.000,317112.6,317112.6,19286,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454073343,79234.00
01/29/2016 08:15,2,0.000,ALERT,213.06,304.18,60.012,1454073304,"201051344000458","219011344069620",0.00,-7.00,0,301.17,305.98,0.0,0.0,0.000,314866.2,314866.2,14668,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454073345,79235.00
01/29/2016 08:15,2,0.000,ALERT,213.51,303.88,60.012,1454073304,"201051344000853","219011344069620",0.00,-10.00,0,300.87,305.08,0.0,0.0,0.000,313048.5,313048.5,14398,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454073347,79236.00
01/29/2016 08:15,2,0.000,ALERT,211.93,299.97,60.018,1454073304,"201051344000685","219011344069620",0.00,-9.00,0,296.36,301.47,0.0,0.0,0.000,319108.5,319108.5,19186,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454073349,79237.00
01/29/2016 08:15,2,0.000,ALERT,211.70,299.67,60.018,1454073304,"201051344000917","219011344069620",0.00,-8.00,0,295.16,300.87,0.0,0.0,0.000,316843.3,316843.3,19161,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454073350,79238.00
01/29/2016 08:15,2,0.000,ALERT,211.70,300.27,60.018,1454073304,"201051344001145","219011344069620",0.00,-9.00,0,296.96,302.07,0.0,0.0,0.000,320781.0,320781.0,19112,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454073352,79239.00
01/29/2016 08:15,2,0.000,ALERT,211.70,299.67,60.023,1454073304,"201051344000651","219011344069620",0.00,-11.50,0,296.06,300.87,0.0,0.0,0.000,313513.1,313513.1,19314,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454073354,79240.00
01/29/2016 08:15,2,0.000,ALERT,211.48,300.27,60.007,1454073304,"274151322000088","219011344069620",0.00,-8.50,0,296.96,301.77,0.0,0.0,0.000,571042.5,571042.5,8247,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454073356,79241.00
01/29/2016 08:15,2,0.000,ALERT,212.61,299.97,60.012,1454073304,"274151322000068","219011344069620",0.00,-8.00,0,296.96,301.17,0.0,0.0,0.000,478005.0,478005.0,8816,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454073358,79242.00
01/29/2016 08:15,2,0.000,ALERT,211.25,300.57,60.023,1454073304,"201051344001135","219011344069620",0.00,-9.00,0,296.66,302.07,0.0,0.0,0.000,309913.7,309913.7,19310,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454073359,79243.00
01/29/2016 08:15,2,0.000,ALERT,212.61,304.18,60.012,1454073304,"201051344000594","219011344069620",0.00,-10.00,0,300.27,305.38,0.0,0.0,0.000,315819.8,315819.8,14715,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454073361,79244.00
01/29/2016 08:15,2,0.000,ALERT,211.48,299.67,60.018,1454073304,"201051344001203","219011344069620",0.00,-10.00,0,296.36,302.98,0.0,0.0,0.000,316451.9,316451.9,19275,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454073363,79245.00
01/29/2016 08:15,2,0.016,ALERT,211.93,301.17,60.007,1454073304,"274151322000054","219011344069620",29.98,-8.00,0,297.57,302.68,0.0,0.0,0.000,583422.3,583422.3,8262,0,0,0,L,1151911521,0,121.33,122.23,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1454073365,79246.00
01/29/2016 08:15,2,0.000,ALERT,213.29,302.98,60.007,1454073304,"201051344000867","219011344069620",0.00,-8.50,0,300.27,305.38,0.0,0.0,0.000,305039.5,305039.5,14699,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454073367,79247.00
01/29/2016 08:15,2,0.000,ALERT,211.48,300.27,60.002,1454073304,"201051344001093","219011344069620",0.00,-8.00,0,296.36,301.47,0.0,0.0,0.000,315136.7,315136.7,19201,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454073368,79248.00
01/29/2016 08:15,2,0.000,ALERT,212.83,303.58,59.981,1454073304,"201051344000900","219011344069620",0.00,-10.00,0,299.97,305.08,0.0,0.0,0.000,319965.7,319965.7,14349,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454073370,79249.00
01/29/2016 08:15,2,0.000,ALERT,213.06,302.68,60.007,1454073304,"201051344000648","219011344069620",0.00,-11.00,0,299.67,305.08,0.0,0.0,0.000,313282.8,313282.8,14495,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454073372,79250.00
01/29/2016 08:15,2,0.000,ALERT,213.29,304.48,60.012,1454073304,"201051344000569","219011344069620",0.00,-9.00,0,301.17,306.28,0.0,0.0,0.000,321519.0,321519.0,14284,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454073374,79251.00
01/29/2016 08:15,2,0.000,ALERT,213.06,303.58,60.002,1454073304,"201051344000983","219011344069620",0.00,-9.00,0,300.57,305.68,0.0,0.0,0.000,314999.3,314999.3,14560,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454073376,79252.00
01/29/2016 08:15,2,0.000,ALERT,213.06,303.58,60.002,1454073304,"201051344001158","219011344069620",0.00,-11.00,0,299.67,305.08,0.0,0.0,0.000,309941.2,309941.2,14726,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454073377,79253.00
01/29/2016 08:15,2,0.000,ALERT,213.51,304.18,60.007,1454073304,"201051344000576","219011344069620",0.00,-10.00,0,300.27,305.68,0.0,0.0,0.000,314638.2,314638.2,14376,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454073379,79254.00
01/29/2016 08:15,2,0.000,ALERT,211.93,299.67,60.023,1454073304,"274151322000087","219011344069620",0.00,-8.00,0,296.36,301.17,0.0,0.0,0.000,558600.8,558600.8,8288,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454073381,79255.00
01/29/2016 08:30,2,0.000,ALERT,213.74,304.18,59.954,1454074204,"201051344000645","219011344069620",0.00,-8.50,0,302.37,308.39,0.0,0.0,0.000,314010.2,314010.2,14459,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454074206,79256.00
01/29/2016 08:30,2,0.018,ALERT,211.70,300.57,59.933,1454074204,"274151322000085","219011344069620",31.79,-8.50,0,298.77,306.58,0.0,0.0,0.000,586160.3,586160.3,8287,0,0,0,L,1151911521,0,121.78,122.23,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,243,0,0,0,0,0,0,0,0,0,0,0,1454074208,79257.00
01/29/2016 08:30,2,0.000,ALERT,213.96,303.88,60.002,1454074204,"201051344000633","219011344069620",0.00,-9.00,0,300.27,308.39,0.0,0.0,0.000,305778.6,305778.6,14732,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454074210,79258.00
01/29/2016 08:30,2,0.000,ALERT,213.51,304.18,59.965,1454074204,"201051344000469","219011344069620",0.00,-11.00,0,301.17,308.09,0.0,0.0,0.000,307275.8,307275.8,14683,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454074212,79259.00
01/29/2016 08:30,2,0.000,ALERT,211.48,300.87,59.991,1454074204,"201051344000646","219011344069620",0.00,-10.00,0,297.57,302.37,0.0,0.0,0.000,311577.6,311577.6,19317,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454074214,79260.00
01/29/2016 08:30,2,0.000,ALERT,211.70,301.77,59.991,1454074204,"274151322000052","219011344069620",0.00,-9.00,0,298.47,302.98,0.0,0.0,0.000,593745.3,593745.3,8463,0,0,0,L,1151911521,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454074215,79261.00
01/29/2016 08:30,2,0.000,ALERT,211.70,300.87,60.028,1454074204,"201051344000585","219011344069620",0.00,-8.50,0,297.57,302.68,0.0,0.0,0.000,316505.7,316505.7,19305,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454074217,79262.00
01/29/2016 08:30,2,0.000,ALERT,211.93,301.17,59.986,1454074204,"201051344001230","219011344069620",0.00,-10.00,0,298.47,302.68,0.0,0.0,0.000,315884.4,315884.4,19181,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454074219,79263.00
01/29/2016 08:30,2,0.000,ALERT,212.38,302.07,59.991,1454074204,"201051344000582","219011344069620",0.00,-11.00,0,299.07,303.28,0.0,0.0,0.000,309746.4,309746.4,19279,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454074221,79264.00
01/29/2016 08:30,2,0.000,ALERT,211.25,300.57,60.002,1454074204,"201051344000955","219011344069620",0.00,-10.00,0,297.87,302.37,0.0,0.0,0.000,319080.6,319080.6,19277,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454074223,79265.00
01/29/2016 08:30,2,0.000,ALERT,211.70,300.27,59.996,1454074204,"274151322000094","219011344069620",0.00,-10.00,0,298.17,301.77,0.0,0.0,0.000,477913.4,477913.4,8675,0,0,0,L,1151911521,0,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454074224,79266.00
01/29/2016 08:30,2,0.000,ALERT,213.29,304.78,59.996,1454074204,"201051344000579","219011344069620",0.00,-9.00,0,302.68,308.69,0.0,0.0,0.000,320423.8,320423.8,14701,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454074226,79267.00
01/29/2016 08:30,2,0.000,ALERT,211.70,301.17,59.996,1454074204,"201051344000890","219011344069620",0.00,-9.00,0,298.17,303.58,0.0,0.0,0.000,317300.0,317300.0,19239,0,0,0,L,1122011218,0,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454074228,79268.00
01/29/2016 08:30,2,0.000,ALERT,211.93,300.87,59.996,1454074204,"201051344000438","219011344069620",0.00,-10.00,0,298.17,302.68,0.0,0.0,0.000,319045.7,319045.7,19295,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454074230,79269.00
01/29/2016 08:30,2,0.000,ALERT,212.16,300.27,60.002,1454074204,"201051344000417","219011344069620",0.00,-10.00,0,297.26,301.77,0.0,0.0,0.000,313133.6,313133.6,19388,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454074232,79270.00
01/29/2016 08:30,2,0.000,ALERT,211.70,300.57,59.991,1454074204,"274151322000083","219011344069620",0.00,-8.50,0,299.07,302.98,0.0,0.0,0.000,588059.0,588059.0,8458,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454074234,79271.00
01/29/2016 08:30,2,0.000,ALERT,212.38,300.57,59.986,1454074204,"274151322000076","219011344069620",0.00,-9.00,0,298.77,303.28,0.0,0.0,0.000,624656.4,624656.4,8502,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454074236,79272.00
01/29/2016 08:30,2,0.000,ALERT,213.06,304.48,60.012,1454074204,"201051344000868","219011344069620",0.00,-10.00,0,302.68,309.29,0.0,0.0,0.000,305597.3,305597.3,14476,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454074238,79273.00
01/29/2016 08:30,2,0.000,ALERT,211.70,301.47,59.981,1454074204,"274151322000095","219011344069620",0.00,-11.00,0,299.67,303.58,0.0,0.0,0.000,618242.3,618242.3,8355,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454074240,79274.00
01/29/2016 08:30,2,0.000,ALERT,213.06,303.58,59.986,1454074204,"201051344000988","219011344069620",0.00,-9.00,0,299.07,308.09,0.0,0.0,0.000,304698.7,304698.7,14708,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454074242,79275.00
01/29/2016 08:30,2,0.000,ALERT,211.48,299.97,60.028,1454074204,"201051344001025","219011344069620",0.00,-11.00,0,297.26,302.98,0.0,0.0,0.000,317112.6,317112.6,19288,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454074243,79276.00
01/29/2016 08:30,2,0.000,ALERT,213.29,304.48,59.996,1454074204,"201051344000458","219011344069620",0.00,-7.00,0,302.37,308.39,0.0,0.0,0.000,314866.2,314866.2,14670,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454074245,79277.00
