ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/29/2016 08:30,2,0.164,ALERT,213.74,303.88,59.991,1454074204,"201051344000853","219011344069620",21.01,-10.00,0,301.77,319.21,3.5,1.5,0.000,313048.6,313048.6,14400,0,0,0,L,1122011218,0,122.01,122.46,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,130,0,0,0,0,0,0,0,0,0,0,0,1454074247,79278.00
01/29/2016 08:30,2,0.000,ALERT,212.16,300.87,59.965,1454074204,"201051344000685","219011344069620",0.00,-9.00,0,297.87,302.37,0.0,0.0,0.000,319108.5,319108.5,19188,0,0,0,L,1122011218,0,122.68,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454074249,79279.00
01/29/2016 08:30,2,0.000,ALERT,211.93,300.57,60.002,1454074204,"201051344000917","219011344069620",0.00,-8.00,0,296.96,302.07,0.0,0.0,0.000,316843.3,316843.3,19163,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454074251,79280.00
01/29/2016 08:30,2,0.051,ALERT,211.93,301.17,59.975,1454074204,"201051344001145","219011344069620",32.80,-10.00,0,298.47,315.00,1.7,0.0,0.000,320781.0,320781.0,19114,0,0,0,L,1122011218,0,122.01,121.33,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,129,0,0,0,0,0,0,0,0,0,0,0,1454074252,79281.00
01/29/2016 08:30,2,0.000,ALERT,211.93,299.97,59.986,1454074204,"201051344000651","219011344069620",0.00,-11.00,0,297.87,302.07,0.0,0.0,0.000,313513.1,313513.1,19316,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454074254,79282.00
01/29/2016 08:30,2,0.045,ALERT,211.48,300.27,59.975,1454074204,"274151322000088","219011344069620",19.36,-8.00,0,298.17,302.68,0.9,0.0,0.000,571042.5,571042.5,8249,0,0,0,L,1151911521,0,121.78,122.23,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454074256,79283.00
01/29/2016 08:30,2,0.000,ALERT,212.38,299.67,59.975,1454074204,"274151322000068","219011344069620",0.00,-8.50,0,297.87,301.77,0.0,0.0,0.000,478005.0,478005.0,8818,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454074258,79284.00
01/29/2016 08:30,2,0.000,ALERT,211.25,300.87,59.944,1454074204,"201051344001135","219011344069620",0.00,-10.00,0,298.17,302.98,0.0,0.0,0.000,309913.7,309913.7,19312,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454074260,79285.00
01/29/2016 08:30,2,0.000,ALERT,212.83,303.88,59.975,1454074204,"201051344000594","219011344069620",0.00,-10.00,0,301.17,308.99,0.0,0.0,0.000,315819.8,315819.8,14717,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454074261,79286.00
01/29/2016 08:30,2,0.000,ALERT,211.70,299.97,59.991,1454074204,"201051344001203","219011344069620",0.00,-10.00,0,298.17,303.88,0.0,0.0,0.000,316451.9,316451.9,19277,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454074263,79287.00
01/29/2016 08:30,2,0.066,ALERT,211.25,300.57,59.975,1454074204,"274151322000054","219011344069620",22.03,-8.00,0,298.77,307.48,1.5,0.0,0.000,583422.3,583422.3,8264,0,0,0,L,1151911521,0,121.33,122.01,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454074265,79288.00
01/29/2016 08:30,2,0.000,ALERT,213.51,302.98,59.949,1454074204,"201051344000867","219011344069620",0.00,-8.50,0,300.87,308.09,0.0,0.0,0.000,305039.5,305039.5,14701,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454074267,79289.00
01/29/2016 08:30,2,0.000,ALERT,211.48,300.27,59.970,1454074204,"201051344001093","219011344069620",0.00,-8.50,0,298.17,302.37,0.0,0.0,0.000,315136.7,315136.7,19203,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454074269,79290.00
01/29/2016 08:30,2,0.090,ALERT,213.06,317.10,59.954,1454074204,"201051344000900","219011344069620",24.91,-10.00,0,301.17,317.70,2.3,0.3,0.000,319965.7,319965.7,14351,0,0,0,L,1122011218,0,121.78,122.01,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,65,0,0,0,0,0,0,0,0,0,0,0,1454074270,79291.00
01/29/2016 08:30,2,0.000,ALERT,213.29,302.98,59.959,1454074204,"201051344000648","219011344069620",0.00,-11.00,0,300.87,307.78,0.0,0.0,0.000,313282.8,313282.8,14497,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454074272,79292.00
01/29/2016 08:30,2,0.193,ALERT,213.06,304.18,59.970,1454074204,"201051344000569","219011344069620",23.95,-9.00,0,302.07,323.41,4.7,2.6,0.000,321519.3,321519.3,14286,0,0,0,L,1122011218,0,121.33,122.23,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,68,0,0,0,0,0,0,0,0,0,0,0,1454074274,79293.00
01/29/2016 08:30,2,0.000,ALERT,213.06,303.88,59.959,1454074204,"201051344000983","219011344069620",0.00,-9.00,0,302.07,308.39,0.0,0.0,0.000,314999.3,314999.3,14562,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454074276,79294.00
01/29/2016 08:30,2,0.000,ALERT,213.29,303.88,59.965,1454074204,"201051344001158","219011344069620",0.00,-11.00,0,301.17,308.09,0.0,0.0,0.000,309941.2,309941.2,14728,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454074278,79295.00
01/29/2016 08:30,2,0.199,ALERT,213.51,304.18,59.965,1454074204,"201051344000576","219011344069620",20.57,-9.00,0,301.77,315.60,4.2,2.1,0.000,314638.4,314638.4,14378,0,0,0,L,1122011218,0,121.78,122.01,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,85,0,0,0,0,0,0,0,0,0,0,0,1454074279,79296.00
01/29/2016 08:30,2,0.029,ALERT,211.70,299.97,59.965,1454074204,"274151322000087","219011344069620",31.03,-8.00,0,297.57,302.07,0.0,0.0,0.000,558600.8,558600.8,8290,0,0,0,L,1151911521,0,121.33,122.46,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,249,0,0,0,0,0,0,0,0,0,0,0,1454074281,79297.00
01/29/2016 08:45,2,0.232,ALERT,213.74,339.95,59.954,1454075104,"201051344000645","219011344069620",26.62,-8.50,0,301.47,355.28,6.2,4.1,0.004,314010.5,314010.5,14461,0,0,0,L,1122011218,0,122.23,122.23,0100,-12,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1454075106,79298.00
01/29/2016 08:45,2,0.338,ALERT,211.70,368.80,59.975,1454075104,"274151322000085","219011344069620",34.45,-7.00,0,298.17,375.11,11.8,9.5,0.057,586160.9,586160.9,8289,0,0,0,L,1151911521,0,122.01,122.23,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1454075108,79299.00
01/29/2016 08:45,2,0.000,ALERT,213.74,303.58,59.986,1454075104,"201051344000633","219011344069620",0.00,-9.00,0,299.97,305.38,0.0,0.0,0.000,305778.6,305778.6,14734,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454075110,79300.00
01/29/2016 08:45,2,0.000,ALERT,213.06,303.88,59.975,1454075104,"201051344000469","219011344069620",0.00,-11.00,0,300.87,305.68,0.0,0.0,0.000,307275.8,307275.8,14685,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454075111,79301.00
01/29/2016 08:45,2,0.000,ALERT,211.48,300.57,59.986,1454075104,"201051344000646","219011344069620",0.00,-10.00,0,298.17,302.37,0.0,0.0,0.000,311577.6,311577.6,19319,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454075113,79302.00
01/29/2016 08:45,2,0.086,ALERT,211.25,301.17,59.970,1454075104,"274151322000052","219011344069620",19.60,-9.00,0,298.17,314.10,1.7,0.0,0.000,593745.3,593745.3,8465,0,0,0,L,1151911521,0,120.42,122.68,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,66,0,0,0,0,0,0,0,0,0,0,0,1454075115,79303.00
01/29/2016 08:45,2,0.000,ALERT,211.70,300.87,60.028,1454075104,"201051344000585","219011344069620",0.00,-9.00,0,298.17,302.68,0.0,0.0,0.000,316505.7,316505.7,19307,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454075117,79304.00
01/29/2016 08:45,2,0.260,ALERT,211.70,336.34,59.991,1454075104,"201051344001230","219011344069620",24.45,-9.00,0,299.07,364.89,6.4,4.3,0.009,315884.7,315884.7,19183,0,0,0,L,1122011218,0,122.23,120.88,0100,-12,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,172,0,0,0,0,0,0,0,0,0,0,0,1454075118,79305.00
01/29/2016 08:45,2,0.096,ALERT,211.93,301.47,59.981,1454075104,"201051344000582","219011344069620",32.18,-10.00,0,299.37,308.09,3.2,1.1,0.000,309746.4,309746.4,19281,0,0,0,L,1122011218,0,121.78,121.55,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,49,0,0,0,0,0,0,0,0,0,0,0,1454075120,79306.00
01/29/2016 08:45,2,0.000,ALERT,211.25,300.87,59.981,1454075104,"201051344000955","219011344069620",0.00,-9.00,0,298.47,302.37,0.0,0.0,0.000,319080.6,319080.6,19279,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454075122,79307.00
01/29/2016 08:45,2,0.121,ALERT,211.70,338.14,59.981,1454075104,"274151322000094","219011344069620",30.38,-9.00,0,297.57,441.54,3.8,1.7,0.013,477913.5,477913.5,8677,0,0,0,L,1151911521,0,120.88,122.68,0002,-10,0,0,0,0,0,0,33,1026,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,205,0,0,0,0,0,0,0,0,0,0,0,1454075124,79308.00
01/29/2016 08:45,2,0.000,ALERT,213.29,304.78,59.986,1454075104,"201051344000579","219011344069620",0.00,-9.00,0,302.07,306.58,0.0,0.0,0.000,320423.8,320423.8,14703,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454075126,79309.00
01/29/2016 08:45,2,0.188,ALERT,211.48,301.17,59.981,1454075104,"201051344000890","219011344069620",21.85,-8.50,0,299.07,317.70,4.2,2.1,0.000,317300.1,317300.1,19241,0,0,0,L,1122011218,0,121.78,120.65,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1454075127,79310.00
01/29/2016 08:45,2,0.109,ALERT,211.70,300.87,59.970,1454075104,"201051344000438","219011344069620",33.62,-10.00,0,298.77,327.02,3.8,1.7,0.000,319045.8,319045.8,19297,0,0,0,L,1122011218,0,122.01,121.10,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,93,0,0,0,0,0,0,0,0,0,0,0,1454075129,79311.00
01/29/2016 08:45,2,0.000,ALERT,211.70,300.27,59.981,1454075104,"201051344000417","219011344069620",0.00,-10.00,0,298.17,302.07,0.0,0.0,0.000,313133.6,313133.6,19390,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454075131,79312.00
01/29/2016 08:45,2,0.074,ALERT,211.93,301.17,59.981,1454075104,"274151322000083","219011344069620",22.74,-9.00,0,298.47,324.62,1.7,0.0,0.000,588059.0,588059.0,8460,0,0,0,L,1151911521,0,121.10,122.68,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,69,0,0,0,0,0,0,0,0,0,0,0,1454075133,79313.00
01/29/2016 08:45,2,0.055,ALERT,212.16,300.57,59.981,1454075104,"274151322000076","219011344069620",15.62,-9.00,0,298.17,312.59,0.8,0.0,0.000,624656.4,624656.4,8504,0,0,0,L,1151911521,0,121.33,122.91,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,153,0,0,0,0,0,0,0,0,0,0,0,1454075135,79314.00
01/29/2016 08:45,2,0.062,ALERT,213.29,305.08,59.981,1454075104,"201051344000868","219011344069620",33.30,-9.00,0,302.37,315.60,2.2,0.2,0.000,305597.3,305597.3,14478,0,0,0,L,1122011218,0,121.78,122.46,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,118,0,0,0,0,0,0,0,0,0,0,0,1454075137,79315.00
01/29/2016 08:45,2,0.156,ALERT,211.93,338.14,59.954,1454075104,"274151322000095","219011344069620",30.47,-9.00,0,299.37,347.76,4.8,2.7,0.018,618242.4,618242.4,8357,0,0,0,L,1151911521,0,121.78,122.23,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,221,0,0,0,0,0,0,0,0,0,0,0,1454075139,79316.00
01/29/2016 08:45,2,0.000,ALERT,213.06,304.18,60.007,1454075104,"201051344000988","219011344069620",0.00,-9.00,0,299.07,305.38,0.0,0.0,0.000,304698.7,304698.7,14710,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454075141,79317.00
01/29/2016 08:45,2,0.000,ALERT,211.25,300.27,59.954,1454075104,"201051344001025","219011344069620",0.00,-10.00,0,297.87,302.98,0.0,0.0,0.000,317112.6,317112.6,19290,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454075142,79318.00
01/29/2016 08:45,2,0.000,ALERT,213.29,304.78,60.012,1454075104,"201051344000458","219011344069620",0.00,-8.00,0,301.77,306.58,0.0,0.0,0.000,314866.2,314866.2,14672,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454075144,79319.00
01/29/2016 08:45,2,0.656,ALERT,213.96,344.15,59.986,1454075104,"201051344000853","219011344069620",23.54,-9.00,0,302.07,357.68,15.7,13.2,0.102,313049.9,313049.9,14402,0,0,0,L,1122011218,0,122.23,122.23,0002,-9,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454075146,79320.00
01/29/2016 08:45,2,0.195,ALERT,211.93,300.57,59.970,1454075104,"201051344000685","219011344069620",23.10,-9.00,0,298.47,313.20,4.6,2.5,0.000,319108.7,319108.7,19190,0,0,0,L,1122011218,0,122.46,121.10,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1454075148,79321.00
01/29/2016 08:45,2,0.234,ALERT,211.70,337.54,60.023,1454075104,"201051344000917","219011344069620",22.74,-8.00,0,297.26,368.80,5.4,3.3,0.000,316843.6,316843.6,19165,0,0,0,L,1122011218,0,121.78,121.33,0100,-11,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,91,0,0,0,0,0,0,0,0,0,0,0,1454075150,79322.00
01/29/2016 08:45,2,0.262,ALERT,211.93,378.72,59.970,1454075104,"201051344001145","219011344069620",35.48,-9.00,0,299.07,384.43,9.5,7.2,0.035,320781.6,320781.6,19116,0,0,0,L,1122011218,0,121.78,121.10,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,159,0,0,0,0,0,0,0,0,0,0,0,1454075151,79323.00
01/29/2016 08:45,2,0.000,ALERT,211.48,299.97,59.975,1454075104,"201051344000651","219011344069620",0.00,-11.00,0,298.17,302.07,0.0,0.0,0.000,313513.1,313513.1,19318,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454075153,79324.00
01/29/2016 08:45,2,0.090,ACTIVE,211.25,337.54,59.970,1454075104,"274151322000088","219011344069620",27.57,-6.50,0,297.87,345.96,2.5,0.5,0.000,571042.5,571042.5,8251,0,0,0,L,1151911521,0,121.78,122.01,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454075154,79325.00
01/29/2016 08:45,2,0.008,ALERT,212.61,300.27,59.975,1454075104,"274151322000068","219011344069620",42.96,-8.00,0,297.57,407.87,0.0,0.0,0.000,478005.0,478005.0,8820,0,0,0,L,1151911521,0,121.55,122.91,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,44,0,0,0,0,0,0,0,0,0,0,0,1454075156,79326.00
01/29/2016 08:45,2,0.000,ALERT,211.25,300.87,59.975,1454075104,"201051344001135","219011344069620",0.00,-9.00,0,298.77,302.98,0.0,0.0,0.000,309913.7,309913.7,19314,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454075158,79327.00
01/29/2016 08:45,2,0.000,ALERT,212.83,304.48,59.975,1454075104,"201051344000594","219011344069620",0.00,-10.00,0,301.17,305.98,0.0,0.0,0.000,315819.8,315819.8,14719,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454075160,79328.00
01/29/2016 08:45,2,0.000,ALERT,211.70,300.27,59.975,1454075104,"201051344001203","219011344069620",0.00,-10.00,0,298.17,303.88,0.0,0.0,0.000,316451.9,316451.9,19279,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454075162,79329.00
01/29/2016 08:45,2,0.477,ACTIVE,211.70,379.32,59.981,1454075104,"274151322000054","219011344069620",35.54,-6.00,0,298.77,387.74,17.1,14.6,0.093,583423.5,583423.5,8266,0,0,0,L,1151911521,0,121.55,122.01,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454075163,79330.00
01/29/2016 08:45,2,0.000,ALERT,213.51,303.58,59.959,1454075104,"201051344000867","219011344069620",0.00,-8.50,0,300.87,305.98,0.0,0.0,0.000,305039.5,305039.5,14703,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454075165,79331.00
01/29/2016 08:45,2,0.148,ALERT,211.48,300.57,59.981,1454075104,"201051344001093","219011344069620",33.02,-8.00,0,298.47,318.91,5.0,2.9,0.000,315137.1,315137.1,19205,0,0,0,L,1122011218,0,121.55,121.10,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,206,0,0,0,0,0,0,0,0,0,0,0,1454075167,79332.00
01/29/2016 08:45,2,0.645,ACTIVE,213.06,387.44,59.959,1454075104,"201051344000900","219011344069620",35.96,-8.50,0,301.77,397.66,23.6,20.8,0.177,319967.8,319967.8,14353,0,0,0,L,1122011218,0,122.01,121.55,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454075168,79333.00
01/29/2016 08:45,2,0.215,ALERT,213.51,329.13,59.975,1454075104,"201051344000648","219011344069620",26.30,-11.00,0,300.87,340.85,5.8,3.6,0.000,313282.9,313282.9,14499,0,0,0,L,1122011218,0,121.55,122.23,0100,-13,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1454075170,79334.00
01/29/2016 08:45,2,0.738,ACTIVE,213.29,387.74,60.007,1454075104,"201051344000569","219011344069620",36.08,-8.50,0,302.68,399.46,27.0,24.1,0.172,321522.1,321522.1,14288,0,0,0,L,1122011218,0,121.33,122.01,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454075170,79335.00
01/29/2016 08:45,2,0.115,ALERT,213.06,303.88,59.975,1454075104,"201051344000983","219011344069620",16.96,-10.00,0,301.47,331.53,2.0,0.0,0.000,314999.3,314999.3,14564,0,0,0,L,1122011218,0,121.78,121.78,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,67,0,0,0,0,0,0,0,0,0,0,0,1454075172,79336.00
01/29/2016 08:45,2,0.000,ALERT,213.29,303.88,59.970,1454075104,"201051344001158","219011344069620",0.00,-10.00,0,301.17,305.68,0.0,0.0,0.000,309941.2,309941.2,14730,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454075174,79337.00
01/29/2016 08:45,2,0.631,ACTIVE,213.74,369.40,59.975,1454075104,"201051344000576","219011344069620",34.19,-8.50,0,301.47,381.73,21.9,19.2,0.110,314640.8,314640.8,14380,0,0,0,L,1122011218,0,122.01,122.01,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454075175,79338.00
01/29/2016 08:45,2,0.305,ALERT,211.70,365.80,59.965,1454075104,"274151322000087","219011344069620",34.01,-6.00,0,297.26,371.21,10.5,8.2,0.053,558601.5,558601.5,8292,0,0,0,L,1151911521,0,121.55,122.46,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1454075177,79339.00
01/29/2016 09:00,2,0.244,ACTIVE,214.64,342.05,59.991,1454076004,"201051344000645","219011344069620",30.06,-7.00,0,302.07,355.28,7.5,5.3,0.018,314011.8,314011.8,14463,0,0,0,L,1122011218,0,122.68,122.68,0002,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454076005,79340.00
01/29/2016 09:00,2,0.441,ACTIVE,212.61,368.20,59.970,1454076004,"274151322000085","219011344069620",34.37,-5.50,0,336.64,379.32,15.4,12.9,0.080,586163.9,586163.9,8291,0,0,0,L,1151911521,0,122.46,122.68,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454076006,79341.00
01/29/2016 09:00,2,0.000,ALERT,214.41,305.08,60.002,1454076004,"201051344000633","219011344069620",0.00,-9.00,0,300.27,305.98,0.0,0.0,0.000,305778.6,305778.6,14736,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454076008,79342.00
01/29/2016 09:00,2,0.000,ALERT,214.19,305.68,60.012,1454076004,"201051344000469","219011344069620",0.00,-10.00,0,301.17,306.58,0.0,0.0,0.000,307275.8,307275.8,14687,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454076010,79343.00
01/29/2016 09:00,2,0.000,ALERT,211.93,301.77,59.991,1454076004,"201051344000646","219011344069620",0.00,-8.50,0,298.17,302.68,0.0,0.0,0.000,311577.6,311577.6,19321,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454076011,79344.00
01/29/2016 09:00,2,0.102,ACTIVE,211.70,302.07,59.991,1454076004,"274151322000052","219011344069620",23.10,-8.50,0,298.77,303.58,2.4,0.3,0.000,593745.3,593745.3,8467,0,0,0,L,1151911521,0,121.10,122.91,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454076012,79345.00
01/29/2016 09:00,2,0.000,ALERT,212.38,302.07,59.986,1454076004,"201051344000585","219011344069620",0.00,-8.00,0,298.17,302.98,0.0,0.0,0.000,316505.7,316505.7,19309,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454076014,79346.00
01/29/2016 09:00,2,0.273,ACTIVE,212.38,337.54,59.991,1454076004,"201051344001230","219011344069620",27.23,-6.00,0,298.77,347.76,7.5,5.4,0.018,315886.0,315886.0,19185,0,0,0,L,1122011218,0,122.46,121.10,0002,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454076015,79347.00
01/29/2016 09:00,2,0.168,ALERT,212.83,302.68,59.954,1454076004,"201051344000582","219011344069620",16.74,-9.00,0,299.07,315.00,2.9,0.8,0.000,309746.6,309746.6,19283,0,0,0,L,1122011218,0,122.23,121.78,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,236,0,0,0,0,0,0,0,0,0,0,0,1454076017,79348.00
01/29/2016 09:00,2,0.172,ALERT,211.93,301.77,59.981,1454076004,"201051344000955","219011344069620",13.98,-8.50,0,293.36,327.02,2.5,0.4,0.000,319080.8,319080.8,19281,0,0,0,L,1122011218,0,121.55,121.55,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454076019,79349.00
01/29/2016 09:00,2,0.154,ACTIVE,212.38,339.34,59.975,1454076004,"274151322000094","219011344069620",31.35,-7.00,0,336.04,346.86,4.9,2.8,0.022,477914.1,477914.1,8679,0,0,0,L,1151911521,0,121.55,123.14,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454076019,79350.00
01/29/2016 09:00,2,0.094,ALERT,214.19,306.58,59.981,1454076004,"201051344000579","219011344069620",32.20,-9.00,0,302.98,308.09,3.1,1.1,0.000,320423.9,320423.9,14705,0,0,0,L,1122011218,0,122.23,122.23,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,226,0,0,0,0,0,0,0,0,0,0,0,1454076021,79351.00
01/29/2016 09:00,2,0.188,ALERT,212.16,302.07,60.002,1454076004,"201051344000890","219011344069620",22.44,-6.00,0,299.37,337.54,4.3,2.2,0.000,317300.7,317300.7,19243,0,0,0,L,1122011218,0,122.46,121.10,0002,-6,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454076023,79352.00
01/29/2016 09:00,2,0.199,ACTIVE,212.16,301.77,59.986,1454076004,"201051344000438","219011344069620",20.71,-8.00,0,298.17,324.02,4.2,2.1,0.000,319046.2,319046.2,19299,0,0,0,L,1122011218,0,122.23,121.33,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454076024,79353.00
01/29/2016 09:00,2,0.156,ALERT,212.38,300.87,59.981,1454076004,"201051344000417","219011344069620",32.18,-8.00,0,298.17,309.59,5.1,3.0,0.000,313134.0,313134.0,19392,0,0,0,L,1122011218,0,122.01,121.33,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,236,0,0,0,0,0,0,0,0,0,0,0,1454076026,79354.00
01/29/2016 09:00,2,0.090,ACTIVE,212.38,331.53,59.965,1454076004,"274151322000083","219011344069620",28.03,-7.00,0,298.77,341.15,2.6,0.6,0.000,588059.0,588059.0,8462,0,0,0,L,1151911521,0,121.55,122.91,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454076027,79355.00
01/29/2016 09:00,2,0.068,ACTIVE_NO_POWER,212.83,301.17,59.928,1454076004,"274151322000076","219011344069620",22.22,-8.50,0,298.77,303.88,1.5,0.0,0.000,624656.4,624656.4,8506,0,0,0,L,1151911521,0,121.78,123.36,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454076028,79356.00
01/29/2016 09:00,2,0.139,ALERT,214.19,306.58,59.981,1454076004,"201051344000868","219011344069620",18.33,-8.00,0,302.98,321.01,2.6,0.6,0.000,305597.4,305597.4,14480,0,0,0,L,1122011218,0,122.01,122.68,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1454076030,79357.00
01/29/2016 09:00,2,0.193,ACTIVE,212.38,360.08,59.970,1454076004,"274151322000095","219011344069620",33.52,-7.00,0,335.44,368.20,6.6,4.4,0.027,618243.4,618243.4,8359,0,0,0,L,1151911521,0,122.23,122.46,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454076031,79358.00
01/29/2016 09:00,2,0.000,ALERT,212.83,304.18,59.981,1454076004,"201051344000988","219011344069620",0.00,-8.50,0,299.97,306.58,0.0,0.0,0.000,304698.7,304698.7,14712,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454076032,79359.00
01/29/2016 09:00,2,0.000,ALERT,211.70,299.97,59.938,1454076004,"201051344001025","219011344069620",0.00,-9.00,0,298.17,303.28,0.0,0.0,0.000,317112.6,317112.6,19292,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454076034,79360.00
01/29/2016 09:00,2,0.113,ALERT,213.06,304.48,59.975,1454076004,"201051344000458","219011344069620",33.38,-7.00,0,302.68,319.81,3.8,1.8,0.000,314866.3,314866.3,14674,0,0,0,L,1122011218,0,121.78,122.01,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,90,0,0,0,0,0,0,0,0,0,0,0,1454076036,79361.00
01/29/2016 09:00,2,0.834,ACTIVE,213.74,345.36,59.970,1454076004,"201051344000853","219011344069620",23.42,-8.00,0,336.34,354.67,19.9,17.3,0.137,313053.7,313053.7,14404,0,0,0,L,1122011218,0,122.46,122.23,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454076037,79362.00
01/29/2016 09:00,2,0.295,ALERT,212.38,337.84,59.944,1454076004,"201051344000685","219011344069620",21.79,-7.00,0,298.77,439.13,6.5,4.4,0.013,319109.4,319109.4,19192,0,0,0,L,1122011218,0,122.68,121.33,0002,-10,0,0,0,0,0,0,45,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454076039,79363.00
01/29/2016 09:00,2,0.201,ALERT,212.38,328.22,60.007,1454076004,"201051344000917","219011344069620",22.86,-6.00,0,296.96,348.66,4.7,2.6,0.000,316844.3,316844.3,19167,0,0,0,L,1122011218,0,121.78,121.78,0002,-9,0,0,0,0,0,0,6,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454076041,79364.00
01/29/2016 09:00,2,0.332,ACTIVE,212.38,375.71,59.954,1454076004,"201051344001145","219011344069620",35.09,-6.00,0,334.84,385.63,11.9,9.6,0.057,320783.7,320783.7,19118,0,0,0,L,1122011218,0,122.01,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454076042,79365.00
01/29/2016 09:00,2,0.000,ALERT,211.93,300.57,59.975,1454076004,"201051344000651","219011344069620",0.00,-9.00,0,298.17,302.37,0.0,0.0,0.000,313513.1,313513.1,19320,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454076043,79366.00
01/29/2016 09:00,2,0.566,ACTIVE,211.70,339.65,59.975,1454076004,"274151322000088","219011344069620",23.18,-5.00,0,312.29,352.27,13.3,10.9,0.075,571043.0,571043.0,8252,0,0,0,L,1151911521,0,122.23,122.01,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454076044,79367.00
01/29/2016 09:00,2,0.006,ALERT,212.83,398.86,59.975,1454076004,"274151322000068","219011344069620",43.81,-7.00,0,298.17,418.39,0.0,0.0,0.000,478005.0,478005.0,8822,0,0,0,L,1151911521,0,122.01,122.91,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454076046,79368.00
01/29/2016 09:00,2,0.000,ALERT,211.48,300.87,59.959,1454076004,"201051344001135","219011344069620",0.00,-8.50,0,299.07,303.58,0.0,0.0,0.000,309913.7,309913.7,19316,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454076048,79369.00
01/29/2016 09:00,2,0.094,ALERT,212.83,304.78,59.975,1454076004,"201051344000594","219011344069620",33.02,-9.00,0,296.36,324.62,3.2,1.1,0.000,315819.8,315819.8,14721,0,0,0,L,1122011218,0,121.55,121.55,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,80,0,0,0,0,0,0,0,0,0,0,0,1454076050,79370.00
01/29/2016 09:00,2,0.145,ALERT,212.16,300.57,59.965,1454076004,"201051344001203","219011344069620",15.47,-9.00,0,298.47,315.60,2.3,0.3,0.000,316451.9,316451.9,19281,0,0,0,L,1122011218,0,122.23,121.33,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454076051,79371.00
01/29/2016 09:00,2,0.650,ACTIVE,212.16,380.22,59.991,1454076004,"274151322000054","219011344069620",35.46,-3.00,0,335.74,390.74,23.4,20.7,0.146,583427.9,583427.9,8267,0,0,0,L,1151911521,0,121.78,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454076052,79372.00
01/29/2016 09:00,2,0.000,ALERT,213.29,303.28,59.970,1454076004,"201051344000867","219011344069620",0.00,-8.00,0,301.17,307.48,0.0,0.0,0.000,305039.5,305039.5,14705,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454076054,79373.00
01/29/2016 09:00,2,0.229,ALERT,211.93,300.87,60.012,1454076004,"201051344001093","219011344069620",19.60,-6.50,0,298.17,319.51,4.5,2.5,0.000,315137.7,315137.7,19207,0,0,0,L,1122011218,0,121.55,121.55,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454076056,79374.00
01/29/2016 09:00,2,0.883,ACTIVE,213.29,369.70,59.959,1454076004,"201051344000900","219011344069620",34.71,-6.50,0,337.54,400.36,31.1,28.1,0.243,319973.8,319973.8,14354,0,0,0,L,1122011218,0,122.01,121.78,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454076057,79375.00
01/29/2016 09:00,2,0.250,ACTIVE,213.29,339.95,59.970,1454076004,"201051344000648","219011344069620",29.10,-9.00,0,301.47,359.18,7.4,5.2,0.013,313284.0,313284.0,14501,0,0,0,L,1122011218,0,121.55,122.23,0002,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454076058,79376.00
01/29/2016 09:00,2,0.951,ACTIVE,213.06,390.14,59.965,1454076004,"201051344000569","219011344069620",36.02,-6.00,0,336.34,402.46,34.9,31.8,0.243,321529.0,321529.0,14289,0,0,0,L,1122011218,0,121.33,122.01,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454076059,79377.00
01/29/2016 09:00,2,0.135,ACTIVE,213.06,304.18,59.965,1454076004,"201051344000983","219011344069620",22.13,-8.50,0,302.07,307.48,3.0,1.0,0.000,314999.4,314999.4,14566,0,0,0,L,1122011218,0,121.78,121.78,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454076060,79378.00
01/29/2016 09:00,2,0.000,ALERT,213.29,303.88,59.996,1454076004,"201051344001158","219011344069620",0.00,-11.50,0,301.77,307.18,0.0,0.0,0.000,309941.2,309941.2,14732,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454076061,79379.00
01/29/2016 09:00,2,0.807,ACTIVE,213.74,370.90,59.975,1454076004,"201051344000576","219011344069620",34.13,-6.50,0,335.74,383.83,27.9,25.0,0.186,314646.1,314646.1,14381,0,0,0,L,1122011218,0,122.01,122.01,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454076062,79380.00
01/29/2016 09:00,2,0.426,ACTIVE,212.16,369.70,59.970,1454076004,"274151322000087","219011344069620",34.55,-3.50,0,335.14,377.52,14.9,12.5,0.071,558604.0,558604.0,8294,0,0,0,L,1151911521,0,121.78,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454076063,79381.00
01/29/2016 09:15,2,0.221,ACTIVE,213.29,339.95,59.996,1454076904,"201051344000645","219011344069620",25.35,-6.00,0,337.24,372.41,5.7,3.6,0.000,314013.4,314013.4,14464,0,0,0,L,1122011218,0,122.01,122.01,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454076905,79382.00
01/29/2016 09:15,2,0.301,ACTIVE,212.16,360.99,59.986,1454076904,"274151322000085","219011344069620",33.50,-3.00,0,336.94,385.93,10.2,8.0,0.049,586167.7,586167.7,8292,0,0,0,L,1151911521,0,122.23,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454076906,79383.00
01/29/2016 09:15,2,0.000,ALERT,213.29,302.98,59.981,1454076904,"201051344000633","219011344069620",0.00,-8.50,0,299.97,306.58,0.0,0.0,0.000,305778.6,305778.6,14738,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454076908,79384.00
01/29/2016 09:15,2,0.000,ALERT,212.61,303.28,59.986,1454076904,"201051344000469","219011344069620",0.00,-9.00,0,300.87,307.18,0.0,0.0,0.000,307275.8,307275.8,14689,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454076909,79385.00
01/29/2016 09:15,2,0.055,ALERT,211.25,300.57,59.981,1454076904,"201051344000646","219011344069620",30.40,-6.50,0,298.17,311.09,1.7,0.0,0.000,311577.6,311577.6,19323,0,0,0,L,1122011218,0,121.55,121.10,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,185,0,0,0,0,0,0,0,0,0,0,0,1454076911,79386.00
01/29/2016 09:15,2,0.086,ALERT,211.25,301.77,59.959,1454076904,"274151322000052","219011344069620",19.96,-6.50,0,299.37,349.26,1.7,0.0,0.000,593745.6,593745.6,8468,0,0,0,L,1151911521,0,120.88,122.23,0002,-6,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454076913,79387.00
01/29/2016 09:15,2,0.055,ALERT,211.70,300.87,60.002,1454076904,"201051344000585","219011344069620",30.89,-6.00,0,298.17,315.00,1.8,0.0,0.000,316505.7,316505.7,19311,0,0,0,L,1122011218,0,120.88,121.78,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454076915,79388.00
01/29/2016 09:15,2,0.195,ACTIVE,211.70,336.34,59.986,1454076904,"201051344001230","219011344069620",26.94,-2.00,0,331.23,356.48,5.4,3.3,0.009,315887.6,315887.6,19186,0,0,0,L,1122011218,0,121.78,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454076916,79389.00
01/29/2016 09:15,2,0.090,ALERT,211.93,301.47,59.986,1454076904,"201051344000582","219011344069620",31.59,-7.00,0,299.67,311.69,3.0,0.9,0.000,309747.0,309747.0,19285,0,0,0,L,1122011218,0,121.55,121.78,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1454076918,79390.00
01/29/2016 09:15,2,0.100,ALERT,211.03,300.27,59.991,1454076904,"201051344000955","219011344069620",32.16,-6.50,0,292.76,319.81,3.3,1.3,0.000,319081.2,319081.2,19283,0,0,0,L,1122011218,0,120.88,121.33,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,41,0,0,0,0,0,0,0,0,0,0,0,1454076919,79391.00
01/29/2016 09:15,2,0.096,ACTIVE,211.70,339.34,59.981,1454076904,"274151322000094","219011344069620",29.98,-5.00,0,336.34,352.57,3.0,0.9,0.013,477915.0,477915.0,8680,0,0,0,L,1151911521,0,121.10,122.23,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454076920,79392.00
01/29/2016 09:15,2,0.096,ALERT,212.61,303.88,59.991,1454076904,"201051344000579","219011344069620",30.93,-8.00,0,302.37,319.51,3.0,1.0,0.000,320424.2,320424.2,14707,0,0,0,L,1122011218,0,121.33,121.55,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454076922,79393.00
01/29/2016 09:15,2,0.174,ALERT,211.25,300.87,59.981,1454076904,"201051344000890","219011344069620",20.93,-3.00,0,299.67,337.54,3.7,1.7,0.000,317301.3,317301.3,19245,0,0,0,L,1122011218,0,121.55,120.65,0002,-3,0,0,0,0,0,0,12,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454076924,79394.00
01/29/2016 09:15,2,0.105,ALERT,211.48,300.57,60.023,1454076904,"201051344000438","219011344069620",32.92,-6.00,0,299.07,333.33,3.5,1.5,0.000,319046.8,319046.8,19300,0,0,0,L,1122011218,0,121.55,121.33,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1454076926,79395.00
01/29/2016 09:15,2,0.150,ALERT,211.70,299.97,59.981,1454076904,"201051344000417","219011344069620",30.85,-5.50,0,298.17,313.80,4.7,2.6,0.000,313134.4,313134.4,19394,0,0,0,L,1122011218,0,121.33,121.33,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,85,0,0,0,0,0,0,0,0,0,0,0,1454076927,79396.00
01/29/2016 09:15,2,0.072,ALERT,211.70,301.17,59.970,1454076904,"274151322000083","219011344069620",22.36,-6.00,0,299.97,344.76,1.6,0.0,0.000,588059.3,588059.3,8463,0,0,0,L,1151911521,0,121.10,122.46,0002,-8,0,0,0,0,0,0,2,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454076929,79397.00
01/29/2016 09:15,2,0.053,ALERT,212.38,301.47,59.986,1454076904,"274151322000076","219011344069620",14.71,-7.00,0,299.37,341.15,0.8,0.0,0.000,624656.4,624656.4,8507,0,0,0,L,1151911521,0,121.33,122.68,0002,-7,0,0,0,0,0,0,1,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454076931,79398.00
01/29/2016 09:15,2,0.064,ALERT,212.38,303.58,59.986,1454076904,"201051344000868","219011344069620",33.12,-8.50,0,302.37,320.71,2.2,0.2,0.000,305597.6,305597.6,14482,0,0,0,L,1122011218,0,121.33,121.78,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1454076933,79399.00
01/29/2016 09:15,2,0.125,ACTIVE,211.93,339.04,59.996,1454076904,"274151322000095","219011344069620",30.08,-5.00,0,336.04,383.83,3.9,1.8,0.009,618244.7,618244.7,8360,0,0,0,L,1151911521,0,121.78,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454076934,79400.00
01/29/2016 09:15,2,0.000,ALERT,212.38,302.98,60.034,1454076904,"201051344000988","219011344069620",0.00,-8.00,0,299.07,305.68,0.0,0.0,0.000,304698.7,304698.7,14714,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454076936,79401.00
01/29/2016 09:15,2,0.074,ALERT,211.25,299.67,59.996,1454076904,"201051344001025","219011344069620",30.65,-8.00,0,298.17,314.10,2.4,0.4,0.000,317112.6,317112.6,19294,0,0,0,L,1122011218,0,121.10,121.33,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454076938,79402.00
01/29/2016 09:15,2,0.107,ALERT,212.38,303.28,59.986,1454076904,"201051344000458","219011344069620",32.14,-6.50,0,301.77,323.11,3.5,1.5,0.000,314866.6,314866.6,14676,0,0,0,L,1122011218,0,121.33,121.55,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,80,0,0,0,0,0,0,0,0,0,0,0,1454076940,79403.00
01/29/2016 09:15,2,0.535,ACTIVE,213.06,342.05,59.986,1454076904,"201051344000853","219011344069620",22.28,-5.50,0,336.64,357.68,12.1,9.7,0.066,313058.7,313058.7,14405,0,0,0,L,1122011218,0,122.01,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454076941,79404.00
01/29/2016 09:15,2,0.168,ALERT,211.70,300.27,59.986,1454076904,"201051344000685","219011344069620",22.09,-3.50,0,299.37,357.98,3.8,1.7,0.000,319110.6,319110.6,19194,0,0,0,L,1122011218,0,122.01,121.33,0002,-5,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454076942,79405.00
01/29/2016 09:15,2,0.209,ACTIVE,211.70,316.20,59.965,1454076904,"201051344000917","219011344069620",21.77,-4.00,0,298.17,390.44,4.6,2.5,0.000,316845.2,316845.2,19169,0,0,0,L,1122011218,0,121.33,121.55,0002,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454076943,79406.00
01/29/2016 09:15,2,0.229,ACTIVE,211.70,337.84,60.002,1454076904,"201051344001145","219011344069620",31.25,-3.00,0,334.54,387.44,7.3,5.1,0.027,320786.4,320786.4,19119,0,0,0,L,1122011218,0,121.55,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454076944,79407.00
01/29/2016 09:15,2,0.102,ALERT,211.48,299.67,60.002,1454076904,"201051344000651","219011344069620",29.88,-8.50,0,298.17,309.89,3.1,1.1,0.000,313513.4,313513.4,19322,0,0,0,L,1122011218,0,121.78,120.88,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454076946,79408.00
01/29/2016 09:15,2,0.342,ACTIVE,211.03,339.34,60.002,1454076904,"274151322000088","219011344069620",22.34,-1.50,0,334.84,348.96,8.0,5.7,0.044,571046.2,571046.2,8253,0,0,0,L,1151911521,0,121.78,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454076947,79409.00
01/29/2016 09:15,2,0.006,ALERT,212.38,299.97,60.028,1454076904,"274151322000068","219011344069620",42.28,-6.50,0,298.47,425.91,0.0,0.0,0.000,478005.0,478005.0,8824,0,0,0,L,1151911521,0,121.78,122.68,0100,-7,0,0,0,0,0,0,165,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,237,0,0,0,0,0,0,0,0,0,0,0,1454076949,79410.00
01/29/2016 09:15,2,0.047,ALERT,211.03,300.27,60.007,1454076904,"201051344001135","219011344069620",30.32,-8.00,0,298.77,315.00,1.5,0.0,0.000,309913.7,309913.7,19318,0,0,0,L,1122011218,0,121.10,121.10,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454076950,79411.00
01/29/2016 09:15,2,0.094,ALERT,211.70,302.98,60.002,1454076904,"201051344000594","219011344069620",31.41,-8.50,0,294.86,333.03,3.0,0.9,0.000,315820.1,315820.1,14723,0,0,0,L,1122011218,0,121.10,121.10,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454076952,79412.00
01/29/2016 09:15,2,0.068,ALERT,211.25,299.67,59.986,1454076904,"201051344001203","219011344069620",31.09,-7.00,0,298.47,314.10,2.2,0.2,0.000,316452.1,316452.1,19283,0,0,0,L,1122011218,0,121.78,120.88,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,65,0,0,0,0,0,0,0,0,0,0,0,1454076954,79413.00
01/29/2016 09:15,2,0.375,ACTIVE,211.48,369.10,59.996,1454076904,"274151322000054","219011344069620",34.43,0.00,0,331.83,394.95,13.1,10.7,0.075,583433.6,583433.6,8268,0,0,0,L,1151911521,0,121.78,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454076955,79414.00
01/29/2016 09:15,2,0.000,ALERT,212.61,302.37,59.996,1454076904,"201051344000867","219011344069620",0.00,-7.00,0,300.87,305.98,0.0,0.0,0.000,305039.5,305039.5,14707,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454076957,79415.00
01/29/2016 09:15,2,0.209,ACTIVE,211.25,299.97,60.002,1454076904,"201051344001093","219011344069620",18.13,-5.00,0,299.07,311.69,3.9,1.8,0.000,315138.5,315138.5,19209,0,0,0,L,1122011218,0,121.10,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454076958,79416.00
01/29/2016 09:15,2,0.482,ACTIVE,212.38,359.18,60.018,1454076904,"201051344000900","219011344069620",33.18,-4.00,0,336.64,405.77,16.2,13.7,0.110,319981.6,319981.6,14355,0,0,0,L,1122011218,0,121.55,121.33,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454076959,79417.00
01/29/2016 09:15,2,0.193,ALERT,212.38,302.07,59.996,1454076904,"201051344000648","219011344069620",22.90,-8.00,0,301.17,345.66,4.5,2.4,0.000,313285.4,313285.4,14502,0,0,0,L,1122011218,0,121.10,121.78,0002,-10,0,0,0,0,0,0,2,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454076960,79418.00
01/29/2016 09:15,2,0.561,ACTIVE,212.61,367.90,59.991,1454076904,"201051344000569","219011344069620",34.09,-3.50,0,334.54,407.57,19.4,16.8,0.115,321537.4,321537.4,14290,0,0,0,L,1122011218,0,121.10,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454076961,79419.00
01/29/2016 09:15,2,0.113,ACTIVE_NO_POWER,212.38,302.98,60.002,1454076904,"201051344000983","219011344069620",15.13,-6.50,0,302.07,307.78,1.8,0.0,0.000,314999.7,314999.7,14567,0,0,0,L,1122011218,0,121.33,121.33,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454076962,79420.00
01/29/2016 09:15,2,0.000,ALERT,212.38,302.68,59.949,1454076904,"201051344001158","219011344069620",0.00,-8.50,0,301.47,305.68,0.0,0.0,0.000,309941.2,309941.2,14734,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454076964,79421.00
