ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/29/2016 09:15,2,0.508,ACTIVE,213.29,342.35,59.996,1454076904,"201051344000576","219011344069620",31.23,-5.00,0,334.24,386.23,16.1,13.6,0.084,314652.8,314652.8,14382,0,0,0,L,1122011218,0,121.78,121.55,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454076965,79422.00
01/29/2016 09:15,2,0.248,ACTIVE,211.48,351.67,60.012,1454076904,"274151322000087","219011344069620",32.52,-1.50,0,336.64,381.42,8.2,6.0,0.044,558607.4,558607.4,8295,0,0,0,L,1151911521,0,121.55,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454076966,79423.00
01/29/2016 09:30,2,0.188,ALERT,212.83,302.98,59.981,1454077803,"201051344000645","219011344069620",20.91,-5.50,0,301.47,353.47,4.0,1.9,0.000,314014.1,314014.1,14465,0,0,0,L,1122011218,0,121.78,121.78,0002,-8,0,0,0,0,0,0,4,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454077805,79424.00
01/29/2016 09:30,2,0.178,ACTIVE,211.70,347.76,59.996,1454077803,"274151322000085","219011344069620",32.28,-2.00,0,336.34,367.60,5.8,3.7,0.018,586169.1,586169.1,8293,0,0,0,L,1151911521,0,121.78,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454077806,79425.00
01/29/2016 09:30,2,0.000,ALERT,213.06,302.98,59.981,1454077803,"201051344000633","219011344069620",0.00,-8.00,0,299.37,304.18,0.0,0.0,0.000,305778.6,305778.6,14740,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454077808,79426.00
01/29/2016 09:30,2,0.000,ALERT,212.61,303.28,59.981,1454077803,"201051344000469","219011344069620",0.00,-8.50,0,299.97,304.78,0.0,0.0,0.000,307275.8,307275.8,14691,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454077810,79427.00
01/29/2016 09:30,2,0.000,ALERT,211.25,299.97,59.986,1454077803,"201051344000646","219011344069620",0.00,-5.50,0,298.17,302.07,0.0,0.0,0.000,311577.6,311577.6,19325,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454077812,79428.00
01/29/2016 09:30,2,0.045,ALERT,211.25,300.87,59.975,1454077803,"274151322000052","219011344069620",31.75,-6.50,0,298.17,308.69,0.0,0.0,0.000,593745.6,593745.6,8470,0,0,0,L,1151911521,0,120.88,122.23,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,170,0,0,0,0,0,0,0,0,0,0,0,1454077814,79429.00
01/29/2016 09:30,2,0.000,ALERT,211.70,300.57,59.996,1454077803,"201051344000585","219011344069620",0.00,-6.00,0,297.87,302.37,0.0,0.0,0.000,316505.7,316505.7,19313,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454077815,79430.00
01/29/2016 09:30,2,0.166,ALERT,211.48,300.57,59.991,1454077803,"201051344001230","219011344069620",22.22,-1.00,0,298.47,360.38,3.7,1.7,0.000,315888.2,315888.2,19187,0,0,0,L,1122011218,0,121.55,120.88,0002,-3,0,0,0,0,0,0,3,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454077817,79431.00
01/29/2016 09:30,2,0.094,ALERT,211.93,301.17,59.954,1454077803,"201051344000582","219011344069620",30.22,-6.50,0,299.37,306.28,2.9,0.9,0.000,309747.2,309747.2,19287,0,0,0,L,1122011218,0,121.55,121.78,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454077819,79432.00
01/29/2016 09:30,2,0.104,ALERT,211.03,299.97,59.981,1454077803,"201051344000955","219011344069620",31.05,-6.00,0,291.85,309.59,3.2,1.2,0.000,319081.5,319081.5,19285,0,0,0,L,1122011218,0,120.88,121.33,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454077821,79433.00
01/29/2016 09:30,2,0.000,ALERT,211.48,300.27,59.986,1454077803,"274151322000094","219011344069620",45.19,-4.00,0,298.47,430.42,0.0,0.0,0.000,477915.1,477915.1,8681,0,0,0,L,1151911521,0,121.10,122.46,0002,-4,0,0,0,0,0,0,52,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454077823,79434.00
01/29/2016 09:30,2,0.000,ALERT,212.61,304.18,60.002,1454077803,"201051344000579","219011344069620",0.00,-7.00,0,301.77,305.38,0.0,0.0,0.000,320424.4,320424.4,14709,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454077824,79435.00
01/29/2016 09:30,2,0.160,ACTIVE,211.25,300.57,60.007,1454077803,"201051344000890","219011344069620",16.58,-2.00,0,298.77,302.98,2.7,0.7,0.000,317301.6,317301.6,19247,0,0,0,L,1122011218,0,121.55,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454077825,79436.00
01/29/2016 09:30,2,0.105,ALERT,211.70,300.27,59.991,1454077803,"201051344000438","219011344069620",31.77,-5.50,0,298.47,321.01,3.5,1.4,0.000,319047.2,319047.2,19302,0,0,0,L,1122011218,0,121.78,121.33,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454077827,79437.00
01/29/2016 09:30,2,0.000,ALERT,211.70,299.67,60.028,1454077803,"201051344000417","219011344069620",0.00,-5.00,0,297.87,301.47,0.0,0.0,0.000,313135.0,313135.0,19396,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454077829,79438.00
01/29/2016 09:30,2,0.055,ACTIVE_NO_POWER,211.93,301.47,60.034,1454077803,"274151322000083","219011344069620",16.20,-5.50,0,298.77,302.98,0.9,0.0,0.000,588059.3,588059.3,8465,0,0,0,L,1151911521,0,121.33,122.46,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454077830,79439.00
01/29/2016 09:30,2,0.020,ALERT,212.61,301.47,59.996,1454077803,"274151322000076","219011344069620",31.03,-6.50,0,298.77,312.59,0.0,0.0,0.000,624656.4,624656.4,8509,0,0,0,L,1151911521,0,121.55,122.91,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454077832,79440.00
01/29/2016 09:30,2,0.062,ALERT,212.83,304.48,59.991,1454077803,"201051344000868","219011344069620",32.22,-8.00,0,301.77,321.31,2.1,0.1,0.000,305597.6,305597.6,14484,0,0,0,L,1122011218,0,121.55,122.01,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454077834,79441.00
01/29/2016 09:30,2,0.080,ALERT,211.70,302.68,59.996,1454077803,"274151322000095","219011344069620",24.71,-3.50,0,300.87,356.18,2.0,0.0,0.000,618244.9,618244.9,8361,0,0,0,L,1151911521,0,121.78,122.01,0002,-4,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454077836,79442.00
01/29/2016 09:30,2,0.000,ALERT,212.38,303.28,59.996,1454077803,"201051344000988","219011344069620",0.00,-7.00,0,298.47,304.48,0.0,0.0,0.000,304698.7,304698.7,14716,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454077837,79443.00
01/29/2016 09:30,2,0.000,ALERT,211.25,299.37,59.949,1454077803,"201051344001025","219011344069620",0.00,-6.50,0,297.57,302.68,0.0,0.0,0.000,317112.7,317112.7,19296,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,209,0,0,0,0,0,0,0,0,0,0,0,1454077839,79444.00
01/29/2016 09:30,2,0.107,ALERT,212.61,303.58,59.991,1454077803,"201051344000458","219011344069620",31.09,-6.00,0,301.17,314.70,3.5,1.4,0.000,314866.9,314866.9,14678,0,0,0,L,1122011218,0,121.55,121.78,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454077841,79445.00
01/29/2016 09:30,2,0.402,ACTIVE,213.51,341.75,59.996,1454077803,"201051344000853","219011344069620",21.73,-5.00,0,335.44,348.06,8.9,6.7,0.035,313060.8,313060.8,14406,0,0,0,L,1122011218,0,122.23,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454077842,79446.00
01/29/2016 09:30,2,0.162,ACTIVE,211.93,300.27,60.018,1454077803,"201051344000685","219011344069620",20.97,-3.50,0,298.47,301.77,3.5,1.4,0.000,319111.0,319111.0,19196,0,0,0,L,1122011218,0,122.23,121.33,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454077843,79447.00
01/29/2016 09:30,2,0.152,ALERT,211.93,299.97,60.023,1454077803,"201051344000917","219011344069620",21.61,-4.00,0,296.96,338.44,3.4,1.3,0.000,316845.6,316845.6,19170,0,0,0,L,1122011218,0,121.55,121.78,0002,-7,0,0,0,0,0,0,3,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454077845,79448.00
01/29/2016 09:30,2,0.182,ACTIVE,211.93,337.24,59.991,1454077803,"201051344001145","219011344069620",29.04,-2.50,0,333.63,354.67,5.4,3.3,0.009,320787.4,320787.4,19120,0,0,0,L,1122011218,0,121.78,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454077846,79449.00
01/29/2016 09:30,2,0.000,ALERT,211.70,299.67,60.002,1454077803,"201051344000651","219011344069620",0.00,-8.00,0,297.57,301.47,0.0,0.0,0.000,313513.5,313513.5,19324,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,231,0,0,0,0,0,0,0,0,0,0,0,1454077847,79450.00
01/29/2016 09:30,2,0.246,ACTIVE,211.70,339.34,60.002,1454077803,"274151322000088","219011344069620",21.87,0.00,0,334.24,342.95,5.5,3.4,0.018,571047.3,571047.3,8254,0,0,0,L,1151911521,0,122.01,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454077848,79451.00
01/29/2016 09:30,2,0.000,ALERT,212.61,300.27,59.991,1454077803,"274151322000068","219011344069620",0.00,-6.00,0,297.57,407.27,0.0,0.0,0.000,478005.0,478005.0,8826,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,96,0,0,0,0,0,0,0,0,0,0,0,1454077850,79452.00
01/29/2016 09:30,2,0.000,ALERT,211.25,300.27,59.975,1454077803,"201051344001135","219011344069620",0.00,-7.00,0,298.47,302.68,0.0,0.0,0.000,309913.7,309913.7,19320,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,186,0,0,0,0,0,0,0,0,0,0,0,1454077852,79453.00
01/29/2016 09:30,2,0.000,ALERT,212.38,303.88,60.002,1454077803,"201051344000594","219011344069620",0.00,-8.00,0,300.27,305.08,0.0,0.0,0.000,315820.2,315820.2,14725,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,96,0,0,0,0,0,0,0,0,0,0,0,1454077854,79454.00
01/29/2016 09:30,2,0.068,ALERT,211.70,299.97,59.991,1454077803,"201051344001203","219011344069620",29.82,-6.00,0,297.87,303.58,2.1,0.1,0.000,316452.1,316452.1,19285,0,0,0,L,1122011218,0,122.01,121.10,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454077856,79455.00
01/29/2016 09:30,2,0.250,ACTIVE,211.70,367.90,59.996,1454077803,"274151322000054","219011344069620",34.39,1.50,0,334.84,381.12,8.7,6.4,0.040,583435.8,583435.8,8269,0,0,0,L,1151911521,0,121.78,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454077857,79456.00
01/29/2016 09:30,2,0.000,ALERT,212.83,302.98,60.034,1454077803,"201051344000867","219011344069620",0.00,-6.50,0,299.97,305.08,0.0,0.0,0.000,305039.5,305039.5,14709,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454077858,79457.00
01/29/2016 09:30,2,0.205,ALERT,211.48,299.97,59.996,1454077803,"201051344001093","219011344069620",11.91,-4.00,0,297.87,319.51,2.5,0.5,0.000,315138.9,315138.9,19210,0,0,0,L,1122011218,0,121.33,121.33,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,75,0,0,0,0,0,0,0,0,0,0,0,1454077860,79458.00
01/29/2016 09:30,2,0.340,ACTIVE,212.61,367.00,60.002,1454077803,"201051344000900","219011344069620",34.11,-3.00,0,336.34,385.93,11.8,9.5,0.071,319984.5,319984.5,14356,0,0,0,L,1122011218,0,121.78,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454077861,79459.00
01/29/2016 09:30,2,0.172,ACTIVE,212.83,302.68,59.975,1454077803,"201051344000648","219011344069620",18.94,-7.00,0,299.97,310.49,3.3,1.3,0.000,313285.9,313285.9,14504,0,0,0,L,1122011218,0,121.33,122.01,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454077862,79460.00
01/29/2016 09:30,2,0.426,ACTIVE,212.83,370.30,60.034,1454077803,"201051344000569","219011344069620",34.51,-2.50,0,334.54,385.93,14.9,12.5,0.071,321541.1,321541.1,14291,0,0,0,L,1122011218,0,121.33,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454077863,79461.00
01/29/2016 09:30,2,0.057,ALERT,212.61,304.78,59.996,1454077803,"201051344000983","219011344069620",33.08,-6.00,0,300.87,326.42,1.9,0.0,0.000,314999.7,314999.7,14568,0,0,0,L,1122011218,0,121.55,121.55,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454077865,79462.00
01/29/2016 09:30,2,0.000,ALERT,212.83,303.58,59.996,1454077803,"201051344001158","219011344069620",0.00,-8.50,0,300.27,304.78,0.0,0.0,0.000,309941.2,309941.2,14736,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454077867,79463.00
01/29/2016 09:30,2,0.396,ACTIVE,213.29,342.05,59.991,1454077803,"201051344000576","219011344069620",31.25,-4.00,0,334.84,364.89,12.6,10.2,0.053,314655.8,314655.8,14383,0,0,0,L,1122011218,0,122.01,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454077868,79464.00
01/29/2016 09:30,2,0.174,ACTIVE,211.93,338.74,60.018,1454077803,"274151322000087","219011344069620",30.02,-1.00,0,335.14,364.89,5.3,3.2,0.013,558608.5,558608.5,8296,0,0,0,L,1151911521,0,121.55,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454077869,79465.00
01/29/2016 09:45,2,0.152,ACTIVE,213.29,302.98,59.986,1454078704,"201051344000645","219011344069620",18.33,-5.50,0,301.17,305.38,2.9,0.9,0.000,314014.4,314014.4,14467,0,0,0,L,1122011218,0,122.01,122.23,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454078705,79466.00
01/29/2016 09:45,2,0.135,ACTIVE,211.93,337.24,59.986,1454078704,"274151322000085","219011344069620",30.49,-1.50,0,335.44,352.87,4.2,2.1,0.009,586169.8,586169.8,8294,0,0,0,L,1151911521,0,122.01,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454078706,79467.00
01/29/2016 09:45,2,0.000,ALERT,213.06,302.07,59.986,1454078704,"201051344000633","219011344069620",0.00,-7.00,0,299.67,304.78,0.0,0.0,0.000,305778.6,305778.6,14742,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454078708,79468.00
01/29/2016 09:45,2,0.000,ALERT,212.83,302.68,60.007,1454078704,"201051344000469","219011344069620",0.00,-8.00,0,300.27,305.08,0.0,0.0,0.000,307275.8,307275.8,14693,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454078710,79469.00
01/29/2016 09:45,2,0.000,ALERT,211.48,300.27,59.975,1454078704,"201051344000646","219011344069620",0.00,-5.50,0,297.57,302.07,0.0,0.0,0.000,311577.6,311577.6,19327,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454078712,79470.00
01/29/2016 09:45,2,0.043,ALERT,211.48,299.97,59.975,1454078704,"274151322000052","219011344069620",30.79,-6.00,0,298.17,307.18,0.0,0.0,0.000,593745.6,593745.6,8472,0,0,0,L,1151911521,0,120.88,122.46,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454078713,79471.00
01/29/2016 09:45,2,0.000,ALERT,211.70,300.27,59.981,1454078704,"201051344000585","219011344069620",0.00,-5.00,0,297.87,302.37,0.0,0.0,0.000,316505.7,316505.7,19315,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454078715,79472.00
01/29/2016 09:45,2,0.156,ACTIVE,211.48,299.97,59.965,1454078704,"201051344001230","219011344069620",20.56,-1.50,0,298.77,302.07,3.2,1.2,0.000,315888.6,315888.6,19189,0,0,0,L,1122011218,0,121.55,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454078716,79473.00
01/29/2016 09:45,2,0.000,ALERT,212.16,300.87,60.007,1454078704,"201051344000582","219011344069620",0.00,-7.00,0,299.07,302.98,0.0,0.0,0.000,309747.3,309747.3,19289,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454078718,79474.00
01/29/2016 09:45,2,0.000,ALERT,211.03,299.67,59.959,1454078704,"201051344000955","219011344069620",0.00,-5.50,0,297.87,302.07,0.0,0.0,0.000,319081.7,319081.7,19287,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454078720,79475.00
01/29/2016 09:45,2,0.000,ALERT,211.93,299.67,59.954,1454078704,"274151322000094","219011344069620",44.47,-4.00,0,297.87,430.72,0.0,0.0,0.000,477915.1,477915.1,8683,0,0,0,L,1151911521,0,121.10,122.68,0002,-4,0,0,0,0,0,0,255,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454078722,79476.00
01/29/2016 09:45,2,0.000,ALERT,212.83,303.88,59.944,1454078704,"201051344000579","219011344069620",0.00,-6.50,0,302.07,306.28,0.0,0.0,0.000,320424.4,320424.4,14711,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454078723,79477.00
01/29/2016 09:45,2,0.111,ALERT,211.25,299.67,59.986,1454078704,"201051344000890","219011344069620",31.63,-2.00,0,298.77,309.29,3.6,1.5,0.000,317302.0,317302.0,19248,0,0,0,L,1122011218,0,121.55,120.65,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454078725,79478.00
01/29/2016 09:45,2,0.104,ALERT,211.48,299.67,59.981,1454078704,"201051344000438","219011344069620",30.71,-5.50,0,298.17,307.48,3.2,1.2,0.000,319047.5,319047.5,19304,0,0,0,L,1122011218,0,121.78,121.33,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454078727,79479.00
01/29/2016 09:45,2,0.000,ALERT,211.70,299.37,59.970,1454078704,"201051344000417","219011344069620",0.00,-5.00,0,297.87,301.47,0.0,0.0,0.000,313135.0,313135.0,19398,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454078729,79480.00
01/29/2016 09:45,2,0.020,ALERT,211.70,300.87,59.970,1454078704,"274151322000083","219011344069620",32.58,-5.50,0,298.77,315.90,0.0,0.0,0.000,588059.3,588059.3,8466,0,0,0,L,1151911521,0,121.10,122.23,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454078731,79481.00
01/29/2016 09:45,2,0.000,ALERT,212.38,299.97,59.949,1454078704,"274151322000076","219011344069620",0.00,-6.50,0,298.47,303.58,0.0,0.0,0.000,624656.4,624656.4,8511,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454078733,79482.00
01/29/2016 09:45,2,0.062,ALERT,212.61,303.28,59.975,1454078704,"201051344000868","219011344069620",31.19,-8.00,0,302.07,305.98,2.0,0.0,0.000,305597.6,305597.6,14486,0,0,0,L,1122011218,0,121.33,122.01,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454078734,79483.00
01/29/2016 09:45,2,0.059,ACTIVE_NO_POWER,211.70,301.17,60.002,1454078704,"274151322000095","219011344069620",21.69,-4.00,0,299.67,304.18,1.3,0.0,0.000,618244.9,618244.9,8363,0,0,0,L,1151911521,0,121.78,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454078735,79484.00
01/29/2016 09:45,2,0.000,ALERT,212.16,301.77,59.965,1454078704,"201051344000988","219011344069620",0.00,-6.50,0,298.77,305.08,0.0,0.0,0.000,304698.7,304698.7,14718,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454078737,79485.00
01/29/2016 09:45,2,0.000,ALERT,211.25,299.07,59.986,1454078704,"201051344001025","219011344069620",0.00,-6.50,0,297.57,302.68,0.0,0.0,0.000,317112.7,317112.7,19298,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454078739,79486.00
01/29/2016 09:45,2,0.000,ALERT,212.38,302.98,59.965,1454078704,"201051344000458","219011344069620",0.00,-5.50,0,301.47,306.28,0.0,0.0,0.000,314867.0,314867.0,14680,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,48,0,0,0,0,0,0,0,0,0,0,0,1454078741,79487.00
01/29/2016 09:45,2,0.311,ACTIVE,213.29,340.85,59.970,1454078704,"201051344000853","219011344069620",22.07,-4.00,0,335.44,347.16,7.0,4.8,0.027,313062.1,313062.1,14407,0,0,0,L,1122011218,0,122.23,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454078742,79488.00
01/29/2016 09:45,2,0.154,ACTIVE,211.93,299.97,59.975,1454078704,"201051344000685","219011344069620",18.17,-4.00,0,298.47,302.07,2.9,0.8,0.000,319111.2,319111.2,19197,0,0,0,L,1122011218,0,122.23,121.33,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454078743,79489.00
01/29/2016 09:45,2,0.141,ACTIVE,211.70,299.67,59.981,1454078704,"201051344000917","219011344069620",18.43,-4.00,0,296.96,301.77,2.6,0.6,0.000,316845.8,316845.8,19172,0,0,0,L,1122011218,0,121.33,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454078744,79490.00
01/29/2016 09:45,2,0.150,ALERT,211.93,336.64,59.949,1454078704,"201051344001145","219011344069620",26.84,-2.50,0,298.77,339.95,4.1,2.1,0.000,320788.0,320788.0,19121,0,0,0,L,1122011218,0,121.55,121.33,0002,-3,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454078746,79491.00
01/29/2016 09:45,2,0.000,ALERT,211.48,299.37,59.975,1454078704,"201051344000651","219011344069620",0.00,-8.00,0,297.87,301.77,0.0,0.0,0.000,313513.5,313513.5,19326,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454078747,79492.00
01/29/2016 09:45,2,0.172,ACTIVE,211.48,337.24,59.970,1454078704,"274151322000088","219011344069620",21.99,0.50,0,334.24,342.35,3.8,1.8,0.018,571047.9,571047.9,8255,0,0,0,L,1151911521,0,122.01,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454078748,79493.00
01/29/2016 09:45,2,0.000,ALERT,212.61,299.67,59.970,1454078704,"274151322000068","219011344069620",0.00,-5.50,0,297.57,301.77,0.0,0.0,0.000,478005.0,478005.0,8828,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454078750,79494.00
01/29/2016 09:45,2,0.000,ALERT,211.25,299.97,59.975,1454078704,"201051344001135","219011344069620",0.00,-6.50,0,298.47,302.68,0.0,0.0,0.000,309913.7,309913.7,19322,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454078752,79495.00
01/29/2016 09:45,2,0.000,ALERT,212.16,302.98,59.975,1454078704,"201051344000594","219011344069620",0.00,-8.00,0,300.87,305.38,0.0,0.0,0.000,315820.2,315820.2,14727,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454078754,79496.00
01/29/2016 09:45,2,0.000,ALERT,211.70,299.97,59.975,1454078704,"201051344001203","219011344069620",0.00,-6.00,0,298.17,303.58,0.0,0.0,0.000,316452.1,316452.1,19287,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,61,0,0,0,0,0,0,0,0,0,0,0,1454078755,79497.00
01/29/2016 09:45,2,0.178,ACTIVE,211.70,345.66,59.959,1454078704,"274151322000054","219011344069620",32.03,2.00,0,336.04,372.71,5.8,3.6,0.022,583437.0,583437.0,8270,0,0,0,L,1151911521,0,121.78,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454078756,79498.00
01/29/2016 09:45,2,0.000,ALERT,213.06,302.37,59.944,1454078704,"201051344000867","219011344069620",0.00,-6.50,0,300.57,305.68,0.0,0.0,0.000,305039.5,305039.5,14711,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454078758,79499.00
01/29/2016 09:45,2,0.143,ALERT,211.48,299.97,59.975,1454078704,"201051344001093","219011344069620",32.16,-4.00,0,298.17,320.11,4.7,2.6,0.000,315139.5,315139.5,19212,0,0,0,L,1122011218,0,121.33,121.33,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454078760,79500.00
01/29/2016 09:45,2,0.244,ACTIVE,212.61,345.96,59.949,1454078704,"201051344000900","219011344069620",31.97,-3.00,0,335.74,373.01,8.0,5.8,0.044,319986.3,319986.3,14357,0,0,0,L,1122011218,0,121.78,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454078761,79501.00
01/29/2016 09:45,2,0.100,ALERT,212.83,301.77,59.975,1454078704,"201051344000648","219011344069620",32.34,-7.00,0,300.57,315.00,3.3,1.3,0.000,313286.1,313286.1,14505,0,0,0,L,1122011218,0,121.10,122.01,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,129,0,0,0,0,0,0,0,0,0,0,0,1454078763,79502.00
01/29/2016 09:45,2,0.328,ACTIVE,212.83,363.69,59.986,1454078704,"201051344000569","219011344069620",33.87,-2.50,0,335.14,377.52,11.3,9.0,0.044,321543.6,321543.6,14292,0,0,0,L,1122011218,0,121.33,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454078764,79503.00
01/29/2016 09:45,2,0.055,ALERT,212.83,302.98,59.970,1454078704,"201051344000983","219011344069620",32.14,-6.00,0,301.47,320.71,1.9,0.0,0.000,314999.7,314999.7,14570,0,0,0,L,1122011218,0,121.55,121.55,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454078766,79504.00
01/29/2016 09:45,2,0.000,ALERT,213.06,302.98,59.959,1454078704,"201051344001158","219011344069620",0.00,-8.00,0,300.87,305.08,0.0,0.0,0.000,309941.2,309941.2,14738,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454078767,79505.00
01/29/2016 09:45,2,0.320,ACTIVE,213.29,340.25,59.928,1454078704,"201051344000576","219011344069620",30.36,-3.50,0,334.84,356.78,9.9,7.6,0.027,314658.0,314658.0,14384,0,0,0,L,1122011218,0,121.78,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454078768,79506.00
01/29/2016 09:45,2,0.129,ACTIVE,211.93,339.04,59.970,1454078704,"274151322000087","219011344069620",29.48,-0.50,0,334.84,342.05,3.9,1.8,0.013,558609.1,558609.1,8297,0,0,0,L,1151911521,0,121.78,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454078769,79507.00
01/29/2016 10:00,2,0.250,ACTIVE,213.29,340.55,59.975,1454079604,"201051344000645","219011344069620",31.49,-5.00,0,300.87,361.89,8.1,5.9,0.018,314014.8,314014.8,14468,0,0,0,L,1122011218,0,122.01,122.01,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454079605,79508.00
01/29/2016 10:00,2,0.455,ACTIVE,211.93,375.11,59.965,1454079604,"274151322000085","219011344069620",34.77,-1.00,0,335.14,389.54,16.1,13.6,0.088,586170.6,586170.6,8295,0,0,0,L,1151911521,0,122.01,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454079606,79509.00
01/29/2016 10:00,2,0.000,ALERT,213.29,302.68,59.970,1454079604,"201051344000633","219011344069620",0.00,-7.00,0,298.77,304.18,0.0,0.0,0.000,305778.6,305778.6,14744,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454079608,79510.00
01/29/2016 10:00,2,0.000,ALERT,212.83,302.98,59.928,1454079604,"201051344000469","219011344069620",0.00,-8.00,0,299.67,304.48,0.0,0.0,0.000,307275.8,307275.8,14695,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454079610,79511.00
01/29/2016 10:00,2,0.123,ALERT,211.48,300.57,59.981,1454079604,"201051344000646","219011344069620",14.13,-5.50,0,297.57,310.19,1.8,0.0,0.000,311577.6,311577.6,19329,0,0,0,L,1122011218,0,121.55,121.33,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,153,0,0,0,0,0,0,0,0,0,0,0,1454079612,79512.00
01/29/2016 10:00,2,0.115,ALERT,211.48,306.28,59.965,1454079604,"274151322000052","219011344069620",24.61,-6.00,0,298.17,308.69,2.9,0.8,0.000,593745.6,593745.6,8474,0,0,0,L,1151911521,0,120.88,122.23,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454079613,79513.00
01/29/2016 10:00,2,0.057,ALERT,211.93,300.57,59.975,1454079604,"201051344000585","219011344069620",32.42,-5.00,0,297.57,312.89,1.9,0.0,0.000,316505.7,316505.7,19317,0,0,0,L,1122011218,0,121.10,121.55,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,133,0,0,0,0,0,0,0,0,0,0,0,1454079615,79514.00
01/29/2016 10:00,2,0.256,ACTIVE,211.70,336.34,59.975,1454079604,"201051344001230","219011344069620",29.68,-2.00,0,298.17,356.18,7.7,5.5,0.022,315889.1,315889.1,19190,0,0,0,L,1122011218,0,121.78,120.88,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454079616,79515.00
01/29/2016 10:00,2,0.168,ALERT,212.16,301.47,59.975,1454079604,"201051344000582","219011344069620",19.16,-6.50,0,298.47,313.50,3.3,1.2,0.000,309747.4,309747.4,19291,0,0,0,L,1122011218,0,121.78,121.55,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,208,0,0,0,0,0,0,0,0,0,0,0,1454079618,79516.00
01/29/2016 10:00,2,0.188,ALERT,211.48,300.87,59.970,1454079604,"201051344000955","219011344069620",19.72,-5.50,0,291.85,319.51,3.8,1.7,0.000,319081.8,319081.8,19289,0,0,0,L,1122011218,0,121.10,121.33,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,187,0,0,0,0,0,0,0,0,0,0,0,1454079620,79517.00
01/29/2016 10:00,2,0.170,ALERT,211.93,339.04,59.965,1454079604,"274151322000094","219011344069620",30.69,-3.50,0,297.57,436.13,5.3,3.2,0.031,477915.2,477915.2,8685,0,0,0,L,1151911521,0,121.10,122.46,0002,-5,0,0,0,0,0,0,223,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454079621,79518.00
01/29/2016 10:00,2,0.096,ALERT,212.83,304.18,59.965,1454079604,"201051344000579","219011344069620",32.64,-6.00,0,301.47,315.90,3.2,1.2,0.000,320424.5,320424.5,14713,0,0,0,L,1122011218,0,121.55,121.55,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,172,0,0,0,0,0,0,0,0,0,0,0,1454079623,79519.00
01/29/2016 10:00,2,0.191,ALERT,211.70,301.17,59.970,1454079604,"201051344000890","219011344069620",23.48,-2.50,0,298.17,336.34,4.6,2.5,0.000,317302.3,317302.3,19250,0,0,0,L,1122011218,0,121.78,120.88,0002,-3,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,231,0,0,0,0,0,0,0,0,0,0,0,1454079625,79520.00
01/29/2016 10:00,2,0.209,ALERT,211.70,300.57,59.986,1454079604,"201051344000438","219011344069620",23.60,-5.50,0,297.87,321.31,5.0,2.9,0.000,319047.8,319047.8,19306,0,0,0,L,1122011218,0,121.78,121.33,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454079627,79521.00
01/29/2016 10:00,2,0.219,ALERT,211.93,300.27,59.938,1454079604,"201051344000417","219011344069620",17.26,-5.00,0,297.26,309.59,3.8,1.8,0.000,313135.2,313135.2,19400,0,0,0,L,1122011218,0,121.33,121.55,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,156,0,0,0,0,0,0,0,0,0,0,0,1454079629,79522.00
01/29/2016 10:00,2,0.115,ALERT,212.16,338.44,59.954,1454079604,"274151322000083","219011344069620",29.04,-5.00,0,298.47,353.77,3.4,1.4,0.009,588059.3,588059.3,8468,0,0,0,L,1151911521,0,121.55,122.46,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,217,0,0,0,0,0,0,0,0,0,0,0,1454079630,79523.00
01/29/2016 10:00,2,0.092,ALERT,212.61,302.07,59.959,1454079604,"274151322000076","219011344069620",24.73,-6.00,0,297.87,307.18,2.3,0.3,0.000,624656.4,624656.4,8513,0,0,0,L,1151911521,0,121.78,122.68,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,191,0,0,0,0,0,0,0,0,0,0,0,1454079632,79524.00
01/29/2016 10:00,2,0.154,ALERT,212.83,304.48,60.012,1454079604,"201051344000868","219011344069620",22.56,-7.00,0,301.47,321.61,3.6,1.5,0.000,305597.7,305597.7,14488,0,0,0,L,1122011218,0,121.33,122.23,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454079634,79525.00
01/29/2016 10:00,2,0.238,ACTIVE,211.70,372.71,59.965,1454079604,"274151322000095","219011344069620",34.79,-3.00,0,299.37,376.31,8.4,6.2,0.040,618245.1,618245.1,8364,0,0,0,L,1151911521,0,122.01,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454079635,79526.00
01/29/2016 10:00,2,0.000,ALERT,212.61,303.28,59.986,1454079604,"201051344000988","219011344069620",0.00,-6.50,0,297.57,304.48,0.0,0.0,0.000,304698.7,304698.7,14720,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454079637,79527.00
01/29/2016 10:00,2,0.137,ALERT,211.48,299.97,59.970,1454079604,"201051344001025","219011344069620",17.14,-6.50,0,297.26,313.50,2.4,0.4,0.000,317112.7,317112.7,19300,0,0,0,L,1122011218,0,121.10,121.33,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,129,0,0,0,0,0,0,0,0,0,0,0,1454079639,79528.00
01/29/2016 10:00,2,0.189,ALERT,212.83,303.88,59.975,1454079604,"201051344000458","219011344069620",22.22,-5.00,0,301.17,319.51,4.3,2.2,0.000,314867.1,314867.1,14682,0,0,0,L,1122011218,0,121.55,121.78,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,158,0,0,0,0,0,0,0,0,0,0,0,1454079641,79529.00
01/29/2016 10:00,2,1.186,ACTIVE,213.51,347.16,59.965,1454079604,"201051344000853","219011344069620",23.76,-3.50,0,333.63,358.58,28.4,25.5,0.217,313064.1,313064.1,14408,0,0,0,L,1122011218,0,122.23,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454079642,79530.00
01/29/2016 10:00,2,0.236,ACTIVE,212.16,338.14,59.975,1454079604,"201051344000685","219011344069620",29.58,-3.50,0,298.17,357.98,7.1,4.9,0.013,319111.6,319111.6,19198,0,0,0,L,1122011218,0,122.46,121.33,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454079642,79531.00
01/29/2016 10:00,2,0.248,ACTIVE,211.93,338.74,59.965,1454079604,"201051344000917","219011344069620",31.17,-3.50,0,296.66,367.90,7.9,5.7,0.027,316846.2,316846.2,19173,0,0,0,L,1122011218,0,121.55,121.55,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454079643,79532.00
01/29/2016 10:00,2,0.428,ACTIVE,212.16,382.33,59.965,1454079604,"201051344001145","219011344069620",35.70,-2.50,0,297.57,389.54,15.6,13.1,0.088,320788.9,320788.9,19123,0,0,0,L,1122011218,0,121.78,121.33,0002,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454079644,79533.00
01/29/2016 10:00,2,0.199,ALERT,211.70,300.27,59.965,1454079604,"201051344000651","219011344069620",20.26,-8.00,0,297.57,308.39,4.1,2.0,0.000,313513.6,313513.6,19328,0,0,0,L,1122011218,0,121.78,120.88,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,131,0,0,0,0,0,0,0,0,0,0,0,1454079646,79534.00
01/29/2016 10:00,2,0.822,ACTIVE,211.48,343.25,59.954,1454079604,"274151322000088","219011344069620",23.70,1.00,0,334.54,348.36,19.7,17.1,0.124,571048.9,571048.9,8256,0,0,0,L,1151911521,0,122.01,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454079647,79535.00
01/29/2016 10:00,2,0.008,ALERT,212.16,300.27,59.949,1454079604,"274151322000068","219011344069620",44.49,-5.00,0,297.26,425.31,0.0,0.0,0.000,478005.0,478005.0,8830,0,0,0,L,1151911521,0,121.78,122.68,0002,-4,0,0,0,0,0,0,11,1032,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,90,0,0,0,0,0,0,0,0,0,0,0,1454079649,79536.00
01/29/2016 10:00,2,0.117,ALERT,211.25,301.17,59.970,1454079604,"201051344001135","219011344069620",18.63,-6.50,0,298.17,313.20,2.2,0.2,0.000,309913.7,309913.7,19324,0,0,0,L,1122011218,0,121.33,121.10,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,122,0,0,0,0,0,0,0,0,0,0,0,1454079650,79537.00
01/29/2016 10:00,2,0.090,ALERT,212.38,303.88,59.965,1454079604,"201051344000594","219011344069620",33.72,-8.00,0,294.26,332.73,3.1,1.1,0.000,315820.2,315820.2,14729,0,0,0,L,1122011218,0,121.33,121.33,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,116,0,0,0,0,0,0,0,0,0,0,0,1454079652,79538.00
01/29/2016 10:00,2,0.162,ALERT,211.70,300.57,59.970,1454079604,"201051344001203","219011344069620",21.87,-6.00,0,298.17,315.30,3.6,1.5,0.000,316452.1,316452.1,19289,0,0,0,L,1122011218,0,122.01,121.10,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,171,0,0,0,0,0,0,0,0,0,0,0,1454079654,79539.00
01/29/2016 10:00,2,0.832,ACTIVE,211.70,391.94,59.959,1454079604,"274151322000054","219011344069620",36.28,3.00,0,335.44,401.56,30.6,27.6,0.199,583439.0,583439.0,8271,0,0,0,L,1151911521,0,121.55,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454079655,79540.00
01/29/2016 10:00,2,0.000,ALERT,213.06,303.28,59.965,1454079604,"201051344000867","219011344069620",0.00,-6.50,0,299.97,305.38,0.0,0.0,0.000,305039.5,305039.5,14713,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454079657,79541.00
01/29/2016 10:00,2,0.273,ALERT,211.70,336.34,59.965,1454079604,"201051344001093","219011344069620",24.17,-4.00,0,297.87,354.97,6.7,4.6,0.000,315140.1,315140.1,19214,0,0,0,L,1122011218,0,121.55,121.33,0100,-5,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,242,0,0,0,0,0,0,0,0,0,0,0,1454079659,79542.00
01/29/2016 10:00,2,1.057,ACTIVE,212.83,392.25,59.954,1454079604,"201051344000900","219011344069620",36.04,-2.50,0,336.34,412.08,38.6,35.3,0.301,319989.2,319989.2,14358,0,0,0,L,1122011218,0,121.78,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454079660,79543.00
01/29/2016 10:00,2,0.270,ALERT,213.06,340.25,59.944,1454079604,"201051344000648","219011344069620",31.47,-7.00,0,299.67,348.06,8.6,6.4,0.018,313286.6,313286.6,14507,0,0,0,L,1122011218,0,121.33,122.01,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,147,0,0,0,0,0,0,0,0,0,0,0,1454079661,79544.00
01/29/2016 10:00,2,1.152,ACTIVE,213.06,392.55,59.959,1454079604,"201051344000569","219011344069620",36.16,-1.50,0,334.84,412.98,42.3,38.9,0.323,321547.3,321547.3,14293,0,0,0,L,1122011218,0,121.33,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454079662,79545.00
01/29/2016 10:00,2,0.189,ALERT,212.83,324.32,59.954,1454079604,"201051344000983","219011344069620",22.34,-5.50,0,300.87,350.47,4.3,2.2,0.000,314999.7,314999.7,14572,0,0,0,L,1122011218,0,121.78,121.55,0100,-5,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454079664,79546.00
01/29/2016 10:00,2,0.000,ALERT,212.83,303.88,59.965,1454079604,"201051344001158","219011344069620",0.00,-8.00,0,300.27,305.08,0.0,0.0,0.000,309941.2,309941.2,14740,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454079666,79547.00
01/29/2016 10:00,2,0.977,ACTIVE,213.29,372.11,59.959,1454079604,"201051344000576","219011344069620",34.13,-3.00,0,334.24,387.44,33.8,30.7,0.239,314661.0,314661.0,14385,0,0,0,L,1122011218,0,121.78,121.55,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454079667,79548.00
01/29/2016 10:00,2,0.273,ACTIVE,211.70,386.53,59.959,1454079604,"274151322000087","219011344069620",36.40,0.50,0,327.62,393.15,10.0,7.7,0.040,558610.1,558610.1,8298,0,0,0,L,1151911521,0,121.78,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454079668,79549.00
01/29/2016 10:15,2,0.430,ACTIVE,213.29,354.67,59.975,1454080504,"201051344000645","219011344069620",32.82,-2.50,0,336.34,382.63,14.3,11.9,0.075,314017.7,314017.7,14469,0,0,0,L,1122011218,0,122.01,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454080505,79550.00
01/29/2016 10:15,2,1.006,ACTIVE,211.48,384.13,59.970,1454080504,"274151322000085","219011344069620",35.05,1.00,0,335.74,399.16,35.7,32.5,0.225,586178.5,586178.5,8296,0,0,0,L,1151911521,0,122.01,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454080506,79551.00
01/29/2016 10:15,2,0.143,ALERT,213.06,303.28,59.986,1454080504,"201051344000633","219011344069620",14.19,-6.00,0,295.46,331.83,2.0,0.1,0.000,305778.7,305778.7,14746,0,0,0,L,1122011218,0,121.78,122.01,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1454080508,79552.00
01/29/2016 10:15,2,0.199,ALERT,212.61,303.58,59.975,1454080504,"201051344000469","219011344069620",21.57,-6.50,0,300.27,319.81,4.4,2.3,0.000,307276.4,307276.4,14697,0,0,0,L,1122011218,0,120.88,122.01,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,91,0,0,0,0,0,0,0,0,0,0,0,1454080510,79553.00
01/29/2016 10:15,2,0.195,ACTIVE,211.03,300.87,59.981,1454080504,"201051344000646","219011344069620",20.87,-3.50,0,297.87,303.28,4.2,2.1,0.000,311578.0,311578.0,19331,0,0,0,L,1122011218,0,121.55,120.88,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454080511,79554.00
01/29/2016 10:15,2,0.191,ACTIVE,211.25,336.94,59.975,1454080504,"274151322000052","219011344069620",30.36,-3.00,0,299.07,366.70,5.9,3.8,0.013,593746.5,593746.5,8476,0,0,0,L,1151911521,0,120.65,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454080512,79555.00
01/29/2016 10:15,2,0.162,ALERT,211.48,318.61,59.975,1454080504,"201051344000585","219011344069620",24.85,-2.50,0,298.17,351.07,4.1,2.0,0.000,316506.2,316506.2,19319,0,0,0,L,1122011218,0,121.10,121.33,0002,-7,0,0,0,0,0,0,5,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1454080514,79556.00
01/29/2016 10:15,2,0.422,ACTIVE,211.25,368.20,60.012,1454080504,"201051344001230","219011344069620",34.17,0.50,0,330.63,394.05,14.6,12.2,0.075,315891.8,315891.8,19191,0,0,0,L,1122011218,0,121.55,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454080514,79557.00
01/29/2016 10:15,2,0.211,ACTIVE,211.70,336.94,59.959,1454080504,"201051344000582","219011344069620",28.31,-5.00,0,299.67,343.85,6.1,3.9,0.000,309748.4,309748.4,19293,0,0,0,L,1122011218,0,121.55,121.33,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454080515,79558.00
01/29/2016 10:15,2,0.262,ACTIVE,211.03,336.34,59.981,1454080504,"201051344000955","219011344069620",23.89,-3.50,0,298.47,360.69,6.3,4.2,0.000,319082.8,319082.8,19291,0,0,0,L,1122011218,0,121.10,120.88,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454080516,79559.00
01/29/2016 10:15,2,0.379,ACTIVE,211.48,341.15,59.975,1454080504,"274151322000094","219011344069620",29.06,-1.50,0,335.74,346.26,11.2,8.9,0.066,477917.3,477917.3,8687,0,0,0,L,1151911521,0,120.88,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454080517,79560.00
01/29/2016 10:15,2,0.227,ALERT,212.61,304.78,59.933,1454080504,"201051344000579","219011344069620",19.76,-5.50,0,302.07,315.60,4.6,2.5,0.000,320425.0,320425.0,14715,0,0,0,L,1122011218,0,121.33,121.33,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1454080519,79561.00
01/29/2016 10:15,2,0.250,ALERT,211.03,335.44,59.986,1454080504,"201051344000890","219011344069620",30.26,0.00,0,299.37,363.09,7.7,5.5,0.013,317303.6,317303.6,19252,0,0,0,L,1122011218,0,121.55,120.42,0002,-1,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454080521,79562.00
01/29/2016 10:15,2,0.260,ALERT,211.48,337.24,59.949,1454080504,"201051344000438","219011344069620",30.59,-3.00,0,298.77,351.67,8.1,5.9,0.013,319049.2,319049.2,19308,0,0,0,L,1122011218,0,122.01,121.10,0002,-4,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454080523,79563.00
01/29/2016 10:15,2,0.248,ALERT,211.48,337.54,59.975,1454080504,"201051344000417","219011344069620",26.80,-2.50,0,297.87,351.97,6.8,4.6,0.004,313136.3,313136.3,19402,0,0,0,L,1122011218,0,121.33,120.88,0002,-4,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454080524,79564.00
01/29/2016 10:15,2,0.199,ACTIVE,211.70,362.79,59.981,1454080504,"274151322000083","219011344069620",33.93,-2.00,0,315.00,379.62,6.8,4.7,0.022,588060.3,588060.3,8470,0,0,0,L,1151911521,0,121.33,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454080525,79565.00
