ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/29/2016 10:15,2,0.141,ALERT,212.61,339.04,59.975,1454080504,"274151322000076","219011344069620",30.45,-3.50,0,299.37,349.56,4.4,2.3,0.013,624656.9,624656.9,8515,0,0,0,L,1151911521,0,121.55,122.46,0002,-4,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454080527,79566.00
01/29/2016 10:15,2,0.199,ACTIVE,212.83,340.25,59.975,1454080504,"201051344000868","219011344069620",28.67,-5.50,0,302.37,353.77,5.8,3.7,0.013,305598.5,305598.5,14490,0,0,0,L,1122011218,0,121.55,122.01,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454080528,79567.00
01/29/2016 10:15,2,0.439,ACTIVE,211.70,378.42,59.965,1454080504,"274151322000095","219011344069620",35.11,-0.50,0,336.34,388.94,15.6,13.1,0.088,618248.2,618248.2,8365,0,0,0,L,1151911521,0,121.78,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454080529,79568.00
01/29/2016 10:15,2,0.137,ALERT,212.83,304.18,59.981,1454080504,"201051344000988","219011344069620",20.18,-5.50,0,298.77,314.40,2.8,0.8,0.000,304698.9,304698.9,14722,0,0,0,L,1122011218,0,121.33,122.23,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454080531,79569.00
01/29/2016 10:15,2,0.168,ALERT,211.03,301.47,59.965,1454080504,"201051344001025","219011344069620",24.31,-4.00,0,297.57,339.04,4.2,2.1,0.000,317113.2,317113.2,19302,0,0,0,L,1122011218,0,121.10,121.10,0002,-6,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1454080533,79570.00
01/29/2016 10:15,2,0.219,ACTIVE,213.06,339.65,59.938,1454080504,"201051344000458","219011344069620",28.21,-3.00,0,302.37,349.56,6.3,4.2,0.004,314868.1,314868.1,14684,0,0,0,L,1122011218,0,121.78,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454080534,79571.00
01/29/2016 10:15,2,1.812,ACTIVE,213.74,351.37,59.975,1454080504,"201051344000853","219011344069620",23.50,-1.50,0,335.44,372.71,43.3,39.8,0.345,313073.4,313073.4,14409,0,0,0,L,1122011218,0,122.23,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454080534,79572.00
01/29/2016 10:15,2,0.311,ALERT,211.93,344.15,59.970,1454080504,"201051344000685","219011344069620",31.79,-1.50,0,299.97,374.51,10.0,7.8,0.035,319113.5,319113.5,19199,0,0,0,L,1122011218,0,122.46,121.10,0002,-4,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454080536,79573.00
01/29/2016 10:15,2,0.344,ACTIVE,211.70,367.00,59.959,1454080504,"201051344000917","219011344069620",34.07,-1.00,0,331.23,381.12,11.9,9.6,0.053,316848.4,316848.4,19174,0,0,0,L,1122011218,0,121.55,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454080537,79574.00
01/29/2016 10:15,2,0.650,ACTIVE,211.93,384.73,59.965,1454080504,"201051344001145","219011344069620",35.76,0.00,0,336.04,401.86,23.6,20.8,0.164,320793.8,320793.8,19124,0,0,0,L,1122011218,0,121.78,121.10,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454080538,79575.00
01/29/2016 10:15,2,0.225,ALERT,211.48,330.63,59.970,1454080504,"201051344000651","219011344069620",25.80,-6.00,0,298.17,356.48,5.9,3.8,0.000,313514.4,313514.4,19330,0,0,0,L,1122011218,0,122.01,120.65,0100,-8,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1454080540,79576.00
01/29/2016 10:15,2,1.357,ACTIVE,211.25,340.25,59.965,1454080504,"274151322000088","219011344069620",23.22,3.30,0,332.13,357.68,31.8,28.8,0.199,571055.8,571055.8,8257,0,0,0,L,1151911521,0,121.55,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454080541,79577.00
01/29/2016 10:15,2,0.084,ALERT,212.38,339.04,59.970,1454080504,"274151322000068","219011344069620",28.94,-2.50,0,298.77,432.22,2.5,0.5,0.000,478005.1,478005.1,8832,0,0,0,L,1151911521,0,121.78,122.46,0002,-3,0,0,0,0,0,0,76,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1454080543,79578.00
01/29/2016 10:15,2,0.141,ALERT,211.03,301.17,59.959,1454080504,"201051344001135","219011344069620",22.88,-5.50,0,298.47,315.30,3.2,1.2,0.000,309914.0,309914.0,19326,0,0,0,L,1122011218,0,121.33,121.10,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,41,0,0,0,0,0,0,0,0,0,0,0,1454080545,79579.00
01/29/2016 10:15,2,0.166,ALERT,212.38,304.18,59.975,1454080504,"201051344000594","219011344069620",21.49,-6.00,0,295.46,332.43,3.6,1.6,0.000,315820.6,315820.6,14731,0,0,0,L,1122011218,0,121.33,121.55,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,83,0,0,0,0,0,0,0,0,0,0,0,1454080546,79580.00
01/29/2016 10:15,2,0.232,ACTIVE,211.70,336.94,59.949,1454080504,"201051344001203","219011344069620",23.99,-4.00,0,298.17,348.66,5.7,3.5,0.004,316452.9,316452.9,19291,0,0,0,L,1122011218,0,122.23,120.88,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454080547,79581.00
01/29/2016 10:15,2,1.482,ACTIVE,211.70,384.13,59.996,1454080504,"274151322000054","219011344069620",35.44,5.50,0,373.61,414.19,53.3,49.6,0.362,583450.3,583450.3,8272,0,0,0,L,1151911521,0,121.55,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454080548,79582.00
01/29/2016 10:15,2,0.131,ALERT,213.06,303.28,59.933,1454080504,"201051344000867","219011344069620",17.67,-5.50,0,300.87,333.33,2.4,0.3,0.000,305039.6,305039.6,14715,0,0,0,L,1122011218,0,121.78,121.78,0200,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454080550,79583.00
01/29/2016 10:15,2,0.295,ALERT,211.25,337.54,59.975,1454080504,"201051344001093","219011344069620",30.61,-2.00,0,298.77,398.26,9.2,6.9,0.018,315141.8,315141.8,19216,0,0,0,L,1122011218,0,121.33,120.88,0002,-2,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454080552,79584.00
01/29/2016 10:15,2,1.889,ACTIVE,212.83,396.75,59.965,1454080504,"201051344000900","219011344069620",35.82,0.00,0,336.94,427.41,68.3,64.0,0.561,320004.2,320004.2,14359,0,0,0,L,1122011218,0,121.78,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454080553,79585.00
01/29/2016 10:15,2,0.357,ACTIVE,213.06,365.80,59.928,1454080504,"201051344000648","219011344069620",34.11,-4.00,0,335.44,381.42,12.4,10.1,0.049,313289.0,313289.0,14509,0,0,0,L,1122011218,0,121.33,122.01,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454080554,79586.00
01/29/2016 10:15,2,1.957,ACTIVE,212.83,398.56,59.965,1454080504,"201051344000569","219011344069620",36.00,0.50,0,373.01,430.12,71.5,67.0,0.579,321562.8,321562.8,14294,0,0,0,L,1122011218,0,121.33,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454080555,79587.00
01/29/2016 10:15,2,0.232,ALERT,213.06,339.95,60.007,1454080504,"201051344000983","219011344069620",27.89,-2.50,0,301.77,358.28,6.6,4.4,0.009,315000.7,315000.7,14574,0,0,0,L,1122011218,0,121.78,121.55,0002,-3,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454080556,79588.00
01/29/2016 10:15,2,0.139,ALERT,212.83,303.88,59.970,1454080504,"201051344001158","219011344069620",20.44,-6.50,0,301.17,312.89,2.9,0.8,0.000,309941.4,309941.4,14742,0,0,0,L,1122011218,0,121.33,121.55,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1454080558,79589.00
01/29/2016 10:15,2,1.586,ACTIVE,213.29,374.21,59.986,1454080504,"201051344000576","219011344069620",33.79,-1.00,0,353.47,404.57,54.3,50.5,0.424,314673.1,314673.1,14386,0,0,0,L,1122011218,0,121.78,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454080559,79590.00
01/29/2016 10:15,2,0.908,ACTIVE,211.70,381.42,59.954,1454080504,"274151322000087","219011344069620",34.87,3.00,0,335.44,397.96,32.0,29.0,0.208,558616.8,558616.8,8299,0,0,0,L,1151911521,0,121.33,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454080560,79591.00
01/29/2016 10:30,2,0.525,ACTIVE,213.51,356.18,59.986,1454081404,"201051344000645","219011344069620",32.80,-0.50,0,337.24,379.92,17.5,15.0,0.102,314021.0,314021.0,14470,0,0,0,L,1122011218,0,122.01,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454081405,79592.00
01/29/2016 10:30,2,1.295,ACTIVE,211.93,387.74,59.986,1454081404,"274151322000085","219011344069620",35.09,3.00,0,335.44,396.75,46.0,42.4,0.305,586187.4,586187.4,8297,0,0,0,L,1151911521,0,122.01,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454081406,79593.00
01/29/2016 10:30,2,0.156,ALERT,213.51,303.58,59.986,1454081404,"201051344000633","219011344069620",20.57,-4.00,0,292.46,332.73,3.3,1.3,0.000,305778.9,305778.9,14748,0,0,0,L,1122011218,0,122.01,122.23,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,67,0,0,0,0,0,0,0,0,0,0,0,1454081408,79594.00
01/29/2016 10:30,2,0.211,ACTIVE,212.83,305.08,59.996,1454081404,"201051344000469","219011344069620",24.23,-5.50,0,300.57,306.28,5.2,3.1,0.000,307277.0,307277.0,14699,0,0,0,L,1122011218,0,121.10,122.23,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454081409,79595.00
01/29/2016 10:30,2,0.221,ACTIVE,211.48,345.96,60.039,1454081404,"201051344000646","219011344069620",24.83,-2.00,0,298.17,348.96,5.6,3.4,0.000,311578.7,311578.7,19332,0,0,0,L,1122011218,0,121.78,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454081410,79596.00
01/29/2016 10:30,2,0.234,ACTIVE,211.48,348.36,59.991,1454081404,"274151322000052","219011344069620",32.30,-1.50,0,334.24,351.07,7.7,5.5,0.031,593747.6,593747.6,8477,0,0,0,L,1151911521,0,121.10,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454081411,79597.00
01/29/2016 10:30,2,0.189,ALERT,211.70,337.54,59.933,1454081404,"201051344000585","219011344069620",27.95,-1.00,0,297.87,347.16,5.4,3.3,0.004,316506.8,316506.8,19321,0,0,0,L,1122011218,0,121.10,121.55,0002,-5,0,0,0,0,0,0,3,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454081413,79598.00
01/29/2016 10:30,2,0.525,ACTIVE,211.70,363.69,60.002,1454081404,"201051344001230","219011344069620",33.64,2.00,0,332.73,383.53,17.9,15.4,0.102,315895.1,315895.1,19192,0,0,0,L,1122011218,0,121.78,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454081414,79599.00
01/29/2016 10:30,2,0.244,ALERT,212.16,337.84,59.991,1454081404,"201051344000582","219011344069620",29.42,-3.50,0,299.67,343.25,7.3,5.1,0.009,309749.4,309749.4,19294,0,0,0,L,1122011218,0,121.78,121.55,0002,-5,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454081416,79600.00
01/29/2016 10:30,2,0.275,ALERT,211.25,336.94,59.996,1454081404,"201051344000955","219011344069620",26.38,-2.00,0,298.47,354.37,7.4,5.2,0.009,319083.9,319083.9,19292,0,0,0,L,1122011218,0,121.10,121.10,0002,-4,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454081417,79601.00
01/29/2016 10:30,2,0.484,ACTIVE,211.70,341.75,59.996,1454081404,"274151322000094","219011344069620",29.02,0.00,0,335.44,345.96,14.2,11.8,0.093,477919.7,477919.7,8688,0,0,0,L,1151911521,0,121.10,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454081418,79602.00
01/29/2016 10:30,2,0.242,ACTIVE,212.83,313.20,60.002,1454081404,"201051344000579","219011344069620",22.38,-5.00,0,302.68,316.50,5.5,3.4,0.000,320425.7,320425.7,14717,0,0,0,L,1122011218,0,121.55,121.55,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454081420,79603.00
01/29/2016 10:30,2,0.279,ACTIVE,211.48,359.48,59.991,1454081404,"201051344000890","219011344069620",33.52,1.50,0,324.32,361.89,9.5,7.2,0.022,317305.1,317305.1,19254,0,0,0,L,1122011218,0,121.55,120.65,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454081420,79604.00
01/29/2016 10:30,2,0.277,ACTIVE,211.70,359.48,59.996,1454081404,"201051344000438","219011344069620",33.44,-1.50,0,332.73,362.19,9.4,7.1,0.022,319050.7,319050.7,19310,0,0,0,L,1122011218,0,121.78,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454081421,79605.00
01/29/2016 10:30,2,0.297,ALERT,211.93,337.84,60.007,1454081404,"201051344000417","219011344069620",25.54,-1.50,0,298.17,357.08,7.7,5.5,0.004,313137.4,313137.4,19404,0,0,0,L,1122011218,0,121.33,121.33,0002,-3,0,0,0,0,0,0,5,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454081423,79606.00
01/29/2016 10:30,2,0.246,ACTIVE,211.93,371.51,59.986,1454081404,"274151322000083","219011344069620",34.69,-0.50,0,335.74,379.92,8.6,6.4,0.031,588061.6,588061.6,8471,0,0,0,L,1151911521,0,121.33,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454081424,79607.00
01/29/2016 10:30,2,0.176,ACTIVE,212.16,339.65,59.986,1454081404,"274151322000076","219011344069620",31.27,-2.00,0,336.34,342.65,5.6,3.5,0.027,624657.6,624657.6,8517,0,0,0,L,1151911521,0,121.78,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454081425,79608.00
01/29/2016 10:30,2,0.227,ALERT,212.83,340.55,59.991,1454081404,"201051344000868","219011344069620",30.43,-4.00,0,302.98,344.15,7.0,4.8,0.022,305599.4,305599.4,14491,0,0,0,L,1122011218,0,121.33,122.01,0002,-6,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454081427,79609.00
01/29/2016 10:30,2,0.551,ACTIVE,211.70,375.41,59.981,1454081404,"274151322000095","219011344069620",34.95,1.00,0,335.74,383.83,19.5,16.9,0.119,618251.7,618251.7,8366,0,0,0,L,1151911521,0,121.78,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454081428,79610.00
01/29/2016 10:30,2,0.146,ACTIVE,212.61,304.48,60.028,1454081404,"201051344000988","219011344069620",22.82,-5.00,0,299.37,305.98,3.4,1.4,0.000,304699.1,304699.1,14724,0,0,0,L,1122011218,0,121.10,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454081429,79611.00
01/29/2016 10:30,2,0.189,ALERT,211.48,336.64,60.028,1454081404,"201051344001025","219011344069620",28.37,-2.50,0,298.47,357.98,5.5,3.4,0.004,317113.8,317113.8,19304,0,0,0,L,1122011218,0,121.10,121.10,0002,-4,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454081430,79612.00
01/29/2016 10:30,2,0.244,ALERT,213.06,339.65,60.012,1454081404,"201051344000458","219011344069620",30.00,-2.00,0,302.37,357.38,7.5,5.3,0.009,314869.2,314869.2,14685,0,0,0,L,1122011218,0,121.78,121.78,0002,-5,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454081432,79613.00
01/29/2016 10:30,2,2.326,ACTIVE,213.51,355.28,59.986,1454081404,"201051344000853","219011344069620",23.64,0.50,0,336.34,377.82,55.7,51.9,0.451,313084.3,313084.3,14410,0,0,0,L,1122011218,0,122.01,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454081433,79614.00
01/29/2016 10:30,2,0.350,ACTIVE,211.93,367.00,59.944,1454081404,"201051344000685","219011344069620",34.17,0.50,0,332.43,373.31,12.2,9.8,0.057,319115.6,319115.6,19201,0,0,0,L,1122011218,0,122.23,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454081434,79615.00
01/29/2016 10:30,2,0.402,ACTIVE,211.70,374.21,59.996,1454081404,"201051344000917","219011344069620",34.83,1.50,0,333.03,382.03,14.2,11.8,0.071,316850.9,316850.9,19175,0,0,0,L,1122011218,0,121.33,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454081435,79616.00
01/29/2016 10:30,2,0.789,ACTIVE,211.93,386.53,59.981,1454081404,"201051344001145","219011344069620",35.78,2.00,0,334.54,399.46,28.6,25.6,0.212,320799.3,320799.3,19125,0,0,0,L,1122011218,0,121.55,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454081436,79617.00
01/29/2016 10:30,2,0.268,ALERT,211.70,337.84,59.991,1454081404,"201051344000651","219011344069620",24.69,-4.00,0,298.17,349.26,6.8,4.6,0.004,313515.4,313515.4,19332,0,0,0,L,1122011218,0,122.01,120.88,0002,-6,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454081438,79618.00
01/29/2016 10:30,2,1.740,ACTIVE,211.25,346.26,59.965,1454081404,"274151322000088","219011344069620",22.78,6.30,0,334.54,359.78,40.2,36.9,0.270,571063.5,571063.5,8258,0,0,0,L,1151911521,0,122.01,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454081439,79619.00
01/29/2016 10:30,2,0.105,ALERT,212.16,339.65,59.981,1454081404,"274151322000068","219011344069620",30.04,-1.00,0,298.47,431.62,3.2,1.2,0.009,478005.3,478005.3,8834,0,0,0,L,1151911521,0,121.78,122.23,0002,-2,0,0,0,0,0,0,34,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454081441,79620.00
01/29/2016 10:30,2,0.158,ACTIVE,211.48,335.44,59.981,1454081404,"201051344001135","219011344069620",27.17,-3.50,0,299.07,344.45,4.4,2.3,0.000,309914.3,309914.3,19328,0,0,0,L,1122011218,0,121.33,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454081441,79621.00
01/29/2016 10:30,2,0.172,ACTIVE,212.38,304.48,59.996,1454081404,"201051344000594","219011344069620",22.74,-5.50,0,301.47,306.28,4.0,1.9,0.000,315821.0,315821.0,14733,0,0,0,L,1122011218,0,121.33,121.33,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454081442,79622.00
01/29/2016 10:30,2,0.242,ALERT,211.70,336.64,60.018,1454081404,"201051344001203","219011344069620",26.86,-2.00,0,298.47,359.48,6.6,4.5,0.013,316453.9,316453.9,19292,0,0,0,L,1122011218,0,122.01,120.88,0002,-4,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454081444,79623.00
01/29/2016 10:30,2,2.031,ACTIVE,211.48,390.74,59.981,1454081404,"274151322000054","219011344069620",34.73,9.00,0,366.70,407.87,71.4,67.0,0.491,583464.3,583464.3,8273,0,0,0,L,1151911521,0,121.55,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454081445,79624.00
01/29/2016 10:30,2,0.146,ALERT,213.06,303.28,60.023,1454081404,"201051344000867","219011344069620",21.61,-3.50,0,300.87,328.82,3.2,1.2,0.000,305039.8,305039.8,14717,0,0,0,L,1122011218,0,121.78,121.78,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,46,0,0,0,0,0,0,0,0,0,0,0,1454081447,79625.00
01/29/2016 10:30,2,0.312,ACTIVE,211.70,364.29,59.986,1454081404,"201051344001093","219011344069620",33.91,0.50,0,331.53,368.80,10.8,8.5,0.031,315143.6,315143.6,19218,0,0,0,L,1122011218,0,121.55,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454081448,79626.00
01/29/2016 10:30,2,2.236,ACTIVE,212.83,393.45,59.991,1454081404,"201051344000900","219011344069620",36.20,5.00,0,372.11,429.82,82.2,77.4,0.371,320021.5,320021.5,14360,0,0,0,L,1122011218,0,121.78,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454081449,79627.00
01/29/2016 10:30,2,0.426,ACTIVE,212.83,350.47,59.991,1454081404,"201051344000648","219011344069620",32.42,-2.50,0,336.34,371.81,14.0,11.6,0.062,313291.6,313291.6,14510,0,0,0,L,1122011218,0,121.10,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454081450,79628.00
01/29/2016 10:30,2,2.520,ACTIVE,212.83,388.64,59.986,1454081404,"201051344000569","219011344069620",35.70,5.50,0,370.90,427.71,91.2,86.1,0.415,321581.3,321581.3,14295,0,0,0,L,1122011218,0,121.10,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454081451,79629.00
01/29/2016 10:30,2,0.242,ACTIVE,212.83,342.65,59.991,1454081404,"201051344000983","219011344069620",31.73,-0.50,0,332.13,357.38,7.8,5.7,0.022,315001.9,315001.9,14576,0,0,0,L,1122011218,0,121.55,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454081451,79630.00
01/29/2016 10:30,2,0.158,ACTIVE,212.61,304.18,59.991,1454081404,"201051344001158","219011344069620",21.67,-5.50,0,301.47,306.28,3.5,1.5,0.000,309941.6,309941.6,14744,0,0,0,L,1122011218,0,121.10,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454081452,79631.00
01/29/2016 10:30,2,1.965,ACTIVE,213.29,382.63,59.991,1454081404,"201051344000576","219011344069620",34.35,1.50,0,352.87,406.97,68.4,64.1,0.552,314686.6,314686.6,14387,0,0,0,L,1122011218,0,121.78,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454081453,79632.00
01/29/2016 10:30,2,1.123,ACTIVE,211.70,377.52,59.991,1454081404,"274151322000087","219011344069620",34.77,4.50,0,335.14,390.74,39.4,36.1,0.243,558624.5,558624.5,8300,0,0,0,L,1151911521,0,121.78,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454081454,79633.00
01/29/2016 10:45,2,0.266,ACTIVE,213.29,358.58,60.018,1454082304,"201051344000645","219011344069620",33.40,-0.50,0,337.54,377.82,9.1,6.8,0.022,314023.6,314023.6,14471,0,0,0,L,1122011218,0,121.78,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454082305,79634.00
01/29/2016 10:45,2,0.541,ACTIVE,211.70,371.51,60.002,1454082304,"274151322000085","219011344069620",34.41,3.70,0,334.84,396.75,18.9,16.4,0.106,586194.4,586194.4,8298,0,0,0,L,1151911521,0,122.01,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454082306,79635.00
01/29/2016 10:45,2,0.080,ALERT,213.06,302.37,59.996,1454082304,"201051344000633","219011344069620",32.12,-3.50,0,292.16,326.72,2.6,0.6,0.000,305779.0,305779.0,14750,0,0,0,L,1122011218,0,121.55,122.01,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,211,0,0,0,0,0,0,0,0,0,0,0,1454082308,79636.00
01/29/2016 10:45,2,0.104,ALERT,212.61,303.28,60.002,1454082304,"201051344000469","219011344069620",32.38,-5.00,0,300.27,315.30,3.4,1.4,0.000,307277.5,307277.5,14700,0,0,0,L,1122011218,0,120.65,122.23,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,144,0,0,0,0,0,0,0,0,0,0,0,1454082310,79637.00
01/29/2016 10:45,2,0.145,ALERT,211.48,300.27,59.959,1454082304,"201051344000646","219011344069620",19.92,-2.00,0,297.87,353.77,2.9,0.9,0.000,311579.1,311579.1,19333,0,0,0,L,1122011218,0,121.78,121.10,0002,-4,0,0,0,0,0,0,5,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454082311,79638.00
01/29/2016 10:45,2,0.123,ACTIVE,211.03,337.54,59.996,1454082304,"274151322000052","219011344069620",28.90,-0.50,0,326.72,357.68,3.6,1.5,0.000,593748.4,593748.4,8478,0,0,0,L,1151911521,0,121.10,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454082312,79639.00
01/29/2016 10:45,2,0.135,ALERT,211.70,300.57,59.996,1454082304,"201051344000585","219011344069620",18.41,-1.50,0,297.57,356.48,2.5,0.5,0.000,316507.2,316507.2,19323,0,0,0,L,1122011218,0,121.10,121.78,0002,-5,0,0,0,0,0,0,7,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454082314,79640.00
01/29/2016 10:45,2,0.273,ACTIVE,211.48,336.34,59.996,1454082304,"201051344001230","219011344069620",30.95,1.50,0,332.43,383.83,8.6,6.4,0.031,315897.7,315897.7,19193,0,0,0,L,1122011218,0,121.78,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454082315,79641.00
01/29/2016 10:45,2,0.168,ALERT,212.16,300.87,59.991,1454082304,"201051344000582","219011344069620",21.51,-3.00,0,299.07,352.57,3.7,1.6,0.000,309750.2,309750.2,19296,0,0,0,L,1122011218,0,121.78,121.55,0002,-5,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454082317,79642.00
01/29/2016 10:45,2,0.189,ALERT,211.25,300.27,59.996,1454082304,"201051344000955","219011344069620",21.61,-1.50,0,298.77,339.34,4.2,2.1,0.000,319084.8,319084.8,19294,0,0,0,L,1122011218,0,121.10,121.33,0002,-3,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454082319,79643.00
01/29/2016 10:45,2,0.182,ACTIVE,211.48,337.54,59.986,1454082304,"274151322000094","219011344069620",30.85,1.00,0,335.74,354.67,5.8,3.6,0.027,477921.5,477921.5,8689,0,0,0,L,1151911521,0,121.33,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454082320,79644.00
01/29/2016 10:45,2,0.162,ALERT,212.83,304.18,59.986,1454082304,"201051344000579","219011344069620",14.87,-4.00,0,302.07,314.40,2.5,0.4,0.000,320426.1,320426.1,14718,0,0,0,L,1122011218,0,121.33,121.55,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,43,0,0,0,0,0,0,0,0,0,0,0,1454082321,79645.00
01/29/2016 10:45,2,0.189,ALERT,211.70,307.78,60.012,1454082304,"201051344000890","219011344069620",24.49,0.50,0,299.67,366.70,4.7,2.6,0.000,317306.3,317306.3,19255,0,0,0,L,1122011218,0,121.78,120.65,0002,-1,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454082323,79646.00
01/29/2016 10:45,2,0.205,ALERT,211.93,319.81,60.018,1454082304,"201051344000438","219011344069620",25.62,-2.00,0,299.07,365.19,5.4,3.3,0.000,319051.9,319051.9,19311,0,0,0,L,1122011218,0,122.01,121.33,0002,-3,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454082325,79647.00
01/29/2016 10:45,2,0.215,ALERT,211.93,299.97,59.986,1454082304,"201051344000417","219011344069620",19.24,-2.00,0,297.26,365.19,4.2,2.1,0.000,313138.4,313138.4,19406,0,0,0,L,1122011218,0,121.33,121.55,0002,-4,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454082327,79648.00
01/29/2016 10:45,2,0.113,ACTIVE,211.48,337.84,59.981,1454082304,"274151322000083","219011344069620",29.58,0.00,0,334.54,375.71,3.4,1.4,0.009,588062.5,588062.5,8472,0,0,0,L,1151911521,0,121.33,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454082328,79649.00
01/29/2016 10:45,2,0.088,ALERT,212.16,315.00,60.002,1454082304,"274151322000076","219011344069620",25.37,-1.50,0,299.37,342.65,2.3,0.3,0.000,624658.0,624658.0,8518,0,0,0,L,1151911521,0,121.55,122.46,0002,-1,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454082330,79650.00
01/29/2016 10:45,2,0.154,ALERT,212.83,304.48,59.954,1454082304,"201051344000868","219011344069620",22.64,-3.50,0,302.98,345.66,3.6,1.5,0.000,305600.2,305600.2,14493,0,0,0,L,1122011218,0,121.33,122.23,0002,-5,0,0,0,0,0,0,1,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454082331,79651.00
01/29/2016 10:45,2,0.225,ACTIVE,211.48,360.99,59.986,1454082304,"274151322000095","219011344069620",33.60,1.50,0,336.04,383.83,7.6,5.4,0.035,618254.3,618254.3,8367,0,0,0,L,1151911521,0,121.78,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454082332,79652.00
01/29/2016 10:45,2,0.074,ALERT,212.61,303.28,59.986,1454082304,"201051344000988","219011344069620",29.34,-4.00,0,298.77,305.98,2.2,0.2,0.000,304699.3,304699.3,14725,0,0,0,L,1122011218,0,120.88,122.01,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,165,0,0,0,0,0,0,0,0,0,0,0,1454082334,79653.00
01/29/2016 10:45,2,0.131,ALERT,211.25,299.37,59.991,1454082304,"201051344001025","219011344069620",17.77,-2.00,0,297.26,344.45,2.4,0.4,0.000,317114.2,317114.2,19306,0,0,0,L,1122011218,0,121.10,121.10,0100,-4,0,0,0,0,0,0,5,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1454082336,79654.00
01/29/2016 10:45,2,0.174,ALERT,212.61,303.88,59.991,1454082304,"201051344000458","219011344069620",21.47,-1.50,0,302.07,359.78,3.8,1.7,0.000,314870.0,314870.0,14687,0,0,0,L,1122011218,0,121.33,122.01,0002,-4,0,0,0,0,0,0,1,1038,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454082338,79655.00
01/29/2016 10:45,2,1.014,ACTIVE,213.51,345.96,59.975,1454082304,"201051344000853","219011344069620",23.72,1.50,0,336.04,378.42,24.4,21.6,0.186,313092.7,313092.7,14411,0,0,0,L,1122011218,0,122.01,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454082339,79656.00
01/29/2016 10:45,2,0.252,ACTIVE,212.16,336.94,59.975,1454082304,"201051344000685","219011344069620",25.58,-0.50,0,333.93,375.11,6.5,4.4,0.009,319117.2,319117.2,19202,0,0,0,L,1122011218,0,122.46,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454082340,79657.00
01/29/2016 10:45,2,0.248,ACTIVE,211.93,337.54,59.996,1454082304,"201051344000917","219011344069620",28.37,2.50,0,332.73,381.73,7.2,5.0,0.018,316852.8,316852.8,19176,0,0,0,L,1122011218,0,121.55,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454082341,79658.00
01/29/2016 10:45,2,0.389,ACTIVE,211.93,375.11,59.975,1454082304,"201051344001145","219011344069620",35.01,2.00,0,334.54,400.06,13.8,11.4,0.080,320803.6,320803.6,19126,0,0,0,L,1122011218,0,121.78,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454082342,79659.00
01/29/2016 10:45,2,0.180,ALERT,211.70,299.67,59.986,1454082304,"201051344000651","219011344069620",19.32,-4.00,0,297.26,363.09,3.5,1.5,0.000,313516.0,313516.0,19334,0,0,0,L,1122011218,0,122.01,121.10,0002,-5,0,0,0,0,0,0,3,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454082344,79660.00
01/29/2016 10:45,2,0.803,ACTIVE,211.25,342.35,59.981,1454082304,"274151322000088","219011344069620",22.78,7.30,0,331.53,359.78,18.5,15.9,0.119,571069.5,571069.5,8259,0,0,0,L,1151911521,0,122.23,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454082345,79661.00
01/29/2016 10:45,2,0.006,ALERT,211.93,299.37,59.981,1454082304,"274151322000068","219011344069620",43.77,-1.00,0,296.96,425.61,0.0,0.0,0.000,478005.3,478005.3,8836,0,0,0,L,1151911521,0,121.55,122.46,0002,-1,0,0,0,0,0,0,141,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1454082346,79662.00
01/29/2016 10:45,2,0.121,ALERT,211.48,300.57,59.986,1454082304,"201051344001135","219011344069620",18.96,-3.00,0,298.17,338.74,2.3,0.3,0.000,309914.6,309914.6,19329,0,0,0,L,1122011218,0,121.55,121.33,0100,-4,0,0,0,0,0,0,7,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1454082348,79663.00
01/29/2016 10:45,2,0.088,ALERT,212.38,303.88,59.981,1454082304,"201051344000594","219011344069620",33.16,-5.00,0,295.16,326.72,3.0,1.0,0.000,315821.3,315821.3,14734,0,0,0,L,1122011218,0,121.10,121.33,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,166,0,0,0,0,0,0,0,0,0,0,0,1454082350,79664.00
01/29/2016 10:45,2,0.158,ALERT,211.70,300.27,59.928,1454082304,"201051344001203","219011344069620",21.91,-2.00,0,298.17,359.18,3.5,1.5,0.000,316454.6,316454.6,19294,0,0,0,L,1122011218,0,122.01,121.10,0002,-4,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454082352,79665.00
01/29/2016 10:45,2,0.980,ACTIVE,211.70,380.52,59.975,1454082304,"274151322000054","219011344069620",34.77,10.30,0,358.58,406.07,34.7,31.6,0.225,583475.6,583475.6,8274,0,0,0,L,1151911521,0,121.55,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454082353,79666.00
01/29/2016 10:45,2,0.070,ALERT,213.29,303.28,59.991,1454082304,"201051344000867","219011344069620",32.54,-3.50,0,300.57,323.11,2.4,0.3,0.000,305039.9,305039.9,14719,0,0,0,L,1122011218,0,121.78,121.78,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,198,0,0,0,0,0,0,0,0,0,0,0,1454082354,79667.00
01/29/2016 10:45,2,0.230,ALERT,211.70,336.64,60.039,1454082304,"201051344001093","219011344069620",27.00,1.00,0,299.07,370.00,6.3,4.2,0.004,315145.0,315145.0,19219,0,0,0,L,1122011218,0,121.55,121.10,0002,-0,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454082356,79668.00
01/29/2016 10:45,2,1.227,ACTIVE,212.83,389.84,59.981,1454082304,"201051344000900","219011344069620",35.68,3.70,0,357.08,427.41,44.6,41.1,0.362,320035.6,320035.6,14361,0,0,0,L,1122011218,0,121.78,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454082357,79669.00
01/29/2016 10:45,2,0.264,ACTIVE,213.29,340.85,59.981,1454082304,"201051344000648","219011344069620",31.57,-2.50,0,336.64,370.30,8.4,6.2,0.018,313293.7,313293.7,14511,0,0,0,L,1122011218,0,121.33,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454082358,79670.00
01/29/2016 10:45,2,1.275,ACTIVE,213.06,390.14,59.975,1454082304,"201051344000569","219011344069620",35.74,3.70,0,355.58,424.41,46.4,42.8,0.358,321596.0,321596.0,14296,0,0,0,L,1122011218,0,121.33,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454082359,79671.00
01/29/2016 10:45,2,0.176,ALERT,213.06,347.76,59.959,1454082304,"201051344000983","219011344069620",26.90,0.00,0,302.98,351.37,4.8,2.7,0.000,315002.8,315002.8,14577,0,0,0,L,1122011218,0,121.78,121.55,0002,-0,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454082361,79672.00
01/29/2016 10:45,2,0.051,ALERT,213.29,304.18,59.981,1454082304,"201051344001158","219011344069620",31.63,-5.00,0,300.57,305.98,1.7,0.0,0.000,309941.8,309941.8,14745,0,0,0,L,1122011218,0,121.33,121.78,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,178,0,0,0,0,0,0,0,0,0,0,0,1454082363,79673.00
01/29/2016 10:45,2,0.990,ACTIVE,213.74,369.10,59.981,1454082304,"201051344000576","219011344069620",33.79,1.50,0,349.56,409.68,33.9,30.7,0.247,314697.5,314697.5,14388,0,0,0,L,1122011218,0,122.01,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454082363,79674.00
01/29/2016 10:45,2,0.529,ACTIVE,211.93,370.30,59.970,1454082304,"274151322000087","219011344069620",34.17,5.50,0,332.43,390.44,18.4,15.8,0.106,558630.3,558630.3,8301,0,0,0,L,1151911521,0,121.55,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454082364,79675.00
01/29/2016 11:00,2,0.477,ACTIVE,213.51,361.59,59.965,1454083204,"201051344000645","219011344069620",33.50,-1.50,0,336.64,379.32,16.1,13.6,0.088,314026.0,314026.0,14472,0,0,0,L,1122011218,0,122.01,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454083205,79676.00
01/29/2016 11:00,2,1.119,ACTIVE,211.70,379.92,59.959,1454083204,"274151322000085","219011344069620",35.17,4.00,0,331.53,394.05,40.0,36.7,0.256,586200.4,586200.4,8299,0,0,0,L,1151911521,0,122.01,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454083206,79677.00
01/29/2016 11:00,2,0.152,ALERT,213.51,303.88,59.965,1454083204,"201051344000633","219011344069620",18.55,-5.00,0,292.16,331.83,2.9,0.8,0.000,305779.2,305779.2,14752,0,0,0,L,1122011218,0,122.01,122.01,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454083208,79678.00
01/29/2016 11:00,2,0.205,ALERT,213.06,304.48,59.996,1454083204,"201051344000469","219011344069620",23.42,-5.00,0,299.97,315.60,4.9,2.8,0.000,307277.9,307277.9,14702,0,0,0,L,1122011218,0,121.10,122.23,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,79,0,0,0,0,0,0,0,0,0,0,0,1454083210,79679.00
01/29/2016 11:00,2,0.221,ACTIVE,211.48,334.24,59.975,1454083204,"201051344000646","219011344069620",23.85,-2.00,0,297.87,344.76,5.3,3.2,0.000,311579.6,311579.6,19335,0,0,0,L,1122011218,0,121.78,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454083211,79680.00
01/29/2016 11:00,2,0.215,ACTIVE,211.48,338.44,59.975,1454083204,"274151322000052","219011344069620",30.85,0.00,0,315.30,353.47,6.8,4.6,0.027,593749.1,593749.1,8479,0,0,0,L,1151911521,0,121.10,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454083212,79681.00
01/29/2016 11:00,2,0.201,ACTIVE,211.93,338.14,59.965,1454083204,"201051344000585","219011344069620",23.58,-1.50,0,297.87,341.45,4.8,2.7,0.000,316507.6,316507.6,19325,0,0,0,L,1122011218,0,121.33,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454083212,79682.00
01/29/2016 11:00,2,0.463,ACTIVE,211.70,375.11,59.959,1454083204,"201051344001230","219011344069620",34.89,1.00,0,330.33,381.12,16.4,13.9,0.093,315900.1,315900.1,19194,0,0,0,L,1122011218,0,121.78,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454083213,79683.00
01/29/2016 11:00,2,0.221,ALERT,212.16,337.54,59.928,1454083204,"201051344000582","219011344069620",29.32,-2.50,0,299.07,351.07,6.6,4.4,0.004,309750.9,309750.9,19298,0,0,0,L,1122011218,0,121.78,121.55,0002,-5,0,0,0,0,0,0,3,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454083215,79684.00
01/29/2016 11:00,2,0.266,ALERT,211.25,336.94,59.975,1454083204,"201051344000955","219011344069620",26.22,-1.50,0,298.17,360.69,7.0,4.9,0.000,319085.6,319085.6,19296,0,0,0,L,1122011218,0,121.10,121.33,0002,-4,0,0,0,0,0,0,3,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454083217,79685.00
01/29/2016 11:00,2,0.414,ACTIVE,211.93,341.15,59.975,1454083204,"274151322000094","219011344069620",29.98,1.00,0,335.74,360.08,12.5,10.2,0.080,477923.1,477923.1,8690,0,0,0,L,1151911521,0,121.33,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454083218,79686.00
01/29/2016 11:00,2,0.229,ACTIVE,213.06,305.08,60.018,1454083204,"201051344000579","219011344069620",21.31,-4.00,0,302.07,307.18,4.9,2.8,0.000,320426.5,320426.5,14720,0,0,0,L,1122011218,0,121.55,121.55,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454083219,79687.00
01/29/2016 11:00,2,0.266,ACTIVE,211.70,336.64,59.986,1454083204,"201051344000890","219011344069620",31.11,-0.50,0,298.47,352.87,8.4,6.2,0.022,317307.4,317307.4,19257,0,0,0,L,1122011218,0,121.78,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454083220,79688.00
01/29/2016 11:00,2,0.293,ACTIVE,211.70,337.84,59.981,1454083204,"201051344000438","219011344069620",28.84,-2.50,0,298.17,352.27,8.6,6.4,0.018,319053.1,319053.1,19313,0,0,0,L,1122011218,0,121.78,121.10,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454083221,79689.00
01/29/2016 11:00,2,0.262,ALERT,212.16,337.84,59.981,1454083204,"201051344000417","219011344069620",27.83,-2.00,0,297.87,357.68,7.4,5.2,0.004,313139.2,313139.2,19408,0,0,0,L,1122011218,0,121.55,121.33,0002,-4,0,0,0,0,0,0,3,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454083222,79690.00
01/29/2016 11:00,2,0.219,ACTIVE,211.48,370.00,59.981,1454083204,"274151322000083","219011344069620",34.47,-0.50,0,319.21,377.52,7.7,5.5,0.035,588063.2,588063.2,8473,0,0,0,L,1151911521,0,121.55,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454083223,79691.00
01/29/2016 11:00,2,0.158,ACTIVE,212.38,339.04,59.975,1454083204,"274151322000076","219011344069620",30.69,-0.50,0,298.17,353.17,5.0,2.9,0.013,624658.3,624658.3,8520,0,0,0,L,1151911521,0,121.78,122.46,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454083224,79692.00
01/29/2016 11:00,2,0.213,ALERT,213.06,340.25,59.975,1454083204,"201051344000868","219011344069620",29.56,-4.00,0,302.37,352.27,6.4,4.3,0.013,305600.9,305600.9,14495,0,0,0,L,1122011218,0,121.55,122.23,0002,-6,0,0,0,0,0,0,2,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454083226,79693.00
01/29/2016 11:00,2,0.475,ACTIVE,211.70,376.31,59.975,1454083204,"274151322000095","219011344069620",35.07,1.00,0,335.44,383.23,16.9,14.4,0.097,618256.5,618256.5,8368,0,0,0,L,1151911521,0,122.01,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454083227,79694.00
01/29/2016 11:00,2,0.143,ALERT,212.61,304.18,59.986,1454083204,"201051344000988","219011344069620",21.67,-4.00,0,299.07,317.10,3.1,1.1,0.000,304699.4,304699.4,14727,0,0,0,L,1122011218,0,121.10,121.78,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,220,0,0,0,0,0,0,0,0,0,0,0,1454083229,79695.00
01/29/2016 11:00,2,0.178,ACTIVE,211.48,336.04,60.023,1454083204,"201051344001025","219011344069620",27.69,-2.00,0,297.57,348.36,5.0,2.9,0.000,317114.6,317114.6,19308,0,0,0,L,1122011218,0,121.33,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454083230,79696.00
01/29/2016 11:00,2,0.234,ACTIVE,213.06,339.65,59.959,1454083204,"201051344000458","219011344069620",29.12,-2.00,0,301.77,362.19,6.9,4.8,0.013,314870.7,314870.7,14689,0,0,0,L,1122011218,0,121.78,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454083231,79697.00
01/29/2016 11:00,2,1.990,ACTIVE,213.74,352.87,59.996,1454083204,"201051344000853","219011344069620",24.09,-0.50,0,335.74,372.71,48.5,44.9,0.389,313100.5,313100.5,14412,0,0,0,L,1122011218,0,122.23,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454083232,79698.00
01/29/2016 11:00,2,0.324,ALERT,211.93,366.40,59.981,1454083204,"201051344000685","219011344069620",34.15,-1.00,0,298.17,372.11,11.2,8.9,0.040,319118.8,319118.8,19203,0,0,0,L,1122011218,0,122.23,121.10,0002,-4,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454083234,79699.00
01/29/2016 11:00,2,0.357,ACTIVE,211.93,369.70,59.981,1454083204,"201051344000917","219011344069620",34.33,3.00,0,330.63,376.92,12.4,10.1,0.057,316854.6,316854.6,19177,0,0,0,L,1122011218,0,121.55,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454083234,79700.00
01/29/2016 11:00,2,0.688,ACTIVE,211.93,387.74,59.965,1454083204,"201051344001145","219011344069620",36.10,2.00,0,334.84,399.76,25.2,22.4,0.181,320807.5,320807.5,19127,0,0,0,L,1122011218,0,121.55,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454083235,79701.00
01/29/2016 11:00,2,0.219,ACTIVE,211.70,337.24,59.991,1454083204,"201051344000651","219011344069620",27.57,-3.50,0,297.87,352.27,6.2,4.0,0.000,313516.7,313516.7,19336,0,0,0,L,1122011218,0,122.01,121.10,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454083236,79702.00
01/29/2016 11:00,2,1.531,ACTIVE,211.48,343.25,59.981,1454083204,"274151322000088","219011344069620",23.18,6.70,0,331.83,357.68,35.9,32.7,0.230,571075.2,571075.2,8260,0,0,0,L,1151911521,0,122.01,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454083237,79703.00
01/29/2016 11:00,2,0.088,ALERT,212.38,339.34,59.981,1454083204,"274151322000068","219011344069620",29.38,-0.50,0,297.87,425.91,2.7,0.6,0.004,478005.4,478005.4,8838,0,0,0,L,1151911521,0,122.01,122.46,0002,-2,0,0,0,0,0,0,249,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454083239,79704.00
01/29/2016 11:00,2,0.154,ACTIVE,211.48,336.04,59.981,1454083204,"201051344001135","219011344069620",26.90,-2.50,0,298.77,353.17,4.2,2.1,0.004,309914.9,309914.9,19331,0,0,0,L,1122011218,0,121.33,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454083240,79705.00
01/29/2016 11:00,2,0.166,ALERT,212.61,304.78,59.986,1454083204,"201051344000594","219011344069620",21.69,-5.00,0,294.86,326.42,3.7,1.6,0.000,315821.5,315821.5,14736,0,0,0,L,1122011218,0,121.33,121.33,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,119,0,0,0,0,0,0,0,0,0,0,0,1454083242,79706.00
01/29/2016 11:00,2,0.199,ALERT,211.70,337.24,59.981,1454083204,"201051344001203","219011344069620",28.27,-2.00,0,298.47,346.56,5.7,3.6,0.009,316455.1,316455.1,19296,0,0,0,L,1122011218,0,122.01,120.88,0002,-4,0,0,0,0,0,0,4,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454083244,79707.00
01/29/2016 11:00,2,1.809,ACTIVE,211.70,385.03,59.975,1454083204,"274151322000054","219011344069620",35.31,10.00,0,334.54,409.38,64.7,60.5,0.446,583486.6,583486.6,8275,0,0,0,L,1151911521,0,121.78,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454083245,79708.00
01/29/2016 11:00,2,0.133,ALERT,213.06,302.98,59.986,1454083204,"201051344000867","219011344069620",18.83,-3.50,0,301.17,329.43,2.5,0.5,0.000,305040.0,305040.0,14721,0,0,0,L,1122011218,0,121.78,121.78,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454083247,79709.00
