ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/29/2016 11:00,2,0.293,ACTIVE,211.70,337.84,59.986,1454083204,"201051344001093","219011344069620",31.01,1.00,0,298.17,349.26,9.2,7.0,0.018,315146.4,315146.4,19221,0,0,0,L,1122011218,0,121.55,121.33,0002,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454083248,79710.00
01/29/2016 11:00,2,2.236,ACTIVE,213.06,393.15,59.981,1454083204,"201051344000900","219011344069620",36.28,3.70,0,373.31,432.82,81.8,77.0,0.376,320049.8,320049.8,14362,0,0,0,L,1122011218,0,121.78,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454083249,79711.00
01/29/2016 11:00,2,0.365,ACTIVE,213.29,365.49,59.986,1454083204,"201051344000648","219011344069620",34.05,-3.50,0,335.74,372.71,12.7,10.3,0.049,313295.7,313295.7,14512,0,0,0,L,1122011218,0,121.33,122.23,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454083250,79712.00
01/29/2016 11:00,2,2.234,ACTIVE,213.29,395.25,59.981,1454083204,"201051344000569","219011344069620",36.46,3.70,0,375.41,434.63,82.4,77.6,0.371,321610.5,321610.5,14297,0,0,0,L,1122011218,0,121.55,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454083251,79713.00
01/29/2016 11:00,2,0.240,ACTIVE,213.06,339.95,59.981,1454083204,"201051344000983","219011344069620",28.71,-1.00,0,302.07,362.19,7.0,4.8,0.013,315003.7,315003.7,14579,0,0,0,L,1122011218,0,121.78,121.55,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454083251,79714.00
01/29/2016 11:00,2,0.139,ALERT,213.06,303.88,59.975,1454083204,"201051344001158","219011344069620",21.27,-5.50,0,301.47,305.98,3.0,1.0,0.000,309941.8,309941.8,14747,0,0,0,L,1122011218,0,121.33,121.78,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,202,0,0,0,0,0,0,0,0,0,0,0,1454083253,79715.00
01/29/2016 11:00,2,1.721,ACTIVE,213.51,382.03,59.981,1454083204,"201051344000576","219011344069620",34.45,0.50,0,336.64,407.27,60.2,56.1,0.473,314707.8,314707.8,14389,0,0,0,L,1122011218,0,122.01,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454083254,79716.00
01/29/2016 11:00,2,0.941,ACTIVE,211.70,379.92,59.928,1454083204,"274151322000087","219011344069620",34.81,6.30,0,331.83,390.14,33.2,30.2,0.217,558635.8,558635.8,8302,0,0,0,L,1151911521,0,121.55,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454083255,79717.00
01/29/2016 11:15,2,0.295,ACTIVE,212.83,351.97,59.996,1454084104,"201051344000645","219011344069620",32.68,-2.00,0,337.24,377.52,9.8,7.5,0.035,314028.7,314028.7,14473,0,0,0,L,1122011218,0,121.55,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454084105,79718.00
01/29/2016 11:15,2,0.582,ACTIVE,211.25,371.51,59.959,1454084104,"274151322000085","219011344069620",34.51,4.00,0,332.13,394.95,20.3,17.7,0.119,586207.5,586207.5,8300,0,0,0,L,1151911521,0,122.01,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454084106,79719.00
01/29/2016 11:15,2,0.082,ALERT,213.06,302.98,59.938,1454084104,"201051344000633","219011344069620",32.40,-5.00,0,290.95,327.02,2.7,0.7,0.000,305779.4,305779.4,14754,0,0,0,L,1122011218,0,121.55,122.23,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,215,0,0,0,0,0,0,0,0,0,0,0,1454084107,79720.00
01/29/2016 11:15,2,0.172,ACTIVE,212.61,303.58,59.965,1454084104,"201051344000469","219011344069620",12.44,-5.00,0,300.27,305.98,2.2,0.2,0.000,307278.4,307278.4,14704,0,0,0,L,1122011218,0,120.65,122.23,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454084108,79721.00
01/29/2016 11:15,2,0.152,ALERT,211.25,300.87,59.970,1454084104,"201051344000646","219011344069620",21.37,-3.00,0,298.47,347.46,3.3,1.3,0.000,311580.2,311580.2,19336,0,0,0,L,1122011218,0,121.55,121.10,0002,-5,0,0,0,0,0,0,5,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454084110,79722.00
01/29/2016 11:15,2,0.131,ACTIVE,210.80,337.84,59.975,1454084104,"274151322000052","219011344069620",29.26,0.50,0,333.93,342.95,3.9,1.8,0.009,593749.9,593749.9,8480,0,0,0,L,1151911521,0,120.88,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454084111,79723.00
01/29/2016 11:15,2,0.141,ALERT,211.70,300.87,59.975,1454084104,"201051344000585","219011344069620",20.38,-2.50,0,298.17,350.47,2.9,0.9,0.000,316508.1,316508.1,19326,0,0,0,L,1122011218,0,121.10,121.55,0002,-6,0,0,0,0,0,0,4,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454084113,79724.00
01/29/2016 11:15,2,0.287,ACTIVE,211.70,339.04,59.970,1454084104,"201051344001230","219011344069620",31.31,0.00,0,332.43,383.83,9.2,6.9,0.031,315902.8,315902.8,19195,0,0,0,L,1122011218,0,121.78,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454084114,79725.00
01/29/2016 11:15,2,0.172,ALERT,211.93,301.47,59.975,1454084104,"201051344000582","219011344069620",22.54,-3.00,0,299.37,352.87,4.0,1.9,0.000,309751.8,309751.8,19300,0,0,0,L,1122011218,0,121.55,121.55,0002,-5,0,0,0,0,0,0,4,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454084116,79726.00
01/29/2016 11:15,2,0.197,ALERT,211.25,300.87,59.970,1454084104,"201051344000955","219011344069620",22.42,-2.00,0,299.07,355.88,4.5,2.4,0.000,319086.6,319086.6,19298,0,0,0,L,1122011218,0,121.10,121.33,0002,-4,0,0,0,0,0,0,3,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454084117,79727.00
01/29/2016 11:15,2,0.197,ACTIVE,211.03,337.54,59.970,1454084104,"274151322000094","219011344069620",30.97,1.00,0,335.14,346.86,6.2,4.1,0.031,477924.9,477924.9,8691,0,0,0,L,1151911521,0,121.10,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454084118,79728.00
01/29/2016 11:15,2,0.170,ACTIVE,212.61,304.18,60.018,1454084104,"201051344000579","219011344069620",16.76,-4.00,0,301.77,307.18,2.9,0.9,0.000,320427.0,320427.0,14721,0,0,0,L,1122011218,0,121.10,121.78,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454084119,79729.00
01/29/2016 11:15,2,0.201,ACTIVE,211.70,333.33,60.023,1454084104,"201051344000890","219011344069620",26.66,-2.00,0,332.13,343.55,5.4,3.3,0.000,317308.6,317308.6,19258,0,0,0,L,1122011218,0,121.78,120.65,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454084120,79730.00
01/29/2016 11:15,2,0.217,ACTIVE,211.93,336.94,59.970,1454084104,"201051344000438","219011344069620",27.43,-3.00,0,332.43,342.35,6.0,3.9,0.000,319054.5,319054.5,19314,0,0,0,L,1122011218,0,122.01,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454084121,79731.00
01/29/2016 11:15,2,0.227,ALERT,211.93,300.57,59.975,1454084104,"201051344000417","219011344069620",20.69,-3.00,0,297.57,351.37,4.8,2.7,0.000,313140.3,313140.3,19410,0,0,0,L,1122011218,0,121.33,121.33,0002,-5,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454084123,79732.00
01/29/2016 11:15,2,0.125,ACTIVE,211.48,338.14,59.959,1454084104,"274151322000083","219011344069620",29.92,-1.00,0,334.54,376.92,3.8,1.7,0.013,588064.1,588064.1,8474,0,0,0,L,1151911521,0,121.33,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454084124,79733.00
01/29/2016 11:15,2,0.088,ACTIVE,211.93,337.84,59.970,1454084104,"274151322000076","219011344069620",28.45,-0.50,0,336.04,343.25,2.6,0.6,0.000,624658.8,624658.8,8521,0,0,0,L,1151911521,0,121.78,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454084125,79734.00
01/29/2016 11:15,2,0.160,ALERT,212.38,304.18,59.996,1454084104,"201051344000868","219011344069620",23.32,-4.00,0,303.28,358.88,3.8,1.8,0.000,305601.7,305601.7,14497,0,0,0,L,1122011218,0,120.88,122.01,0002,-6,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454084126,79735.00
01/29/2016 11:15,2,0.232,ACTIVE,211.25,360.99,59.965,1454084104,"274151322000095","219011344069620",33.56,0.50,0,336.34,383.83,8.0,5.7,0.044,618259.2,618259.2,8369,0,0,0,L,1151911521,0,121.78,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454084127,79736.00
01/29/2016 11:15,2,0.068,ALERT,212.16,303.28,59.991,1454084104,"201051344000988","219011344069620",31.93,-4.00,0,298.47,317.70,2.3,0.3,0.000,304699.5,304699.5,14729,0,0,0,L,1122011218,0,120.65,122.01,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,92,0,0,0,0,0,0,0,0,0,0,0,1454084129,79737.00
01/29/2016 11:15,2,0.137,ALERT,211.25,299.97,59.970,1454084104,"201051344001025","219011344069620",19.18,-2.50,0,297.87,354.97,2.6,0.6,0.000,317115.0,317115.0,19309,0,0,0,L,1122011218,0,121.10,121.10,0002,-5,0,0,0,0,0,0,3,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454084131,79738.00
01/29/2016 11:15,2,0.180,ALERT,211.93,303.28,59.965,1454084104,"201051344000458","219011344069620",21.99,-2.00,0,302.37,368.20,4.0,2.0,0.000,314871.6,314871.6,14690,0,0,0,L,1122011218,0,120.88,121.55,0002,-5,0,0,0,0,0,0,4,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454084133,79739.00
01/29/2016 11:15,2,1.045,ACTIVE,213.06,345.66,59.975,1454084104,"201051344000853","219011344069620",23.46,-1.00,0,336.04,374.21,24.9,22.1,0.186,313109.3,313109.3,14413,0,0,0,L,1122011218,0,121.55,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454084134,79740.00
01/29/2016 11:15,2,0.260,ACTIVE,212.16,338.14,59.970,1454084104,"201051344000685","219011344069620",26.26,-2.50,0,331.53,373.31,6.9,4.8,0.009,319120.5,319120.5,19205,0,0,0,L,1122011218,0,122.23,121.10,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454084135,79741.00
01/29/2016 11:15,2,0.240,ACTIVE,211.93,337.84,59.965,1454084104,"201051344000917","219011344069620",29.60,2.50,0,333.03,377.52,7.2,5.0,0.013,316856.6,316856.6,19178,0,0,0,L,1122011218,0,121.55,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454084136,79742.00
01/29/2016 11:15,2,0.398,ACTIVE,212.16,355.58,59.975,1454084104,"201051344001145","219011344069620",32.90,0.50,0,334.54,400.96,13.3,10.9,0.075,320812.0,320812.0,19128,0,0,0,L,1122011218,0,121.78,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454084136,79743.00
01/29/2016 11:15,2,0.182,ALERT,211.48,299.97,60.002,1454084104,"201051344000651","219011344069620",19.70,-4.00,0,298.17,349.26,3.7,1.6,0.000,313517.4,313517.4,19337,0,0,0,L,1122011218,0,121.78,120.88,0002,-6,0,0,0,0,0,0,4,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454084138,79744.00
01/29/2016 11:15,2,0.809,ACTIVE,211.03,339.34,59.944,1454084104,"274151322000088","219011344069620",22.76,6.00,0,334.24,358.28,18.6,16.1,0.115,571081.8,571081.8,8261,0,0,0,L,1151911521,0,122.23,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454084139,79745.00
01/29/2016 11:15,2,0.049,ALERT,212.16,314.40,59.970,1454084104,"274151322000068","219011344069620",20.56,-0.50,0,297.26,432.22,1.0,0.0,0.000,478005.4,478005.4,8840,0,0,0,L,1151911521,0,121.78,122.23,0002,-2,0,0,0,0,0,0,161,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454084141,79746.00
01/29/2016 11:15,2,0.121,ALERT,211.48,300.87,59.975,1454084104,"201051344001135","219011344069620",19.06,-3.00,0,298.47,359.48,2.4,0.3,0.000,309915.2,309915.2,19332,0,0,0,L,1122011218,0,121.33,121.10,0002,-4,0,0,0,0,0,0,3,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454084143,79747.00
01/29/2016 11:15,2,0.088,ALERT,211.93,303.58,59.970,1454084104,"201051344000594","219011344069620",33.08,-5.00,0,295.16,326.72,3.0,1.0,0.000,315821.8,315821.8,14738,0,0,0,L,1122011218,0,120.88,121.33,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,68,0,0,0,0,0,0,0,0,0,0,0,1454084145,79748.00
01/29/2016 11:15,2,0.154,ALERT,211.93,300.87,59.975,1454084104,"201051344001203","219011344069620",21.73,-2.50,0,298.17,357.08,3.4,1.4,0.000,316455.9,316455.9,19298,0,0,0,L,1122011218,0,122.01,121.10,0002,-5,0,0,0,0,0,0,4,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454084147,79749.00
01/29/2016 11:15,2,0.992,ACTIVE,211.25,378.12,59.975,1454084104,"274151322000054","219011344069620",35.01,9.30,0,367.90,409.68,35.0,31.9,0.234,583499.2,583499.2,8276,0,0,0,L,1151911521,0,121.55,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454084147,79750.00
01/29/2016 11:15,2,0.072,ALERT,212.61,302.37,59.959,1454084104,"201051344000867","219011344069620",32.52,-4.00,0,300.57,328.52,2.4,0.4,0.000,305040.1,305040.1,14723,0,0,0,L,1122011218,0,121.33,121.78,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,197,0,0,0,0,0,0,0,0,0,0,0,1454084149,79751.00
01/29/2016 11:15,2,0.229,ACTIVE,211.93,337.24,60.002,1454084104,"201051344001093","219011344069620",26.74,0.50,0,332.13,348.36,6.2,4.1,0.000,315147.8,315147.8,19222,0,0,0,L,1122011218,0,121.55,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454084150,79752.00
01/29/2016 11:15,2,1.217,ACTIVE,212.61,390.44,59.975,1454084104,"201051344000900","219011344069620",35.76,2.50,0,361.59,430.72,44.2,40.8,0.354,320065.8,320065.8,14363,0,0,0,L,1122011218,0,121.33,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454084151,79753.00
01/29/2016 11:15,2,0.262,ACTIVE,212.83,339.34,59.981,1454084104,"201051344000648","219011344069620",30.81,-4.00,0,336.04,372.11,8.2,6.0,0.018,313297.9,313297.9,14513,0,0,0,L,1122011218,0,120.88,122.23,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454084152,79754.00
01/29/2016 11:15,2,1.230,ACTIVE,212.38,390.74,59.970,1454084104,"201051344000569","219011344069620",35.90,2.50,0,361.59,432.52,44.7,41.3,0.345,321626.6,321626.6,14298,0,0,0,L,1122011218,0,120.65,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454084153,79755.00
01/29/2016 11:15,2,0.164,ACTIVE,212.61,338.74,59.991,1454084104,"201051344000983","219011344069620",27.33,-1.00,0,334.24,344.76,4.6,2.5,0.004,315004.7,315004.7,14580,0,0,0,L,1122011218,0,121.33,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454084154,79756.00
01/29/2016 11:15,2,0.051,ALERT,212.38,303.28,59.986,1454084104,"201051344001158","219011344069620",31.59,-5.50,0,300.57,305.98,1.7,0.0,0.000,309941.9,309941.9,14749,0,0,0,L,1122011218,0,120.88,121.55,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,101,0,0,0,0,0,0,0,0,0,0,0,1454084156,79757.00
01/29/2016 11:15,2,0.947,ACTIVE,213.29,371.81,59.949,1454084104,"201051344000576","219011344069620",34.17,-0.50,0,357.38,407.87,32.9,29.8,0.234,314719.4,314719.4,14390,0,0,0,L,1122011218,0,121.55,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454084156,79758.00
01/29/2016 11:15,2,0.498,ACTIVE,211.03,367.30,59.975,1454084104,"274151322000087","219011344069620",33.99,6.70,0,334.84,389.84,17.2,14.7,0.093,558641.8,558641.8,8303,0,0,0,L,1151911521,0,121.55,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454084157,79759.00
01/29/2016 11:30,2,0.547,ACTIVE,213.51,375.11,59.986,1454085003,"201051344000645","219011344069620",34.87,-2.50,0,337.24,384.43,19.3,16.7,0.110,314031.3,314031.3,14474,0,0,0,L,1122011218,0,122.23,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454085005,79760.00
01/29/2016 11:30,2,1.412,ACTIVE,211.93,378.72,59.981,1454085003,"274151322000085","219011344069620",34.99,5.00,0,330.93,399.16,49.9,46.2,0.327,586214.1,586214.1,8301,0,0,0,L,1151911521,0,122.23,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454085005,79761.00
01/29/2016 11:30,2,0.168,ALERT,213.51,304.78,59.986,1454085003,"201051344000633","219011344069620",21.85,-5.00,0,291.25,332.43,3.7,1.7,0.000,305779.6,305779.6,14756,0,0,0,L,1122011218,0,122.01,122.01,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454085007,79762.00
01/29/2016 11:30,2,0.215,ALERT,213.51,344.76,59.991,1454085003,"201051344000469","219011344069620",27.65,-5.00,0,300.27,345.36,6.1,3.9,0.000,307278.8,307278.8,14705,0,0,0,L,1122011218,0,121.55,122.23,0100,-7,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,150,0,0,0,0,0,0,0,0,0,0,0,1454085009,79763.00
01/29/2016 11:30,2,0.225,ALERT,211.25,336.94,59.986,1454085003,"201051344000646","219011344069620",26.42,-2.50,0,297.87,358.28,6.0,3.9,0.009,311580.7,311580.7,19338,0,0,0,L,1122011218,0,121.78,121.10,0002,-5,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454085011,79764.00
01/29/2016 11:30,2,0.256,ACTIVE,211.70,351.37,59.975,1454085003,"274151322000052","219011344069620",32.54,0.50,0,326.12,357.68,8.5,6.2,0.027,593750.7,593750.7,8481,0,0,0,L,1151911521,0,120.88,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454085012,79765.00
01/29/2016 11:30,2,0.203,ALERT,211.70,337.54,59.991,1454085003,"201051344000585","219011344069620",28.84,-2.00,0,297.87,350.47,6.0,3.8,0.009,316508.6,316508.6,19328,0,0,0,L,1122011218,0,121.10,121.55,0002,-6,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454085014,79766.00
01/29/2016 11:30,2,0.568,ACTIVE,211.70,362.19,59.981,1454085003,"201051344001230","219011344069620",33.46,0.50,0,332.73,387.74,19.3,16.7,0.119,315905.3,315905.3,19196,0,0,0,L,1122011218,0,121.78,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454085015,79767.00
01/29/2016 11:30,2,0.244,ACTIVE,212.16,338.14,59.981,1454085003,"201051344000582","219011344069620",31.05,-2.50,0,299.07,370.30,7.7,5.5,0.018,309752.5,309752.5,19302,0,0,0,L,1122011218,0,121.78,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454085016,79768.00
01/29/2016 11:30,2,0.281,ACTIVE,211.25,336.94,59.986,1454085003,"201051344000955","219011344069620",28.25,-2.00,0,298.47,358.28,8.0,5.8,0.013,319087.5,319087.5,19300,0,0,0,L,1122011218,0,121.10,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454085016,79769.00
01/29/2016 11:30,2,0.527,ACTIVE,211.70,341.15,59.975,1454085003,"274151322000094","219011344069620",29.34,1.50,0,335.44,353.77,15.7,13.2,0.102,477926.7,477926.7,8692,0,0,0,L,1151911521,0,121.33,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454085017,79770.00
01/29/2016 11:30,2,0.213,ACTIVE,213.29,341.15,59.981,1454085003,"201051344000579","219011344069620",27.51,-3.00,0,302.07,356.78,5.9,3.8,0.000,320427.5,320427.5,14722,0,0,0,L,1122011218,0,121.78,121.55,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454085018,79771.00
01/29/2016 11:30,2,0.291,ALERT,211.48,371.21,59.996,1454085003,"201051344000890","219011344069620",34.71,-1.50,0,299.07,373.31,10.2,8.0,0.027,317309.8,317309.8,19259,0,0,0,L,1122011218,0,121.78,120.65,0002,-3,0,0,0,0,0,0,3,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454085020,79772.00
01/29/2016 11:30,2,0.312,ALERT,211.70,347.76,59.986,1454085003,"201051344000438","219011344069620",32.28,-3.00,0,299.07,363.69,10.2,7.9,0.027,319055.7,319055.7,19315,0,0,0,L,1122011218,0,121.78,121.10,0002,-4,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454085022,79773.00
01/29/2016 11:30,2,0.312,ACTIVE,211.70,337.54,59.991,1454085003,"201051344000417","219011344069620",26.14,-3.00,0,297.57,359.48,8.3,6.1,0.009,313141.3,313141.3,19412,0,0,0,L,1122011218,0,121.33,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454085023,79774.00
01/29/2016 11:30,2,0.273,ACTIVE,212.16,375.41,59.986,1454085003,"274151322000083","219011344069620",35.13,-0.50,0,327.02,380.22,9.7,7.5,0.044,588065.0,588065.0,8475,0,0,0,L,1151911521,0,121.33,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454085024,79775.00
01/29/2016 11:30,2,0.189,ALERT,212.38,350.17,59.970,1454085003,"274151322000076","219011344069620",32.48,-0.50,0,298.47,351.97,6.2,4.1,0.027,624659.2,624659.2,8522,0,0,0,L,1151911521,0,121.78,122.46,0002,-2,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454085026,79776.00
01/29/2016 11:30,2,0.244,ACTIVE,213.29,341.45,59.991,1454085003,"201051344000868","219011344069620",31.39,-3.50,0,302.37,355.88,7.8,5.6,0.022,305602.5,305602.5,14499,0,0,0,L,1122011218,0,121.78,122.23,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454085027,79777.00
01/29/2016 11:30,2,0.605,ACTIVE,211.93,382.03,59.975,1454085003,"274151322000095","219011344069620",35.42,0.50,0,335.74,388.04,21.8,19.1,0.133,618261.8,618261.8,8370,0,0,0,L,1151911521,0,122.01,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454085028,79778.00
01/29/2016 11:30,2,0.156,ALERT,213.06,305.98,59.996,1454085003,"201051344000988","219011344069620",23.91,-4.00,0,298.77,317.40,3.8,1.8,0.000,304699.7,304699.7,14731,0,0,0,L,1122011218,0,121.55,122.01,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,201,0,0,0,0,0,0,0,0,0,0,0,1454085030,79779.00
01/29/2016 11:30,2,0.211,ACTIVE,211.70,336.94,59.991,1454085003,"201051344001025","219011344069620",28.47,-2.00,0,297.57,359.78,6.1,4.0,0.009,317115.5,317115.5,19311,0,0,0,L,1122011218,0,121.33,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454085031,79780.00
01/29/2016 11:30,2,0.266,ALERT,213.29,341.15,59.991,1454085003,"201051344000458","219011344069620",31.05,-1.50,0,301.47,361.89,8.3,6.1,0.018,314872.5,314872.5,14692,0,0,0,L,1122011218,0,122.01,122.01,0002,-5,0,0,0,0,0,0,3,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454085033,79781.00
01/29/2016 11:30,2,2.637,ACTIVE,213.96,357.98,59.991,1454085003,"201051344000853","219011344069620",23.89,-1.00,0,335.44,383.53,63.9,59.7,0.521,313118.1,313118.1,14414,0,0,0,L,1122011218,0,122.46,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454085034,79782.00
01/29/2016 11:30,2,0.387,ALERT,212.16,373.31,59.970,1454085003,"201051344000685","219011344069620",34.81,-2.00,0,298.47,378.42,13.6,11.2,0.066,319122.3,319122.3,19206,0,0,0,L,1122011218,0,122.46,121.10,0002,-4,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454085035,79783.00
01/29/2016 11:30,2,0.443,ACTIVE,211.93,375.71,60.002,1454085003,"201051344000917","219011344069620",34.95,2.50,0,329.73,384.73,15.8,13.3,0.084,316858.6,316858.6,19179,0,0,0,L,1122011218,0,121.55,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454085036,79784.00
01/29/2016 11:30,2,0.893,ACTIVE,211.93,389.54,59.970,1454085003,"201051344001145","219011344069620",36.04,1.50,0,333.03,404.87,32.7,29.6,0.247,320816.3,320816.3,19129,0,0,0,L,1122011218,0,121.78,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454085037,79785.00
01/29/2016 11:30,2,0.279,ALERT,211.93,338.44,60.012,1454085003,"201051344000651","219011344069620",25.96,-3.50,0,297.87,354.37,7.4,5.2,0.013,313518.1,313518.1,19339,0,0,0,L,1122011218,0,122.23,121.10,0002,-5,0,0,0,0,0,0,3,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454085039,79786.00
01/29/2016 11:30,2,2.072,ACTIVE,211.70,344.45,59.986,1454085003,"274151322000088","219011344069620",23.00,6.00,0,330.93,363.99,48.2,44.6,0.305,571088.3,571088.3,8262,0,0,0,L,1151911521,0,121.78,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454085040,79787.00
01/29/2016 11:30,2,0.119,ALERT,212.83,340.25,59.981,1454085003,"274151322000068","219011344069620",30.42,-0.50,0,297.57,425.61,3.7,1.6,0.009,478005.5,478005.5,8842,0,0,0,L,1151911521,0,122.01,122.68,0002,-2,0,0,0,0,0,0,210,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454085042,79788.00
01/29/2016 11:30,2,0.174,ACTIVE,211.48,336.34,59.975,1454085003,"201051344001135","219011344069620",28.37,-2.00,0,298.47,358.88,5.0,2.9,0.009,309915.6,309915.6,19334,0,0,0,L,1122011218,0,121.55,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454085043,79789.00
01/29/2016 11:30,2,0.178,ALERT,212.61,305.98,60.002,1454085003,"201051344000594","219011344069620",23.87,-5.00,0,294.86,326.72,4.3,2.3,0.000,315822.1,315822.1,14740,0,0,0,L,1122011218,0,121.55,121.55,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,166,0,0,0,0,0,0,0,0,0,0,0,1454085045,79790.00
01/29/2016 11:30,2,0.252,ALERT,211.70,337.54,59.975,1454085003,"201051344001203","219011344069620",28.78,-2.00,0,298.47,370.60,7.4,5.2,0.022,316456.5,316456.5,19300,0,0,0,L,1122011218,0,122.01,120.88,0002,-4,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454085046,79791.00
01/29/2016 11:30,2,2.604,ACTIVE,211.93,390.14,59.965,1454085003,"274151322000054","219011344069620",35.17,10.70,0,333.33,414.49,92.8,87.6,0.354,583512.2,583512.2,8277,0,0,0,L,1151911521,0,121.78,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454085047,79792.00
01/29/2016 11:30,2,0.158,ALERT,213.29,304.78,59.944,1454085003,"201051344000867","219011344069620",22.58,-4.00,0,299.37,328.82,3.7,1.6,0.000,305040.3,305040.3,14725,0,0,0,L,1122011218,0,122.01,121.78,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,244,0,0,0,0,0,0,0,0,0,0,0,1454085049,79793.00
01/29/2016 11:30,2,0.355,ALERT,211.93,348.06,59.986,1454085003,"201051344001093","219011344069620",32.16,0.50,0,298.77,359.48,11.6,9.3,0.035,315149.3,315149.3,19223,0,0,0,L,1122011218,0,121.55,121.10,0002,-1,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454085051,79794.00
01/29/2016 11:30,2,3.348,ACTIVE,213.29,393.45,59.986,1454085003,"201051344000900","219011344069620",35.88,3.30,0,373.31,432.52,122.0,115.8,0.570,320082.5,320082.5,14364,0,0,0,L,1122011218,0,122.01,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454085052,79795.00
01/29/2016 11:30,2,0.291,ACTIVE,213.51,381.12,59.986,1454085003,"201051344000648","219011344069620",35.78,-4.00,0,334.24,383.53,10.6,8.3,0.027,313299.7,313299.7,14514,0,0,0,L,1122011218,0,121.55,122.23,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454085053,79796.00
01/29/2016 11:30,2,3.174,ACTIVE,213.51,395.85,59.986,1454085003,"201051344000569","219011344069620",36.24,4.00,0,376.62,431.92,116.6,110.6,0.539,321643.1,321643.1,14299,0,0,0,L,1122011218,0,121.55,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454085054,79797.00
01/29/2016 11:30,2,0.273,ALERT,213.29,348.06,59.991,1454085003,"201051344000983","219011344069620",32.22,-1.50,0,301.17,352.27,8.9,6.7,0.031,315005.7,315005.7,14581,0,0,0,L,1122011218,0,121.78,121.78,0002,-2,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454085055,79798.00
01/29/2016 11:30,2,0.156,ALERT,213.29,305.98,59.991,1454085003,"201051344001158","219011344069620",24.03,-5.00,0,300.87,307.18,3.8,1.7,0.000,309942.1,309942.1,14751,0,0,0,L,1122011218,0,121.55,121.78,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,184,0,0,0,0,0,0,0,0,0,0,0,1454085057,79799.00
01/29/2016 11:30,2,2.416,ACTIVE,213.74,378.72,59.981,1454085003,"201051344000576","219011344069620",34.69,0.00,0,335.14,417.49,85.0,80.1,0.380,314731.4,314731.4,14391,0,0,0,L,1122011218,0,122.23,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454085058,79800.00
01/29/2016 11:30,2,1.307,ACTIVE,212.16,384.73,59.981,1454085003,"274151322000087","219011344069620",35.03,7.00,0,331.53,395.25,46.4,42.9,0.305,558648.0,558648.0,8304,0,0,0,L,1151911521,0,121.78,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454085059,79801.00
01/29/2016 11:45,2,0.322,ACTIVE,213.06,341.45,60.018,1454085904,"201051344000645","219011344069620",31.45,-2.00,0,336.64,385.03,10.3,8.0,0.040,314035.1,314035.1,14475,0,0,0,L,1122011218,0,121.78,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454085905,79802.00
01/29/2016 11:45,2,0.652,ACTIVE,211.70,368.80,59.981,1454085904,"274151322000085","219011344069620",34.09,5.50,0,360.69,399.46,22.4,19.7,0.137,586224.6,586224.6,8302,0,0,0,L,1151911521,0,122.23,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454085906,79803.00
01/29/2016 11:45,2,0.084,ALERT,212.83,302.68,59.954,1454085904,"201051344000633","219011344069620",32.50,-4.00,0,292.16,327.02,2.8,0.7,0.000,305779.9,305779.9,14758,0,0,0,L,1122011218,0,121.55,122.01,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,94,0,0,0,0,0,0,0,0,0,0,0,1454085908,79804.00
01/29/2016 11:45,2,0.176,ALERT,212.61,303.58,59.975,1454085904,"201051344000469","219011344069620",15.92,-3.50,0,301.47,348.96,2.9,0.8,0.000,307279.7,307279.7,14707,0,0,0,L,1122011218,0,120.88,122.23,0002,-6,0,0,0,0,0,0,1,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454085909,79805.00
01/29/2016 11:45,2,0.158,ALERT,211.48,300.87,59.981,1454085904,"201051344000646","219011344069620",22.56,-2.50,0,298.17,341.75,3.6,1.6,0.000,311581.6,311581.6,19340,0,0,0,L,1122011218,0,121.78,121.33,0002,-5,0,0,0,0,0,0,3,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454085911,79806.00
01/29/2016 11:45,2,0.143,ACTIVE,211.03,337.84,59.938,1454085904,"274151322000052","219011344069620",29.56,1.50,0,334.84,360.99,4.2,2.2,0.009,593752.1,593752.1,8482,0,0,0,L,1151911521,0,121.10,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454085912,79807.00
01/29/2016 11:45,2,0.150,ALERT,211.93,300.87,59.981,1454085904,"201051344000585","219011344069620",21.75,-1.50,0,298.17,344.45,3.3,1.3,0.000,316509.4,316509.4,19330,0,0,0,L,1122011218,0,121.10,121.78,0002,-5,0,0,0,0,0,0,3,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454085914,79808.00
01/29/2016 11:45,2,0.301,ACTIVE,211.70,361.89,59.970,1454085904,"201051344001230","219011344069620",33.66,1.00,0,332.43,390.14,10.3,8.0,0.040,315909.1,315909.1,19197,0,0,0,L,1122011218,0,121.78,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454085915,79809.00
01/29/2016 11:45,2,0.176,ALERT,212.16,302.07,59.970,1454085904,"201051344000582","219011344069620",23.42,-2.00,0,300.57,348.36,4.2,2.1,0.000,309753.7,309753.7,19303,0,0,0,L,1122011218,0,121.78,121.78,0002,-4,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454085917,79810.00
01/29/2016 11:45,2,0.203,ALERT,211.25,300.57,59.970,1454085904,"201051344000955","219011344069620",23.18,-1.00,0,299.97,346.26,4.8,2.7,0.000,319088.9,319088.9,19301,0,0,0,L,1122011218,0,120.88,121.33,0002,-3,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454085918,79811.00
01/29/2016 11:45,2,0.193,ACTIVE,211.48,392.85,59.965,1454085904,"274151322000094","219011344069620",36.90,3.00,0,336.64,431.92,7.2,5.1,0.040,477930.0,477930.0,8693,0,0,0,L,1151911521,0,121.10,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454085919,79812.00
01/29/2016 11:45,2,0.170,ALERT,212.61,304.18,59.970,1454085904,"201051344000579","219011344069620",18.13,-3.00,0,303.28,349.26,3.2,1.1,0.000,320428.3,320428.3,14723,0,0,0,L,1122011218,0,121.33,121.55,0002,-7,0,0,0,0,0,0,3,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454085921,79813.00
01/29/2016 11:45,2,0.209,ACTIVE,211.70,336.34,59.970,1454085904,"201051344000890","219011344069620",27.45,-1.50,0,333.63,377.82,5.8,3.7,0.000,317311.5,317311.5,19261,0,0,0,L,1122011218,0,121.55,120.65,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454085922,79814.00
01/29/2016 11:45,2,0.221,ACTIVE,211.70,337.24,59.970,1454085904,"201051344000438","219011344069620",28.05,-2.50,0,333.33,362.79,6.3,4.2,0.004,319057.5,319057.5,19317,0,0,0,L,1122011218,0,121.78,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454085923,79815.00
01/29/2016 11:45,2,0.229,ALERT,211.93,299.97,59.981,1454085904,"201051344000417","219011344069620",21.85,-2.50,0,298.77,344.15,5.1,3.0,0.000,313142.7,313142.7,19413,0,0,0,L,1122011218,0,121.33,121.33,0002,-5,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454085925,79816.00
01/29/2016 11:45,2,0.135,ACTIVE,211.70,338.14,59.965,1454085904,"274151322000083","219011344069620",30.08,-0.50,0,335.74,380.82,4.1,2.0,0.004,588066.6,588066.6,8476,0,0,0,L,1151911521,0,121.33,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454085926,79817.00
01/29/2016 11:45,2,0.098,ACTIVE,212.16,338.74,59.959,1454085904,"274151322000076","219011344069620",29.34,0.50,0,336.64,355.28,2.9,0.9,0.004,624660.1,624660.1,8524,0,0,0,L,1151911521,0,121.78,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454085927,79818.00
01/29/2016 11:45,2,0.168,ACTIVE,212.61,333.33,59.981,1454085904,"201051344000868","219011344069620",25.86,-3.50,0,331.83,347.46,4.4,2.4,0.000,305603.7,305603.7,14500,0,0,0,L,1122011218,0,121.33,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454085928,79819.00
01/29/2016 11:45,2,0.254,ACTIVE,211.48,365.80,59.975,1454085904,"274151322000095","219011344069620",34.13,1.00,0,336.04,389.54,8.8,6.6,0.040,618265.9,618265.9,8371,0,0,0,L,1151911521,0,121.78,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454085928,79820.00
01/29/2016 11:45,2,0.068,ALERT,212.38,303.28,59.949,1454085904,"201051344000988","219011344069620",32.07,-3.50,0,299.97,340.85,2.3,0.3,0.000,304700.0,304700.0,14733,0,0,0,L,1122011218,0,121.10,122.01,0100,-6,0,0,0,0,0,0,26,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1454085930,79821.00
01/29/2016 11:45,2,0.145,ALERT,211.48,300.27,59.981,1454085904,"201051344001025","219011344069620",21.23,-2.00,0,298.17,341.75,3.1,1.1,0.000,317116.3,317116.3,19312,0,0,0,L,1122011218,0,121.10,121.33,0002,-4,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454085932,79822.00
01/29/2016 11:45,2,0.184,ALERT,212.38,303.88,60.023,1454085904,"201051344000458","219011344069620",23.14,-1.50,0,302.98,346.26,4.3,2.3,0.000,314873.8,314873.8,14694,0,0,0,L,1122011218,0,121.33,121.78,0002,-4,0,0,0,0,0,0,2,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454085934,79823.00
01/29/2016 11:45,2,1.211,ACTIVE,213.29,347.46,59.975,1454085904,"201051344000853","219011344069620",23.60,0.50,0,337.24,384.73,28.9,26.0,0.221,313131.2,313131.2,14415,0,0,0,L,1122011218,0,122.01,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454085935,79824.00
01/29/2016 11:45,2,0.266,ACTIVE,212.38,338.44,59.965,1454085904,"201051344000685","219011344069620",27.43,-1.50,0,332.43,382.03,7.4,5.2,0.013,319124.7,319124.7,19208,0,0,0,L,1122011218,0,122.46,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454085936,79825.00
01/29/2016 11:45,2,0.248,ACTIVE,211.93,338.14,59.975,1454085904,"201051344000917","219011344069620",30.95,3.30,0,333.33,385.33,7.8,5.6,0.027,316861.4,316861.4,19180,0,0,0,L,1122011218,0,121.55,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454085937,79826.00
01/29/2016 11:45,2,0.436,ACTIVE,211.93,365.49,59.928,1454085904,"201051344001145","219011344069620",34.01,2.00,0,334.24,406.37,15.1,12.6,0.088,320822.8,320822.8,19130,0,0,0,L,1122011218,0,121.55,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454085938,79827.00
01/29/2016 11:45,2,0.186,ALERT,211.70,300.27,59.959,1454085904,"201051344000651","219011344069620",21.35,-3.00,0,298.47,342.35,4.0,2.0,0.000,313519.3,313519.3,19341,0,0,0,L,1122011218,0,121.78,121.10,0002,-5,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454085940,79828.00
01/29/2016 11:45,2,0.922,ACTIVE,211.25,344.45,59.970,1454085904,"274151322000088","219011344069620",22.48,6.70,0,334.84,365.19,21.1,18.4,0.133,571097.9,571097.9,8263,0,0,0,L,1151911521,0,122.01,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454085941,79829.00
01/29/2016 11:45,2,0.055,ALERT,211.93,321.01,59.959,1454085904,"274151322000068","219011344069620",22.56,0.50,0,298.47,425.61,1.3,0.0,0.000,478005.8,478005.8,8844,0,0,0,L,1151911521,0,122.01,122.23,0002,-1,0,0,0,0,0,0,63,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454085942,79830.00
01/29/2016 11:45,2,0.133,ALERT,211.25,300.57,59.965,1454085904,"201051344001135","219011344069620",21.05,-2.00,0,298.17,339.34,2.9,0.8,0.000,309916.2,309916.2,19335,0,0,0,L,1122011218,0,121.33,121.10,0002,-3,0,0,0,0,0,0,4,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454085945,79831.00
01/29/2016 11:45,2,0.086,ALERT,211.93,303.28,59.938,1454085904,"201051344000594","219011344069620",33.12,-5.00,0,294.56,326.12,3.0,0.9,0.000,315822.5,315822.5,14742,0,0,0,L,1122011218,0,120.88,121.10,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1454085946,79832.00
01/29/2016 11:45,2,0.162,ALERT,211.48,300.27,59.965,1454085904,"201051344001203","219011344069620",22.78,-1.50,0,299.37,344.15,3.8,1.7,0.000,316457.6,316457.6,19302,0,0,0,L,1122011218,0,121.78,120.88,0002,-4,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454085948,79833.00
01/29/2016 11:45,2,1.176,ACTIVE,211.48,377.22,59.965,1454085904,"274151322000054","219011344069620",34.19,11.70,0,356.78,404.87,40.9,37.6,0.270,583531.0,583531.0,8278,0,0,0,L,1151911521,0,121.78,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454085949,79834.00
01/29/2016 11:45,2,0.070,ALERT,212.61,302.37,59.986,1454085904,"201051344000867","219011344069620",32.62,-3.50,0,301.17,323.72,2.4,0.4,0.000,305040.5,305040.5,14727,0,0,0,L,1122011218,0,121.55,121.78,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,80,0,0,0,0,0,0,0,0,0,0,0,1454085951,79835.00
01/29/2016 11:45,2,0.232,ACTIVE,211.93,337.54,59.965,1454085904,"201051344001093","219011344069620",27.41,1.50,0,333.03,365.49,6.5,4.3,0.004,315151.3,315151.3,19225,0,0,0,L,1122011218,0,121.55,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454085952,79836.00
01/29/2016 11:45,2,1.592,ACTIVE,212.38,393.15,59.965,1454085904,"201051344000900","219011344069620",35.70,4.00,0,354.67,422.90,57.9,53.9,0.473,320108.3,320108.3,14365,0,0,0,L,1122011218,0,121.33,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454085953,79837.00
01/29/2016 11:45,2,0.268,ACTIVE,212.61,349.86,59.965,1454085904,"201051344000648","219011344069620",32.48,-3.50,0,336.34,391.04,8.8,6.6,0.027,313302.3,313302.3,14515,0,0,0,L,1122011218,0,120.88,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454085954,79838.00
01/29/2016 11:45,2,1.441,ACTIVE,212.38,391.04,59.970,1454085904,"201051344000569","219011344069620",35.76,3.70,0,358.28,424.41,52.2,48.4,0.407,321666.9,321666.9,14300,0,0,0,L,1122011218,0,120.88,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454085954,79839.00
01/29/2016 11:45,2,0.178,ACTIVE,212.38,338.74,59.944,1454085904,"201051344000983","219011344069620",27.39,-0.50,0,336.34,359.78,4.9,2.8,0.004,315007.1,315007.1,14583,0,0,0,L,1122011218,0,121.10,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454085955,79840.00
01/29/2016 11:45,2,0.051,ALERT,212.38,302.68,59.970,1454085904,"201051344001158","219011344069620",31.73,-5.00,0,301.77,332.73,1.7,0.0,0.000,309942.4,309942.4,14753,0,0,0,L,1122011218,0,121.10,121.55,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,44,0,0,0,0,0,0,0,0,0,0,0,1454085957,79841.00
01/29/2016 11:45,2,1.068,ACTIVE,213.06,373.01,59.970,1454085904,"201051344000576","219011344069620",34.13,1.00,0,349.86,414.49,37.0,33.7,0.270,314748.3,314748.3,14392,0,0,0,L,1122011218,0,121.55,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454085958,79842.00
01/29/2016 11:45,2,0.543,ACTIVE,211.48,365.49,59.959,1454085904,"274151322000087","219011344069620",33.75,7.70,0,331.53,395.55,18.6,16.0,0.110,558656.9,558656.9,8305,0,0,0,L,1151911521,0,121.55,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454085959,79843.00
01/29/2016 12:00,2,0.434,ACTIVE,214.64,360.99,59.986,1454086804,"201051344000645","219011344069620",33.46,-2.00,0,336.34,374.21,14.8,12.3,0.080,314037.1,314037.1,14476,0,0,0,L,1122011218,0,122.91,122.68,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454086805,79844.00
01/29/2016 12:00,2,1.023,ACTIVE,213.29,379.32,59.986,1454086804,"274151322000085","219011344069620",35.25,5.00,0,336.04,394.05,36.5,33.3,0.230,586229.6,586229.6,8303,0,0,0,L,1151911521,0,122.68,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454086806,79845.00
01/29/2016 12:00,2,0.148,ALERT,214.64,305.38,59.959,1454086804,"201051344000633","219011344069620",16.58,-5.00,0,291.55,326.42,2.5,0.5,0.000,305780.1,305780.1,14760,0,0,0,L,1122011218,0,122.91,122.91,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454086808,79846.00
01/29/2016 12:00,2,0.203,ACTIVE,213.96,305.68,59.975,1454086804,"201051344000469","219011344069620",22.90,-4.00,0,300.57,307.18,4.7,2.6,0.000,307279.9,307279.9,14709,0,0,0,L,1122011218,0,121.78,122.91,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454086809,79847.00
01/29/2016 12:00,2,0.188,ACTIVE,212.83,339.04,59.986,1454086804,"201051344000646","219011344069620",27.77,-2.50,0,298.77,354.97,5.3,3.2,0.000,311582.0,311582.0,19342,0,0,0,L,1122011218,0,122.46,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454086810,79848.00
01/29/2016 12:00,2,0.199,ACTIVE,213.06,341.45,59.970,1454086804,"274151322000052","219011344069620",30.65,1.50,0,334.24,344.15,6.2,4.0,0.027,593752.6,593752.6,8483,0,0,0,L,1151911521,0,121.78,122.91,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454086811,79849.00
01/29/2016 12:00,2,0.182,ACTIVE,213.29,340.25,60.023,1454086804,"201051344000585","219011344069620",26.78,-2.00,0,298.47,357.98,5.0,2.9,0.000,316509.8,316509.8,19332,0,0,0,L,1122011218,0,121.78,122.46,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454086812,79850.00
01/29/2016 12:00,2,0.428,ACTIVE,213.06,372.41,59.944,1454086804,"201051344001230","219011344069620",34.63,-0.50,0,333.93,380.52,15.1,12.6,0.080,315911.1,315911.1,19198,0,0,0,L,1122011218,0,122.46,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454086813,79851.00
01/29/2016 12:00,2,0.238,ACTIVE,213.51,340.25,59.981,1454086804,"201051344000582","219011344069620",25.50,-2.50,0,299.67,350.77,6.2,4.0,0.004,309754.3,309754.3,19305,0,0,0,L,1122011218,0,122.46,122.46,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454086814,79852.00
01/29/2016 12:00,2,0.266,ACTIVE,212.61,339.04,59.975,1454086804,"201051344000955","219011344069620",24.95,-2.00,0,298.77,359.48,6.7,4.6,0.004,319089.6,319089.6,19303,0,0,0,L,1122011218,0,121.78,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454086815,79853.00
