ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/29/2016 12:00,2,0.322,ACTIVE,213.06,415.69,59.975,1454086804,"274151322000094","219011344069620",39.20,3.00,0,336.94,430.42,12.8,10.4,0.071,477931.3,477931.3,8694,0,0,0,L,1151911521,0,122.01,123.14,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454086816,79854.00
01/29/2016 12:00,2,0.229,ACTIVE,214.19,306.88,59.981,1454086804,"201051344000579","219011344069620",20.06,-3.00,0,302.07,308.39,4.6,2.5,0.000,320428.6,320428.6,14725,0,0,0,L,1122011218,0,122.23,122.46,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454086817,79855.00
01/29/2016 12:00,2,0.258,ALERT,212.83,338.74,59.991,1454086804,"201051344000890","219011344069620",30.57,-2.50,0,299.37,352.87,8.0,5.8,0.018,317312.4,317312.4,19262,0,0,0,L,1122011218,0,122.23,121.33,0002,-4,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454086819,79856.00
01/29/2016 12:00,2,0.266,ALERT,213.29,340.25,59.981,1454086804,"201051344000438","219011344069620",31.01,-3.00,0,298.77,345.96,8.3,6.1,0.018,319058.6,319058.6,19318,0,0,0,L,1122011218,0,122.46,122.01,0002,-4,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454086820,79857.00
01/29/2016 12:00,2,0.293,ACTIVE,213.29,348.36,59.986,1454086804,"201051344000417","219011344069620",24.25,-3.50,0,298.17,354.37,7.2,5.1,0.000,313143.5,313143.5,19415,0,0,0,L,1122011218,0,122.23,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454086821,79858.00
01/29/2016 12:00,2,0.201,ACTIVE,213.06,367.60,59.970,1454086804,"274151322000083","219011344069620",34.33,-1.00,0,335.44,370.60,7.0,4.8,0.027,588067.2,588067.2,8477,0,0,0,L,1151911521,0,122.23,122.91,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454086822,79859.00
01/29/2016 12:00,2,0.146,ACTIVE,213.96,341.75,59.991,1454086804,"274151322000076","219011344069620",30.75,0.50,0,314.10,354.67,4.6,2.5,0.018,624660.3,624660.3,8525,0,0,0,L,1151911521,0,122.46,123.36,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454086823,79860.00
01/29/2016 12:00,2,0.219,ALERT,214.41,342.35,59.986,1454086804,"201051344000868","219011344069620",28.09,-3.50,0,301.77,367.60,6.3,4.1,0.009,305604.3,305604.3,14501,0,0,0,L,1122011218,0,122.46,122.68,0002,-6,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454086825,79861.00
01/29/2016 12:00,2,0.432,ACTIVE,213.29,376.62,59.975,1454086804,"274151322000095","219011344069620",34.97,0.50,0,335.74,383.23,15.4,12.9,0.088,618267.6,618267.6,8372,0,0,0,L,1151911521,0,122.68,122.68,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454086826,79862.00
01/29/2016 12:00,2,0.139,ALERT,213.96,305.98,59.975,1454086804,"201051344000988","219011344069620",21.19,-3.50,0,299.07,306.88,3.0,1.0,0.000,304700.1,304700.1,14735,0,0,0,L,1122011218,0,122.01,122.68,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454086828,79863.00
01/29/2016 12:00,2,0.186,ACTIVE,212.83,340.55,59.981,1454086804,"201051344001025","219011344069620",27.04,-2.50,0,298.17,343.25,5.1,3.0,0.000,317116.6,317116.6,19314,0,0,0,L,1122011218,0,121.78,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454086828,79864.00
01/29/2016 12:00,2,0.227,ACTIVE,214.19,341.75,59.975,1454086804,"201051344000458","219011344069620",28.90,-1.50,0,302.07,358.88,6.7,4.5,0.004,314874.4,314874.4,14696,0,0,0,L,1122011218,0,122.68,122.46,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454086829,79865.00
01/29/2016 12:00,2,1.977,ACTIVE,214.87,354.37,59.981,1454086804,"201051344000853","219011344069620",24.07,-0.50,0,334.84,375.11,48.2,44.6,0.389,313138.3,313138.3,14416,0,0,0,L,1122011218,0,123.14,122.91,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454086831,79866.00
01/29/2016 12:00,2,0.318,ACTIVE,213.51,345.06,59.981,1454086804,"201051344000685","219011344069620",31.91,-2.50,0,313.50,358.58,10.3,8.0,0.035,319126.1,319126.1,19209,0,0,0,L,1122011218,0,123.14,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454086832,79867.00
01/29/2016 12:00,2,0.338,ACTIVE,213.29,371.51,59.975,1454086804,"201051344000917","219011344069620",34.57,2.50,0,331.23,376.01,11.9,9.5,0.053,316862.9,316862.9,19181,0,0,0,L,1122011218,0,122.23,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454086832,79868.00
01/29/2016 12:00,2,0.654,ACTIVE,213.51,391.64,59.970,1454086804,"201051344001145","219011344069620",36.42,0.50,0,333.93,399.76,24.1,21.4,0.164,320826.2,320826.2,19131,0,0,0,L,1122011218,0,122.46,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454086833,79869.00
01/29/2016 12:00,2,0.213,ACTIVE,213.06,339.95,59.981,1454086804,"201051344000651","219011344069620",27.51,-3.50,0,298.17,355.58,6.0,3.9,0.000,313519.8,313519.8,19343,0,0,0,L,1122011218,0,122.68,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454086834,79870.00
01/29/2016 12:00,2,1.498,ACTIVE,212.83,349.56,59.928,1454086804,"274151322000088","219011344069620",23.32,6.00,0,333.03,359.18,35.4,32.2,0.221,571103.0,571103.0,8264,0,0,0,L,1151911521,0,122.91,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454086835,79871.00
01/29/2016 12:00,2,0.086,ALERT,214.19,341.75,59.986,1454086804,"274151322000068","219011344069620",29.36,0.00,0,297.57,426.21,2.5,0.5,0.000,478005.8,478005.8,8846,0,0,0,L,1151911521,0,122.68,123.36,0002,-2,0,0,0,0,0,0,255,1039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454086837,79872.00
01/29/2016 12:00,2,0.154,ACTIVE,212.83,338.44,59.975,1454086804,"201051344001135","219011344069620",27.29,-2.00,0,298.77,357.38,4.3,2.2,0.004,309916.4,309916.4,19337,0,0,0,L,1122011218,0,122.23,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454086838,79873.00
01/29/2016 12:00,2,0.164,ALERT,213.74,306.28,59.970,1454086804,"201051344000594","219011344069620",21.33,-5.00,0,295.46,326.72,3.5,1.5,0.000,315822.7,315822.7,14744,0,0,0,L,1122011218,0,122.23,122.23,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454086840,79874.00
01/29/2016 12:00,2,0.217,ALERT,213.29,339.34,59.970,1454086804,"201051344001203","219011344069620",25.92,-2.00,0,298.47,355.58,5.7,3.6,0.004,316458.1,316458.1,19304,0,0,0,L,1122011218,0,122.91,121.78,0002,-5,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454086842,79875.00
01/29/2016 12:00,2,1.939,ACTIVE,213.29,385.93,59.959,1454086804,"274151322000054","219011344069620",35.46,10.00,0,335.74,411.18,69.6,65.3,0.473,583541.5,583541.5,8279,0,0,0,L,1151911521,0,122.46,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454086843,79876.00
01/29/2016 12:00,2,0.133,ALERT,213.51,304.18,59.975,1454086804,"201051344000867","219011344069620",18.45,-3.50,0,300.27,324.32,2.5,0.5,0.000,305040.6,305040.6,14729,0,0,0,L,1122011218,0,122.23,122.01,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454086845,79877.00
01/29/2016 12:00,2,0.293,ALERT,212.38,338.74,59.986,1454086804,"201051344001093","219011344069620",30.99,0.50,0,298.77,362.49,9.2,7.0,0.018,315152.5,315152.5,19226,0,0,0,L,1122011218,0,121.78,121.55,0002,-1,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454086846,79878.00
01/29/2016 12:00,2,2.805,ACTIVE,213.29,391.94,59.970,1454086804,"201051344000900","219011344069620",35.98,3.00,0,370.00,430.12,102.3,96.8,0.468,320123.7,320123.7,14366,0,0,0,L,1122011218,0,122.23,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454086847,79879.00
01/29/2016 12:00,2,0.357,ACTIVE,213.51,365.19,59.975,1454086804,"201051344000648","219011344069620",34.01,-4.00,0,336.64,370.00,12.4,10.0,0.049,313304.1,313304.1,14516,0,0,0,L,1122011218,0,121.78,122.46,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454086848,79880.00
01/29/2016 12:00,2,2.426,ACTIVE,213.74,393.15,59.949,1454086804,"201051344000569","219011344069620",36.22,3.30,0,333.33,431.92,88.9,83.8,0.402,321680.5,321680.5,14301,0,0,0,L,1122011218,0,121.78,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454086849,79881.00
01/29/2016 12:00,2,0.230,ALERT,213.29,340.25,59.991,1454086804,"201051344000983","219011344069620",30.34,-0.50,0,301.47,344.76,7.1,4.9,0.022,315007.9,315007.9,14584,0,0,0,L,1122011218,0,122.01,121.78,0002,-1,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454086851,79882.00
01/29/2016 12:00,2,0.139,ALERT,213.51,304.78,59.954,1454086804,"201051344001158","219011344069620",21.17,-5.00,0,300.57,307.18,3.0,1.0,0.000,309942.4,309942.4,14755,0,0,0,L,1122011218,0,121.78,122.23,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454086853,79883.00
01/29/2016 12:00,2,1.781,ACTIVE,213.96,388.04,59.970,1454086804,"201051344000576","219011344069620",35.03,0.00,0,336.04,409.38,63.2,59.1,0.495,314757.8,314757.8,14393,0,0,0,L,1122011218,0,122.23,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454086854,79884.00
01/29/2016 12:00,2,0.914,ACTIVE,212.61,380.82,59.970,1454086804,"274151322000087","219011344069620",35.25,7.30,0,335.74,391.04,32.6,29.6,0.203,558661.4,558661.4,8306,0,0,0,L,1151911521,0,122.01,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454086855,79885.00
01/29/2016 12:15,2,0.600,ACTIVE,214.64,374.21,59.981,1454087705,"201051344000645","219011344069620",34.71,-1.00,0,337.24,386.53,21.1,18.5,0.128,314041.1,314041.1,14477,0,0,0,L,1122011218,0,122.68,122.68,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454087706,79886.00
01/29/2016 12:15,2,1.639,ACTIVE,212.61,379.32,59.981,1454087705,"274151322000085","219011344069620",34.63,6.00,0,367.30,401.56,57.6,53.7,0.393,586240.8,586240.8,8304,0,0,0,L,1151911521,0,122.46,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454087707,79887.00
01/29/2016 12:15,2,0.172,ACTIVE,214.41,305.68,59.986,1454087705,"201051344000633","219011344069620",23.18,-3.50,0,301.17,306.58,4.1,2.0,0.000,305780.4,305780.4,14762,0,0,0,L,1122011218,0,122.46,122.68,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454087708,79888.00
01/29/2016 12:15,2,0.227,ALERT,214.19,342.35,59.981,1454087705,"201051344000469","219011344069620",28.33,-3.00,0,302.98,363.09,6.5,4.4,0.004,307280.8,307280.8,14710,0,0,0,L,1122011218,0,121.78,122.68,0002,-5,0,0,0,0,0,0,2,1038,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454087710,79889.00
01/29/2016 12:15,2,0.238,ALERT,212.61,339.04,59.996,1454087705,"201051344000646","219011344069620",27.83,-2.50,0,300.57,341.45,6.8,4.6,0.009,311583.0,311583.0,19343,0,0,0,L,1122011218,0,122.23,121.55,0002,-5,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454087712,79890.00
01/29/2016 12:15,2,0.281,ACTIVE,212.38,355.58,59.975,1454087705,"274151322000052","219011344069620",33.10,2.00,0,336.04,367.00,9.5,7.2,0.044,593754.0,593754.0,8484,0,0,0,L,1151911521,0,121.55,122.68,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454087713,79891.00
01/29/2016 12:15,2,0.221,ALERT,212.83,339.65,59.981,1454087705,"201051344000585","219011344069620",30.12,-2.00,0,300.87,342.65,6.8,4.6,0.013,316510.7,316510.7,19333,0,0,0,L,1122011218,0,121.78,122.01,0002,-5,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454087714,79892.00
01/29/2016 12:15,2,0.633,ACTIVE,212.61,374.81,59.949,1454087705,"201051344001230","219011344069620",34.77,0.00,0,333.93,393.75,22.4,19.7,0.146,315915.3,315915.3,19199,0,0,0,L,1122011218,0,122.23,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454087715,79893.00
01/29/2016 12:15,2,0.271,ALERT,213.06,339.04,59.938,1454087705,"201051344000582","219011344069620",30.63,-2.00,0,301.77,353.17,8.4,6.2,0.018,309755.6,309755.6,19306,0,0,0,L,1122011218,0,122.23,122.01,0002,-4,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454087717,79894.00
01/29/2016 12:15,2,0.279,ALERT,212.16,338.14,59.981,1454087705,"201051344000955","219011344069620",30.59,-1.50,0,300.87,342.65,8.7,6.4,0.018,319091.0,319091.0,19304,0,0,0,L,1122011218,0,121.55,121.55,0002,-3,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454087719,79895.00
01/29/2016 12:15,2,0.533,ACTIVE,212.38,419.60,59.970,1454087705,"274151322000094","219011344069620",39.66,3.30,0,338.14,432.22,21.4,18.7,0.137,477935.2,477935.2,8695,0,0,0,L,1151911521,0,121.55,122.91,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454087720,79896.00
01/29/2016 12:15,2,0.252,ALERT,214.41,342.05,59.981,1454087705,"201051344000579","219011344069620",25.11,-2.50,0,304.18,357.08,6.4,4.3,0.004,320429.5,320429.5,14726,0,0,0,L,1122011218,0,122.23,122.23,0002,-6,0,0,0,0,0,0,3,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454087721,79897.00
01/29/2016 12:15,2,0.312,ACTIVE,212.38,370.00,59.970,1454087705,"201051344000890","219011344069620",34.61,-2.00,0,330.93,376.62,10.9,8.6,0.031,317314.3,317314.3,19264,0,0,0,L,1122011218,0,122.23,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454087722,79898.00
01/29/2016 12:15,2,0.324,ACTIVE,212.83,359.48,59.975,1454087705,"201051344000438","219011344069620",33.44,-2.50,0,334.24,370.30,11.1,8.7,0.031,319060.5,319060.5,19320,0,0,0,L,1122011218,0,122.46,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454087723,79899.00
01/29/2016 12:15,2,0.301,ALERT,212.83,339.65,60.023,1454087705,"201051344000417","219011344069620",30.55,-2.50,0,300.27,349.26,9.3,7.1,0.027,313145.0,313145.0,19416,0,0,0,L,1122011218,0,121.78,121.78,0002,-5,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454087725,79900.00
01/29/2016 12:15,2,0.307,ACTIVE,212.61,376.01,59.965,1454087705,"274151322000083","219011344069620",34.93,0.00,0,338.14,385.33,10.9,8.6,0.057,588068.8,588068.8,8478,0,0,0,L,1151911521,0,122.01,122.46,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454087726,79901.00
01/29/2016 12:15,2,0.211,ACTIVE,213.29,349.56,59.981,1454087705,"274151322000076","219011344069620",32.40,1.00,0,337.84,354.67,6.9,4.8,0.035,624661.2,624661.2,8526,0,0,0,L,1151911521,0,122.01,122.91,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454087727,79902.00
01/29/2016 12:15,2,0.260,ACTIVE,213.96,342.65,59.970,1454087705,"201051344000868","219011344069620",31.65,-2.50,0,314.10,371.81,8.3,6.1,0.022,305605.6,305605.6,14503,0,0,0,L,1122011218,0,122.01,122.68,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454087728,79903.00
01/29/2016 12:15,2,0.668,ACTIVE,212.16,381.12,59.959,1454087705,"274151322000095","219011344069620",35.48,0.50,0,333.33,392.25,24.0,21.3,0.146,618272.1,618272.1,8373,0,0,0,L,1151911521,0,122.23,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454087729,79904.00
01/29/2016 12:15,2,0.158,ALERT,213.74,336.94,59.996,1454087705,"201051344000988","219011344069620",26.66,-3.00,0,301.17,353.77,4.3,2.2,0.000,304700.5,304700.5,14737,0,0,0,L,1122011218,0,121.78,122.46,0002,-5,0,0,0,0,0,0,2,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454087731,79905.00
01/29/2016 12:15,2,0.219,ALERT,212.38,337.84,59.975,1454087705,"201051344001025","219011344069620",30.34,-1.50,0,300.57,346.86,6.8,4.6,0.013,317117.6,317117.6,19315,0,0,0,L,1122011218,0,121.78,121.55,0002,-4,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454087733,79906.00
01/29/2016 12:15,2,0.268,ALERT,213.74,345.06,59.986,1454087705,"201051344000458","219011344069620",32.03,-0.50,0,304.18,351.67,8.7,6.5,0.022,314875.9,314875.9,14697,0,0,0,L,1122011218,0,122.01,122.23,0002,-4,0,0,0,0,0,0,1,1039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454087735,79907.00
01/29/2016 12:15,2,3.117,ACTIVE,214.64,359.78,59.965,1454087705,"201051344000853","219011344069620",23.76,1.00,0,337.54,398.26,74.9,70.4,0.614,313153.5,313153.5,14417,0,0,0,L,1122011218,0,122.68,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454087736,79908.00
01/29/2016 12:15,2,0.408,ACTIVE,212.83,375.11,59.970,1454087705,"201051344000685","219011344069620",35.07,-2.00,0,333.33,383.83,14.4,12.0,0.066,319128.8,319128.8,19210,0,0,0,L,1122011218,0,122.91,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454087737,79909.00
01/29/2016 12:15,2,0.479,ACTIVE,212.61,374.81,59.975,1454087705,"201051344000917","219011344069620",34.83,3.30,0,332.73,387.14,16.9,14.4,0.097,316866.1,316866.1,19182,0,0,0,L,1122011218,0,122.01,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454087737,79910.00
01/29/2016 12:15,2,0.979,ACTIVE,212.83,391.34,59.996,1454087705,"201051344001145","219011344069620",36.12,1.50,0,335.44,409.38,35.8,32.7,0.270,320833.5,320833.5,19132,0,0,0,L,1122011218,0,122.23,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454087738,79911.00
01/29/2016 12:15,2,0.271,ALERT,212.38,338.74,59.975,1454087705,"201051344000651","219011344069620",27.43,-2.50,0,300.87,342.05,7.6,5.4,0.013,313521.0,313521.0,19344,0,0,0,L,1122011218,0,122.46,121.33,0002,-4,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454087740,79912.00
01/29/2016 12:15,2,2.273,ACTIVE,212.16,356.48,59.975,1454087705,"274151322000088","219011344069620",22.70,6.70,0,335.14,368.80,52.5,48.7,0.345,571113.9,571113.9,8265,0,0,0,L,1151911521,0,122.68,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454087741,79913.00
01/29/2016 12:15,2,0.127,ACTIVE,213.29,341.15,59.970,1454087705,"274151322000068","219011344069620",30.59,1.00,0,301.17,425.01,3.9,1.9,0.013,478006.2,478006.2,8848,0,0,0,L,1151911521,0,122.23,122.91,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454087742,79914.00
01/29/2016 12:15,2,0.188,ALERT,212.16,337.54,59.986,1454087705,"201051344001135","219011344069620",29.04,-1.50,0,301.17,344.15,5.5,3.4,0.009,309917.2,309917.2,19338,0,0,0,L,1122011218,0,121.78,121.55,0002,-2,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454087744,79915.00
01/29/2016 12:15,2,0.178,ALERT,213.06,325.82,59.975,1454087705,"201051344000594","219011344069620",25.37,-3.50,0,299.07,341.75,4.6,2.5,0.000,315823.3,315823.3,14746,0,0,0,L,1122011218,0,121.78,121.78,0002,-6,0,0,0,0,0,0,4,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454087746,79916.00
01/29/2016 12:15,2,0.238,ACTIVE,212.38,338.74,59.981,1454087705,"201051344001203","219011344069620",30.81,-1.50,0,300.57,345.66,7.5,5.3,0.013,316459.3,316459.3,19306,0,0,0,L,1122011218,0,122.46,121.33,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454087747,79917.00
01/29/2016 12:15,2,2.867,ACTIVE,212.16,377.22,59.981,1454087705,"274151322000054","219011344069620",34.55,14.30,0,362.79,414.49,100.9,95.4,0.384,583563.5,583563.5,8280,0,0,0,L,1151911521,0,122.01,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454087748,79918.00
01/29/2016 12:15,2,0.156,ACTIVE,213.96,304.78,60.002,1454087705,"201051344000867","219011344069620",23.32,-3.00,0,301.77,307.48,3.7,1.6,0.000,305041.0,305041.0,14731,0,0,0,L,1122011218,0,122.23,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454087748,79919.00
01/29/2016 12:15,2,0.361,ACTIVE,212.38,349.86,59.996,1454087705,"201051344001093","219011344069620",32.38,1.00,0,333.03,373.31,11.8,9.5,0.040,315154.8,315154.8,19228,0,0,0,L,1122011218,0,122.01,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454087749,79920.00
01/29/2016 12:15,2,6.027,ACTIVE,213.96,375.71,59.986,1454087705,"201051344000900","219011344069620",33.16,6.00,0,350.17,427.11,202.5,193.5,0.932,320160.0,320160.0,14367,0,0,0,L,1122011218,0,122.23,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454087750,79921.00
01/29/2016 12:15,2,0.471,ACTIVE,214.19,366.40,59.986,1454087705,"201051344000648","219011344069620",34.05,-3.00,0,336.94,378.12,16.2,13.7,0.080,313307.3,313307.3,14517,0,0,0,L,1122011218,0,121.78,122.68,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454087751,79922.00
01/29/2016 12:15,2,3.639,ACTIVE,214.19,389.24,59.991,1454087705,"201051344000569","219011344069620",35.46,6.00,0,372.11,423.20,130.8,124.3,0.610,321708.7,321708.7,14302,0,0,0,L,1122011218,0,121.78,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454087752,79923.00
01/29/2016 12:15,2,0.275,ACTIVE,213.96,350.17,59.970,1454087705,"201051344000983","219011344069620",32.48,0.50,0,334.84,371.21,9.1,6.8,0.035,315009.6,315009.6,14586,0,0,0,L,1122011218,0,122.23,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454087753,79924.00
01/29/2016 12:15,2,0.174,ACTIVE,214.19,305.98,59.986,1454087705,"201051344001158","219011344069620",21.77,-4.00,0,302.37,322.81,3.9,1.8,0.000,309942.8,309942.8,14757,0,0,0,L,1122011218,0,122.01,122.46,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454087754,79925.00
01/29/2016 12:15,2,2.525,ACTIVE,214.64,379.92,59.991,1454087705,"201051344000576","219011344069620",34.75,3.00,0,351.07,419.00,88.8,83.8,0.393,314777.4,314777.4,14394,0,0,0,L,1122011218,0,122.46,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454087755,79926.00
01/29/2016 12:15,2,1.283,ACTIVE,212.38,381.12,59.975,1454087705,"274151322000087","219011344069620",34.69,8.50,0,335.74,398.26,45.0,41.5,0.287,558671.3,558671.3,8307,0,0,0,L,1151911521,0,122.01,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454087756,79927.00
01/29/2016 12:30,2,0.355,ACTIVE,212.61,345.96,60.012,1454088603,"201051344000645","219011344069620",32.03,-1.00,0,337.24,385.63,11.6,9.2,0.049,314044.3,314044.3,14478,0,0,0,L,1122011218,0,121.55,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454088605,79928.00
01/29/2016 12:30,2,0.773,ACTIVE,211.25,374.81,59.996,1454088603,"274151322000085","219011344069620",34.45,6.00,0,333.33,397.96,26.9,24.0,0.164,586249.7,586249.7,8305,0,0,0,L,1151911521,0,121.55,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454088606,79929.00
01/29/2016 12:30,2,0.080,ALERT,212.38,301.47,59.991,1454088603,"201051344000633","219011344069620",32.72,-3.50,0,288.85,326.72,2.7,0.7,0.000,305780.7,305780.7,14763,0,0,0,L,1122011218,0,121.33,121.55,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,198,0,0,0,0,0,0,0,0,0,0,0,1454088607,79930.00
01/29/2016 12:30,2,0.184,ALERT,211.93,302.37,59.996,1454088603,"201051344000469","219011344069620",19.22,-3.00,0,290.35,347.16,3.6,1.5,0.000,307281.5,307281.5,14712,0,0,0,L,1122011218,0,120.42,121.78,0002,-5,0,0,0,0,0,0,2,1040,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454088609,79931.00
01/29/2016 12:30,2,0.168,ALERT,210.80,300.27,59.938,1454088603,"201051344000646","219011344069620",23.70,-2.50,0,294.86,342.35,4.0,2.0,0.000,311583.7,311583.7,19345,0,0,0,L,1122011218,0,121.10,120.88,0002,-4,0,0,0,0,0,0,5,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454088611,79932.00
01/29/2016 12:30,2,0.158,ACTIVE,210.57,337.84,59.981,1454088603,"274151322000052","219011344069620",29.84,2.50,0,324.02,360.38,4.8,2.7,0.018,593755.2,593755.2,8485,0,0,0,L,1151911521,0,120.65,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454088612,79933.00
01/29/2016 12:30,2,0.158,ALERT,211.03,300.57,59.970,1454088603,"201051344000585","219011344069620",23.00,-1.50,0,291.55,351.37,3.7,1.7,0.000,316511.4,316511.4,19335,0,0,0,L,1122011218,0,120.65,121.10,0002,-5,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454088614,79934.00
01/29/2016 12:30,2,0.350,ACTIVE,211.03,350.17,59.949,1454088603,"201051344001230","219011344069620",32.38,0.50,0,333.93,392.85,11.5,9.2,0.053,315918.6,315918.6,19200,0,0,0,L,1122011218,0,121.33,120.42,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454088615,79935.00
01/29/2016 12:30,2,0.191,ALERT,211.70,321.61,59.996,1454088603,"201051344000582","219011344069620",24.93,-1.50,0,300.57,350.17,4.8,2.7,0.000,309756.7,309756.7,19308,0,0,0,L,1122011218,0,121.33,121.10,0002,-3,0,0,0,0,0,0,6,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454088616,79936.00
01/29/2016 12:30,2,0.244,ALERT,210.57,316.20,59.996,1454088603,"201051344000955","219011344069620",22.22,-1.00,0,299.67,344.15,5.5,3.4,0.000,319092.2,319092.2,19306,0,0,0,L,1122011218,0,120.65,120.88,0002,-3,0,0,0,0,0,0,3,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454088618,79937.00
01/29/2016 12:30,2,0.232,ACTIVE,210.80,422.00,59.981,1454088603,"274151322000094","219011344069620",40.00,3.70,0,337.24,432.52,9.4,7.2,0.044,477938.1,477938.1,8696,0,0,0,L,1151911521,0,120.65,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454088619,79938.00
01/29/2016 12:30,2,0.174,ALERT,211.70,302.68,59.996,1454088603,"201051344000579","219011344069620",19.60,-2.50,0,291.85,351.07,3.5,1.4,0.000,320430.1,320430.1,14728,0,0,0,L,1122011218,0,120.88,121.10,0002,-6,0,0,0,0,0,0,2,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454088621,79939.00
01/29/2016 12:30,2,0.225,ACTIVE,210.80,335.14,60.007,1454088603,"201051344000890","219011344069620",28.31,-2.00,0,323.41,376.62,6.5,4.3,0.004,317315.8,317315.8,19265,0,0,0,L,1122011218,0,121.10,120.20,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454088622,79940.00
01/29/2016 12:30,2,0.230,ACTIVE,211.03,335.44,60.023,1454088603,"201051344000438","219011344069620",28.82,-2.50,0,324.02,364.89,6.8,4.6,0.009,319062.0,319062.0,19321,0,0,0,L,1122011218,0,121.33,120.65,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454088623,79941.00
01/29/2016 12:30,2,0.238,ALERT,211.25,299.37,59.981,1454088603,"201051344000417","219011344069620",23.02,-3.00,0,294.56,343.85,5.6,3.5,0.000,313146.3,313146.3,19418,0,0,0,L,1122011218,0,120.88,120.88,0002,-5,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454088625,79942.00
01/29/2016 12:30,2,0.154,ACTIVE,210.57,337.24,59.981,1454088603,"274151322000083","219011344069620",30.42,0.00,0,324.62,380.82,4.8,2.7,0.022,588070.1,588070.1,8479,0,0,0,L,1151911521,0,120.88,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454088626,79943.00
01/29/2016 12:30,2,0.109,ACTIVE,211.25,337.84,59.991,1454088603,"274151322000076","219011344069620",29.70,1.00,0,326.12,355.28,3.3,1.3,0.004,624661.9,624661.9,8527,0,0,0,L,1151911521,0,121.33,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454088627,79944.00
01/29/2016 12:30,2,0.180,ACTIVE,211.70,338.14,59.970,1454088603,"201051344000868","219011344069620",27.21,-2.50,0,324.92,349.26,5.0,2.9,0.000,305606.7,305606.7,14504,0,0,0,L,1122011218,0,120.88,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454088627,79945.00
01/29/2016 12:30,2,0.305,ACTIVE,211.03,370.00,59.996,1454088603,"274151322000095","219011344069620",34.39,1.00,0,334.84,391.04,10.6,8.3,0.053,618275.4,618275.4,8374,0,0,0,L,1151911521,0,121.33,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454088628,79946.00
01/29/2016 12:30,2,0.123,ALERT,211.48,301.17,60.002,1454088603,"201051344000988","219011344069620",15.25,-3.00,0,288.55,341.75,1.9,0.0,0.000,304700.7,304700.7,14739,0,0,0,L,1122011218,0,120.42,121.33,0002,-5,0,0,0,0,0,0,2,1039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454088630,79947.00
01/29/2016 12:30,2,0.154,ALERT,211.03,299.67,60.034,1454088603,"201051344001025","219011344069620",22.94,-2.00,0,290.05,350.47,3.6,1.6,0.000,317118.3,317118.3,19317,0,0,0,L,1122011218,0,120.65,120.88,0002,-4,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454088632,79948.00
01/29/2016 12:30,2,0.193,ALERT,211.93,317.10,59.975,1454088603,"201051344000458","219011344069620",25.19,-0.50,0,302.98,353.17,5.0,2.9,0.000,314877.0,314877.0,14699,0,0,0,L,1122011218,0,121.10,121.33,0002,-4,0,0,0,0,0,0,8,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454088634,79949.00
01/29/2016 12:30,2,1.775,ACTIVE,212.61,349.26,59.986,1454088603,"201051344000853","219011344069620",23.66,1.50,0,320.71,396.15,42.7,39.3,0.340,313166.6,313166.6,14418,0,0,0,L,1122011218,0,121.55,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454088635,79950.00
01/29/2016 12:30,2,0.271,ACTIVE,211.70,338.14,60.023,1454088603,"201051344000685","219011344069620",29.58,-2.00,0,324.32,382.63,8.2,6.0,0.018,319130.8,319130.8,19211,0,0,0,L,1122011218,0,122.01,120.88,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454088636,79951.00
01/29/2016 12:30,2,0.283,ACTIVE,211.48,337.84,59.991,1454088603,"201051344000917","219011344069620",31.13,3.30,0,333.03,385.63,9.0,6.7,0.031,316868.5,316868.5,19183,0,0,0,L,1122011218,0,121.10,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454088637,79952.00
01/29/2016 12:30,2,0.502,ACTIVE,211.48,377.52,59.981,1454088603,"201051344001145","219011344069620",35.21,2.00,0,333.33,408.48,18.0,15.4,0.106,320839.0,320839.0,19133,0,0,0,L,1122011218,0,121.33,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454088638,79953.00
01/29/2016 12:30,2,0.193,ALERT,211.25,299.97,59.949,1454088603,"201051344000651","219011344069620",22.92,-2.00,0,290.95,360.08,4.5,2.4,0.000,313521.9,313521.9,19346,0,0,0,L,1122011218,0,121.55,120.65,0002,-3,0,0,0,0,0,0,4,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454088639,79954.00
01/29/2016 12:30,2,1.105,ACTIVE,210.80,342.65,60.007,1454088603,"274151322000088","219011344069620",22.94,6.70,0,323.11,367.90,25.8,22.9,0.155,571122.1,571122.1,8266,0,0,0,L,1151911521,0,121.55,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454088640,79955.00
01/29/2016 12:30,2,0.008,ALERT,211.70,406.37,59.954,1454088603,"274151322000068","219011344069620",44.07,2.00,0,287.95,425.01,0.0,0.0,0.000,478006.3,478006.3,8849,0,0,0,L,1151911521,0,121.78,122.01,0002,0,0,0,0,0,0,0,123,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454088642,79956.00
01/29/2016 12:30,2,0.141,ALERT,211.03,300.57,59.981,1454088603,"201051344001135","219011344069620",22.70,-1.50,0,290.65,340.55,3.3,1.2,0.000,309917.7,309917.7,19340,0,0,0,L,1122011218,0,120.88,120.88,0002,-2,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454088644,79957.00
01/29/2016 12:30,2,0.143,ALERT,211.48,302.07,60.002,1454088603,"201051344000594","219011344069620",16.00,-3.50,0,290.35,340.55,2.3,0.3,0.000,315823.6,315823.6,14748,0,0,0,L,1122011218,0,120.65,121.10,0002,-6,0,0,0,0,0,0,4,1039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454088646,79958.00
01/29/2016 12:30,2,0.170,ALERT,211.25,336.04,59.986,1454088603,"201051344001203","219011344069620",26.44,-1.50,0,299.97,345.36,4.6,2.5,0.000,316460.2,316460.2,19307,0,0,0,L,1122011218,0,121.55,120.65,0002,-4,0,0,0,0,0,0,3,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454088648,79959.00
01/29/2016 12:30,2,1.494,ACTIVE,211.03,377.52,59.959,1454088603,"274151322000054","219011344069620",34.69,12.00,0,335.74,402.16,52.6,48.8,0.358,583580.6,583580.6,8281,0,0,0,L,1151911521,0,121.55,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454088649,79960.00
01/29/2016 12:30,2,0.074,ALERT,212.16,301.17,59.975,1454088603,"201051344000867","219011344069620",32.94,-3.00,0,290.65,324.02,2.5,0.5,0.000,305041.2,305041.2,14732,0,0,0,L,1122011218,0,121.33,121.55,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,167,0,0,0,0,0,0,0,0,0,0,0,1454088650,79961.00
01/29/2016 12:30,2,0.256,ACTIVE,212.38,338.44,59.986,1454088603,"201051344001093","219011344069620",28.80,1.00,0,322.21,371.51,7.5,5.3,0.009,315156.5,315156.5,19229,0,0,0,L,1122011218,0,121.78,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454088652,79962.00
01/29/2016 12:30,2,3.475,ACTIVE,213.29,360.99,59.954,1454088603,"201051344000900","219011344069620",32.36,6.00,0,334.84,420.80,113.9,108.0,0.530,320197.0,320197.0,14368,0,0,0,L,1122011218,0,122.01,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454088653,79963.00
01/29/2016 12:30,2,0.303,ACTIVE,213.51,344.15,59.981,1454088603,"201051344000648","219011344069620",31.87,-3.00,0,337.24,376.92,9.8,7.6,0.031,313309.8,313309.8,14518,0,0,0,L,1122011218,0,121.55,122.46,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454088653,79964.00
01/29/2016 12:30,2,2.291,ACTIVE,213.51,385.93,59.981,1454088603,"201051344000569","219011344069620",35.40,6.30,0,354.37,422.00,82.2,77.4,0.376,321733.9,321733.9,14303,0,0,0,L,1122011218,0,121.55,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454088654,79965.00
01/29/2016 12:30,2,0.195,ACTIVE,213.29,339.65,59.981,1454088603,"201051344000983","219011344069620",29.36,0.50,0,325.82,366.70,5.8,3.7,0.009,315010.8,315010.8,14587,0,0,0,L,1122011218,0,121.78,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454088655,79966.00
01/29/2016 12:30,2,0.123,ALERT,213.51,304.18,60.028,1454088603,"201051344001158","219011344069620",15.45,-3.50,0,290.35,307.18,1.9,0.0,0.000,309943.0,309943.0,14758,0,0,0,L,1122011218,0,121.55,122.01,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1454088657,79967.00
01/29/2016 12:30,2,1.422,ACTIVE,213.74,382.03,59.981,1454088603,"201051344000576","219011344069620",34.69,2.00,0,335.74,415.39,50.0,46.4,0.384,314793.2,314793.2,14395,0,0,0,L,1122011218,0,122.01,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454088658,79968.00
01/29/2016 12:30,2,0.676,ACTIVE,212.16,372.11,59.975,1454088603,"274151322000087","219011344069620",34.49,8.50,0,332.43,394.05,23.6,20.8,0.137,558678.7,558678.7,8308,0,0,0,L,1151911521,0,122.01,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454088659,79969.00
01/29/2016 12:45,2,0.229,ACTIVE,213.29,339.95,60.012,1454089504,"201051344000645","219011344069620",30.22,-1.50,0,336.64,366.70,7.0,4.9,0.013,314045.8,314045.8,14479,0,0,0,L,1122011218,0,122.01,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454089505,79970.00
01/29/2016 12:45,2,0.367,ACTIVE,211.93,370.90,59.970,1454089504,"274151322000085","219011344069620",34.41,5.00,0,336.64,383.83,12.8,10.4,0.066,586253.3,586253.3,8306,0,0,0,L,1151911521,0,122.46,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454089506,79971.00
01/29/2016 12:45,2,0.080,ALERT,213.29,302.98,59.965,1454089504,"201051344000633","219011344069620",30.77,-4.00,0,290.65,316.20,2.5,0.5,0.000,305780.8,305780.8,14765,0,0,0,L,1122011218,0,122.01,122.23,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454089507,79972.00
01/29/2016 12:45,2,0.102,ALERT,212.61,303.58,59.975,1454089504,"201051344000469","219011344069620",31.47,-3.50,0,299.07,315.60,3.3,1.3,0.000,307281.8,307281.8,14714,0,0,0,L,1122011218,0,120.88,122.23,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454089509,79973.00
01/29/2016 12:45,2,0.061,ALERT,211.70,301.17,59.970,1454089504,"201051344000646","219011344069620",30.45,-3.00,0,297.57,303.28,1.8,0.0,0.000,311583.9,311583.9,19347,0,0,0,L,1122011218,0,121.78,121.33,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,41,0,0,0,0,0,0,0,0,0,0,0,1454089511,79974.00
01/29/2016 12:45,2,0.102,ALERT,211.25,300.87,59.965,1454089504,"274151322000052","219011344069620",22.84,1.00,0,299.07,341.75,2.4,0.4,0.000,593755.4,593755.4,8486,0,0,0,L,1151911521,0,121.10,122.23,0002,0,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454089513,79975.00
01/29/2016 12:45,2,0.061,ALERT,212.16,301.17,59.975,1454089504,"201051344000585","219011344069620",31.69,-2.00,0,297.26,309.29,2.0,0.0,0.000,316511.5,316511.5,19337,0,0,0,L,1122011218,0,121.10,121.78,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,83,0,0,0,0,0,0,0,0,0,0,0,1454089515,79976.00
01/29/2016 12:45,2,0.225,ACTIVE,211.93,336.64,59.986,1454089504,"201051344001230","219011344069620",28.31,-0.50,0,333.33,359.78,6.5,4.3,0.013,315920.1,315920.1,19201,0,0,0,L,1122011218,0,121.78,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454089516,79977.00
01/29/2016 12:45,2,0.146,ALERT,212.38,301.77,59.970,1454089504,"201051344000582","219011344069620",16.02,-2.00,0,298.47,338.14,2.4,0.4,0.000,309757.0,309757.0,19310,0,0,0,L,1122011218,0,121.78,121.78,0002,-4,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454089518,79978.00
01/29/2016 12:45,2,0.170,ALERT,211.70,301.17,59.965,1454089504,"201051344000955","219011344069620",17.33,-2.00,0,296.96,339.04,3.0,1.0,0.000,319092.6,319092.6,19308,0,0,0,L,1122011218,0,121.10,121.55,0002,-4,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454089519,79979.00
01/29/2016 12:45,2,0.113,ACTIVE,211.93,339.34,59.965,1454089504,"274151322000094","219011344069620",30.40,2.50,0,336.04,428.01,3.5,1.5,0.013,477938.9,477938.9,8697,0,0,0,L,1151911521,0,121.33,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454089520,79980.00
01/29/2016 12:45,2,0.094,ALERT,212.61,303.88,59.922,1454089504,"201051344000579","219011344069620",31.57,-3.00,0,300.87,306.88,3.0,1.0,0.000,320430.4,320430.4,14730,0,0,0,L,1122011218,0,121.33,121.55,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454089522,79981.00
01/29/2016 12:45,2,0.178,ALERT,211.93,301.47,59.928,1454089504,"201051344000890","219011344069620",21.67,-3.00,0,297.26,340.55,3.9,1.9,0.000,317316.5,317316.5,19266,0,0,0,L,1122011218,0,121.78,120.88,0002,-3,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454089524,79982.00
01/29/2016 12:45,2,0.188,ALERT,212.16,300.87,59.965,1454089504,"201051344000438","219011344069620",21.53,-3.00,0,297.26,340.85,4.1,2.0,0.000,319062.8,319062.8,19322,0,0,0,L,1122011218,0,121.78,121.55,0002,-4,0,0,0,0,0,0,3,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454089526,79983.00
01/29/2016 12:45,2,0.146,ALERT,212.38,300.57,59.959,1454089504,"201051344000417","219011344069620",31.43,-3.50,0,297.26,302.98,4.7,2.6,0.000,313146.8,313146.8,19420,0,0,0,L,1122011218,0,121.55,121.78,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,61,0,0,0,0,0,0,0,0,0,0,0,1454089528,79984.00
01/29/2016 12:45,2,0.088,ACTIVE,211.93,317.70,59.949,1454089504,"274151322000083","219011344069620",25.74,-0.50,0,315.30,342.65,2.2,0.2,0.000,588070.4,588070.4,8480,0,0,0,L,1151911521,0,121.78,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454089528,79985.00
01/29/2016 12:45,2,0.066,ALERT,212.16,301.47,59.917,1454089504,"274151322000076","219011344069620",22.24,-0.50,0,298.77,346.26,1.5,0.0,0.000,624662.0,624662.0,8528,0,0,0,L,1151911521,0,121.78,122.46,0002,-1,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454089530,79986.00
01/29/2016 12:45,2,0.145,ALERT,212.61,304.18,59.959,1454089504,"201051344000868","219011344069620",18.43,-3.00,0,299.97,342.35,2.7,0.7,0.000,305607.0,305607.0,14505,0,0,0,L,1122011218,0,121.33,122.23,0002,-6,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454089532,79987.00
01/29/2016 12:45,2,0.145,ACTIVE,211.93,338.44,59.981,1454089504,"274151322000095","219011344069620",30.40,0.00,0,335.14,376.01,4.5,2.4,0.018,618276.5,618276.5,8375,0,0,0,L,1151911521,0,122.01,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454089533,79988.00
01/29/2016 12:45,2,0.070,ALERT,212.38,303.28,59.959,1454089504,"201051344000988","219011344069620",30.69,-3.00,0,297.26,305.68,2.2,0.2,0.000,304700.8,304700.8,14741,0,0,0,L,1122011218,0,121.10,122.01,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454089535,79989.00
01/29/2016 12:45,2,0.076,ALERT,211.93,300.57,59.981,1454089504,"201051344001025","219011344069620",31.39,-2.50,0,297.57,308.69,2.5,0.5,0.000,317118.4,317118.4,19319,0,0,0,L,1122011218,0,121.33,121.55,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,155,0,0,0,0,0,0,0,0,0,0,0,1454089537,79990.00
01/29/2016 12:45,2,0.148,ALERT,212.61,303.58,59.965,1454089504,"201051344000458","219011344069620",14.49,-1.00,0,300.27,338.44,2.2,0.2,0.000,314877.3,314877.3,14701,0,0,0,L,1122011218,0,121.33,121.78,0002,-5,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454089539,79991.00
01/29/2016 12:45,2,0.896,ACTIVE,213.51,344.76,59.959,1454089504,"201051344000853","219011344069620",23.54,0.00,0,333.93,368.80,21.2,18.6,0.155,313172.7,313172.7,14419,0,0,0,L,1122011218,0,122.01,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454089540,79992.00
01/29/2016 12:45,2,0.254,ACTIVE,212.38,338.14,59.975,1454089504,"201051344000685","219011344069620",21.15,-2.00,0,324.92,428.61,5.5,3.3,0.009,319131.8,319131.8,19212,0,0,0,L,1122011218,0,122.46,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454089540,79993.00
01/29/2016 12:45,2,0.219,ACTIVE,212.38,338.14,59.965,1454089504,"201051344000917","219011344069620",24.75,2.50,0,331.53,350.17,5.5,3.4,0.004,316869.6,316869.6,19184,0,0,0,L,1122011218,0,121.78,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454089541,79994.00
01/29/2016 12:45,2,0.289,ACTIVE,212.38,360.99,59.975,1454089504,"201051344001145","219011344069620",33.66,0.50,0,335.74,393.15,9.9,7.6,0.044,320841.6,320841.6,19134,0,0,0,L,1122011218,0,121.78,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454089542,79995.00
01/29/2016 12:45,2,0.096,ALERT,212.16,300.27,59.970,1454089504,"201051344000651","219011344069620",30.95,-3.00,0,297.87,302.98,3.0,1.0,0.000,313522.2,313522.2,19348,0,0,0,L,1122011218,0,122.01,121.33,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,231,0,0,0,0,0,0,0,0,0,0,0,1454089544,79996.00
01/29/2016 12:45,2,0.543,ACTIVE,211.70,339.65,59.954,1454089504,"274151322000088","219011344069620",22.88,5.50,0,334.24,352.27,12.7,10.3,0.071,571125.6,571125.6,8267,0,0,0,L,1151911521,0,122.01,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454089545,79997.00
