ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/29/2016 12:45,2,0.008,ALERT,212.38,389.24,59.938,1454089504,"274151322000068","219011344069620",42.44,0.00,0,297.57,419.60,0.0,0.0,0.000,478006.3,478006.3,8851,0,0,0,L,1151911521,0,122.01,122.46,0100,-1,0,0,0,0,0,0,117,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454089547,79998.00
01/29/2016 12:45,2,0.059,ALERT,211.70,300.87,59.928,1454089504,"201051344001135","219011344069620",31.59,-2.00,0,298.17,307.78,1.9,0.0,0.000,309917.8,309917.8,19342,0,0,0,L,1122011218,0,121.55,121.55,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,234,0,0,0,0,0,0,0,0,0,0,0,1454089549,79999.00
01/29/2016 12:45,2,0.088,ALERT,211.93,303.58,59.991,1454089504,"201051344000594","219011344069620",31.89,-4.00,0,299.37,319.81,2.9,0.9,0.000,315823.8,315823.8,14750,0,0,0,L,1122011218,0,121.10,121.33,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454089551,80000.00
01/29/2016 12:45,2,0.139,ALERT,212.16,300.87,59.970,1454089504,"201051344001203","219011344069620",16.44,-2.50,0,297.57,343.85,2.3,0.3,0.000,316460.5,316460.5,19309,0,0,0,L,1122011218,0,122.23,121.33,0002,-4,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454089553,80001.00
01/29/2016 12:45,2,0.738,ACTIVE,211.93,375.41,59.959,1454089504,"274151322000054","219011344069620",34.73,9.00,0,332.13,397.05,26.0,23.2,0.159,583588.1,583588.1,8282,0,0,0,L,1151911521,0,122.01,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454089554,80002.00
01/29/2016 12:45,2,0.070,ALERT,213.06,302.98,59.991,1454089504,"201051344000867","219011344069620",31.09,-3.00,0,298.47,322.51,2.2,0.2,0.000,305041.2,305041.2,14734,0,0,0,L,1122011218,0,121.78,122.01,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454089555,80003.00
01/29/2016 12:45,2,0.213,ALERT,212.16,301.17,59.970,1454089504,"201051344001093","219011344069620",22.24,0.00,0,299.67,340.55,4.8,2.7,0.000,315157.4,315157.4,19230,0,0,0,L,1122011218,0,121.55,121.55,0002,-1,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454089557,80004.00
01/29/2016 12:45,2,1.701,ACTIVE,212.83,364.59,59.965,1454089504,"201051344000900","219011344069620",32.56,2.50,0,326.72,397.35,56.2,52.3,0.460,320213.9,320213.9,14369,0,0,0,L,1122011218,0,121.55,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454089558,80005.00
01/29/2016 12:45,2,0.209,ACTIVE,213.06,339.04,59.991,1454089504,"201051344000648","219011344069620",27.81,-3.50,0,336.04,353.47,5.9,3.8,0.000,313311.0,313311.0,14519,0,0,0,L,1122011218,0,121.10,122.23,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454089559,80006.00
01/29/2016 12:45,2,1.176,ACTIVE,213.06,383.83,59.965,1454089504,"201051344000569","219011344069620",35.17,2.50,0,335.14,421.40,41.9,38.5,0.318,321746.1,321746.1,14304,0,0,0,L,1122011218,0,121.10,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454089560,80007.00
01/29/2016 12:45,2,0.143,ALERT,212.61,303.28,59.975,1454089504,"201051344000983","219011344069620",22.60,-1.00,0,302.07,362.49,3.3,1.2,0.000,315011.3,315011.3,14588,0,0,0,L,1122011218,0,121.33,121.78,0002,-1,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454089562,80008.00
01/29/2016 12:45,2,0.053,ALERT,212.83,303.58,59.959,1454089504,"201051344001158","219011344069620",30.28,-4.00,0,300.87,305.68,1.6,0.0,0.000,309943.0,309943.0,14760,0,0,0,L,1122011218,0,121.33,121.78,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454089563,80009.00
01/29/2016 12:45,2,0.746,ACTIVE,213.29,372.71,59.959,1454089504,"201051344000576","219011344069620",34.37,0.00,0,333.33,401.86,25.9,23.1,0.168,314800.4,314800.4,14396,0,0,0,L,1122011218,0,121.78,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454089564,80010.00
01/29/2016 12:45,2,0.322,ACTIVE,211.93,367.00,59.954,1454089504,"274151322000087","219011344069620",34.21,7.30,0,335.74,381.42,11.2,8.9,0.057,558681.7,558681.7,8309,0,0,0,L,1151911521,0,121.78,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454089565,80011.00
01/29/2016 13:00,2,0.221,ACTIVE,213.29,339.34,59.986,1454090404,"201051344000645","219011344069620",27.23,-2.00,0,332.73,354.67,6.1,4.0,0.009,314047.0,314047.0,14480,0,0,0,L,1122011218,0,122.01,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454090405,80012.00
01/29/2016 13:00,2,0.297,ACTIVE,211.70,370.00,59.965,1454090404,"274151322000085","219011344069620",34.45,4.00,0,336.34,378.42,10.4,8.1,0.049,586255.8,586255.8,8307,0,0,0,L,1151911521,0,122.01,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454090406,80013.00
01/29/2016 13:00,2,0.000,ALERT,213.06,302.07,59.981,1454090404,"201051344000633","219011344069620",0.00,-4.00,0,299.37,304.78,0.0,0.0,0.000,305780.9,305780.9,14767,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,217,0,0,0,0,0,0,0,0,0,0,0,1454090408,80014.00
01/29/2016 13:00,2,0.104,ALERT,212.61,302.98,60.007,1454090404,"201051344000469","219011344069620",30.89,-4.00,0,300.27,305.08,3.3,1.2,0.000,307282.1,307282.1,14716,0,0,0,L,1122011218,0,121.10,122.01,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454090410,80015.00
01/29/2016 13:00,2,0.061,ALERT,211.25,299.97,59.981,1454090404,"201051344000646","219011344069620",28.39,-3.50,0,298.17,302.98,1.7,0.0,0.000,311583.9,311583.9,19349,0,0,0,L,1122011218,0,121.55,121.10,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454090412,80016.00
01/29/2016 13:00,2,0.090,ACTIVE_NO_POWER,211.48,300.27,59.981,1454090404,"274151322000052","219011344069620",21.21,0.00,0,298.77,302.98,2.0,0.0,0.000,593755.5,593755.5,8488,0,0,0,L,1151911521,0,120.65,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454090412,80017.00
01/29/2016 13:00,2,0.064,ALERT,211.70,300.27,59.981,1454090404,"201051344000585","219011344069620",29.82,-3.00,0,298.17,310.19,1.8,0.0,0.000,316511.5,316511.5,19339,0,0,0,L,1122011218,0,121.10,121.55,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454090414,80018.00
01/29/2016 13:00,2,0.201,ACTIVE,211.70,335.74,59.986,1454090404,"201051344001230","219011344069620",27.23,-1.50,0,326.12,345.66,5.6,3.5,0.009,315921.1,315921.1,19202,0,0,0,L,1122011218,0,121.78,120.88,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454090415,80019.00
01/29/2016 13:00,2,0.086,ALERT,211.93,300.87,59.981,1454090404,"201051344000582","219011344069620",31.45,-3.00,0,299.37,303.58,2.8,0.8,0.000,309757.1,309757.1,19312,0,0,0,L,1122011218,0,121.55,121.78,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,106,0,0,0,0,0,0,0,0,0,0,0,1454090417,80020.00
01/29/2016 13:00,2,0.102,ALERT,211.03,299.67,59.944,1454090404,"201051344000955","219011344069620",32.18,-2.50,0,298.47,308.09,3.3,1.3,0.000,319092.9,319092.9,19310,0,0,0,L,1122011218,0,120.88,121.10,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,64,0,0,0,0,0,0,0,0,0,0,0,1454090419,80021.00
01/29/2016 13:00,2,0.090,ACTIVE,211.70,337.24,59.981,1454090404,"274151322000094","219011344069620",29.90,1.00,0,336.04,341.75,2.7,0.7,0.000,477939.2,477939.2,8698,0,0,0,L,1151911521,0,121.33,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454090420,80022.00
01/29/2016 13:00,2,0.094,ALERT,212.61,303.58,59.991,1454090404,"201051344000579","219011344069620",31.05,-3.00,0,301.77,306.28,3.0,1.0,0.000,320430.6,320430.6,14732,0,0,0,L,1122011218,0,121.33,121.55,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454090422,80023.00
01/29/2016 13:00,2,0.197,ACTIVE,211.25,300.27,59.996,1454090404,"201051344000890","219011344069620",20.12,-3.00,0,299.07,303.88,4.0,2.0,0.000,317317.0,317317.0,19268,0,0,0,L,1122011218,0,121.55,120.65,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454090422,80024.00
01/29/2016 13:00,2,0.180,ACTIVE,211.48,299.97,59.991,1454090404,"201051344000438","219011344069620",18.25,-4.00,0,298.77,302.98,3.3,1.3,0.000,319063.2,319063.2,19324,0,0,0,L,1122011218,0,121.78,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454090423,80025.00
01/29/2016 13:00,2,0.148,ALERT,211.48,299.37,59.986,1454090404,"201051344000417","219011344069620",30.93,-3.50,0,297.87,302.37,4.7,2.6,0.000,313147.4,313147.4,19422,0,0,0,L,1122011218,0,121.10,121.10,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454090425,80026.00
01/29/2016 13:00,2,0.074,ALERT,211.48,300.87,59.981,1454090404,"274151322000083","219011344069620",22.94,-2.00,0,299.67,338.74,1.8,0.0,0.000,588070.4,588070.4,8481,0,0,0,L,1151911521,0,121.10,122.23,0002,-5,0,0,0,0,0,0,2,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454090427,80027.00
01/29/2016 13:00,2,0.059,ACTIVE_NO_POWER,212.16,299.97,59.991,1454090404,"274151322000076","219011344069620",19.48,-1.00,0,298.47,302.98,1.1,0.0,0.000,624662.0,624662.0,8530,0,0,0,L,1151911521,0,121.55,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454090428,80028.00
01/29/2016 13:00,2,0.131,ACTIVE,212.61,303.88,59.959,1454090404,"201051344000868","219011344069620",16.42,-3.50,0,302.07,305.98,2.2,0.2,0.000,305607.1,305607.1,14507,0,0,0,L,1122011218,0,121.33,122.01,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454090429,80029.00
01/29/2016 13:00,2,0.115,ACTIVE,211.70,339.04,59.981,1454090404,"274151322000095","219011344069620",29.88,-0.50,0,335.14,341.45,3.5,1.5,0.009,618277.0,618277.0,8376,0,0,0,L,1151911521,0,122.01,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454090430,80030.00
01/29/2016 13:00,2,0.068,ALERT,212.38,303.28,59.986,1454090404,"201051344000988","219011344069620",30.08,-3.00,0,298.47,305.08,2.1,0.1,0.000,304700.8,304700.8,14743,0,0,0,L,1122011218,0,121.10,121.78,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454090432,80031.00
01/29/2016 13:00,2,0.076,ALERT,211.03,299.07,59.981,1454090404,"201051344001025","219011344069620",30.91,-3.00,0,297.87,303.28,2.4,0.4,0.000,317118.5,317118.5,19321,0,0,0,L,1122011218,0,120.88,121.10,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454090434,80032.00
01/29/2016 13:00,2,0.107,ALERT,212.38,302.98,59.954,1454090404,"201051344000458","219011344069620",32.12,-1.50,0,301.17,315.90,3.5,1.5,0.000,314877.5,314877.5,14703,0,0,0,L,1122011218,0,121.55,121.55,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,153,0,0,0,0,0,0,0,0,0,0,0,1454090436,80033.00
01/29/2016 13:00,2,0.744,ACTIVE,213.29,343.85,59.991,1454090404,"201051344000853","219011344069620",23.50,-1.00,0,334.84,355.58,17.7,15.1,0.119,313177.3,313177.3,14420,0,0,0,L,1122011218,0,122.01,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454090436,80034.00
01/29/2016 13:00,2,0.176,ALERT,211.70,299.67,59.986,1454090404,"201051344000685","219011344069620",22.78,-2.50,0,298.77,422.90,4.1,2.0,0.000,319132.6,319132.6,19213,0,0,0,L,1122011218,0,122.01,121.10,0002,-6,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454090438,80035.00
01/29/2016 13:00,2,0.213,ALERT,211.48,336.34,59.981,1454090404,"201051344000917","219011344069620",23.20,1.50,0,297.87,342.05,5.0,2.9,0.000,316870.4,316870.4,19185,0,0,0,L,1122011218,0,121.33,121.33,0002,-3,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454090440,80036.00
01/29/2016 13:00,2,0.256,ACTIVE,211.70,339.65,59.991,1454090404,"201051344001145","219011344069620",31.43,-1.00,0,336.34,377.22,8.2,6.0,0.031,320843.4,320843.4,19135,0,0,0,L,1122011218,0,121.55,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454090441,80037.00
01/29/2016 13:00,2,0.096,ALERT,211.25,298.77,59.981,1454090404,"201051344000651","219011344069620",30.36,-3.50,0,297.87,302.37,3.0,0.9,0.000,313522.5,313522.5,19350,0,0,0,L,1122011218,0,121.78,120.88,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454090443,80038.00
01/29/2016 13:00,2,0.443,ACTIVE,211.48,337.84,59.986,1454090404,"274151322000088","219011344069620",22.84,3.70,0,334.84,345.96,10.3,8.0,0.057,571128.1,571128.1,8268,0,0,0,L,1151911521,0,121.78,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454090444,80039.00
01/29/2016 13:00,2,0.006,ALERT,212.16,339.04,59.975,1454090404,"274151322000068","219011344069620",41.91,-0.50,0,298.17,407.87,0.0,0.0,0.000,478006.3,478006.3,8853,0,0,0,L,1151911521,0,121.55,122.46,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454090446,80040.00
01/29/2016 13:00,2,0.053,ALERT,211.03,299.67,59.959,1454090404,"201051344001135","219011344069620",31.13,-2.50,0,298.47,306.88,1.7,0.0,0.000,309917.8,309917.8,19344,0,0,0,L,1122011218,0,121.10,121.10,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454090448,80041.00
01/29/2016 13:00,2,0.088,ALERT,212.38,303.88,59.949,1454090404,"201051344000594","219011344069620",31.41,-4.00,0,300.57,305.38,2.8,0.8,0.000,315824.0,315824.0,14752,0,0,0,L,1122011218,0,121.33,121.33,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454090449,80042.00
01/29/2016 13:00,2,0.066,ALERT,211.48,299.67,59.991,1454090404,"201051344001203","219011344069620",31.21,-3.00,0,298.17,304.48,2.1,0.2,0.000,316460.6,316460.6,19311,0,0,0,L,1122011218,0,121.78,120.88,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,134,0,0,0,0,0,0,0,0,0,0,0,1454090451,80043.00
01/29/2016 13:00,2,0.600,ACTIVE,211.93,377.52,59.970,1454090404,"274151322000054","219011344069620",34.89,7.00,0,331.83,389.54,21.2,18.6,0.128,583593.8,583593.8,8283,0,0,0,L,1151911521,0,121.55,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454090452,80044.00
01/29/2016 13:00,2,0.000,ALERT,212.83,302.68,59.975,1454090404,"201051344000867","219011344069620",0.00,-3.50,0,300.57,305.68,0.0,0.0,0.000,305041.3,305041.3,14736,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454090454,80045.00
01/29/2016 13:00,2,0.207,ACTIVE,211.48,299.67,59.965,1454090404,"201051344001093","219011344069620",20.63,-0.50,0,298.47,302.68,4.4,2.3,0.000,315158.0,315158.0,19232,0,0,0,L,1122011218,0,121.33,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454090455,80046.00
01/29/2016 13:00,2,1.375,ACTIVE,212.61,359.18,59.970,1454090404,"201051344000900","219011344069620",32.34,0.50,0,335.74,391.34,45.1,41.6,0.371,320226.4,320226.4,14370,0,0,0,L,1122011218,0,121.78,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454090456,80047.00
01/29/2016 13:00,2,0.197,ALERT,212.61,302.68,60.007,1454090404,"201051344000648","219011344069620",23.95,-4.00,0,300.27,345.66,4.8,2.7,0.000,313311.9,313311.9,14520,0,0,0,L,1122011218,0,121.10,122.01,0002,-7,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454090457,80048.00
01/29/2016 13:00,2,0.990,ACTIVE,212.83,379.32,59.970,1454090404,"201051344000569","219011344069620",34.83,1.00,0,335.44,404.27,35.0,31.9,0.261,321755.5,321755.5,14305,0,0,0,L,1122011218,0,121.33,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454090458,80049.00
01/29/2016 13:00,2,0.133,ACTIVE,212.38,303.28,59.970,1454090404,"201051344000983","219011344069620",20.54,-2.00,0,301.77,305.68,2.8,0.8,0.000,315011.6,315011.6,14590,0,0,0,L,1122011218,0,121.33,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454090459,80050.00
01/29/2016 13:00,2,0.053,ALERT,212.61,303.28,59.959,1454090404,"201051344001158","219011344069620",29.54,-4.00,0,300.87,305.08,1.6,0.0,0.000,309943.0,309943.0,14762,0,0,0,L,1122011218,0,121.33,121.55,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454090461,80051.00
01/29/2016 13:00,2,0.633,ACTIVE,213.06,369.70,59.965,1454090404,"201051344000576","219011344069620",34.17,-1.00,0,336.04,385.93,21.9,19.2,0.133,314806.0,314806.0,14397,0,0,0,L,1122011218,0,121.78,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454090462,80052.00
01/29/2016 13:00,2,0.264,ACTIVE,211.70,365.19,59.954,1454090404,"274151322000087","219011344069620",33.95,6.30,0,336.64,374.51,9.1,6.9,0.031,558683.8,558683.8,8310,0,0,0,L,1151911521,0,121.55,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454090463,80053.00
01/29/2016 13:15,2,0.229,ALERT,213.29,339.95,59.975,1454091304,"201051344000645","219011344069620",28.43,-2.50,0,300.27,343.55,6.6,4.5,0.013,314048.0,314048.0,14481,0,0,0,L,1122011218,0,122.01,122.23,0002,-6,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454091306,80054.00
01/29/2016 13:15,2,0.332,ACTIVE,212.16,372.11,59.970,1454091304,"274151322000085","219011344069620",34.77,3.30,0,336.34,379.02,11.7,9.3,0.057,586257.7,586257.7,8308,0,0,0,L,1151911521,0,122.46,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454091307,80055.00
01/29/2016 13:15,2,0.000,ALERT,213.29,302.98,59.981,1454091304,"201051344000633","219011344069620",0.00,-5.00,0,298.47,304.48,0.0,0.0,0.000,305780.9,305780.9,14769,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454091309,80056.00
01/29/2016 13:15,2,0.104,ALERT,212.61,302.98,60.012,1454091304,"201051344000469","219011344069620",31.31,-5.00,0,299.67,305.08,3.3,1.3,0.000,307282.4,307282.4,14718,0,0,0,L,1122011218,0,120.88,122.23,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454091311,80057.00
01/29/2016 13:15,2,0.057,ALERT,211.93,300.57,59.970,1454091304,"201051344000646","219011344069620",31.21,-3.50,0,297.57,302.37,1.8,0.0,0.000,311583.9,311583.9,19351,0,0,0,L,1122011218,0,121.78,121.55,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454091312,80058.00
01/29/2016 13:15,2,0.096,ACTIVE,211.48,300.57,59.970,1454091304,"274151322000052","219011344069620",22.07,-1.00,0,298.47,303.28,2.1,0.2,0.000,593755.5,593755.5,8489,0,0,0,L,1151911521,0,120.88,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454091313,80059.00
01/29/2016 13:15,2,0.068,ALERT,212.16,300.87,59.949,1454091304,"201051344000585","219011344069620",28.31,-3.00,0,297.57,302.68,1.9,0.0,0.000,316511.5,316511.5,19341,0,0,0,L,1122011218,0,121.33,122.01,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454091315,80060.00
01/29/2016 13:15,2,0.240,ALERT,212.16,336.94,59.975,1454091304,"201051344001230","219011344069620",25.39,-2.00,0,297.87,340.25,6.2,4.1,0.009,315922.0,315922.0,19203,0,0,0,L,1122011218,0,122.01,121.33,0002,-5,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454091317,80061.00
01/29/2016 13:15,2,0.113,ALERT,212.61,301.77,59.970,1454091304,"201051344000582","219011344069620",23.20,-3.50,0,298.77,303.28,2.5,0.5,0.000,309757.2,309757.2,19314,0,0,0,L,1122011218,0,121.78,122.01,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454091319,80062.00
01/29/2016 13:15,2,0.166,ALERT,211.70,300.57,59.975,1454091304,"201051344000955","219011344069620",14.35,-3.00,0,297.57,313.80,2.4,0.4,0.000,319093.2,319093.2,19312,0,0,0,L,1122011218,0,121.10,121.55,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454091321,80063.00
01/29/2016 13:15,2,0.102,ACTIVE,212.16,337.84,59.970,1454091304,"274151322000094","219011344069620",30.14,0.50,0,328.52,345.96,3.2,1.1,0.004,477939.3,477939.3,8699,0,0,0,L,1151911521,0,121.55,122.46,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454091322,80064.00
01/29/2016 13:15,2,0.094,ALERT,213.06,304.18,59.970,1454091304,"201051344000579","219011344069620",31.35,-3.50,0,301.17,305.98,3.0,1.0,0.000,320430.8,320430.8,14734,0,0,0,L,1122011218,0,121.55,121.78,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454091323,80065.00
01/29/2016 13:15,2,0.207,ACTIVE,211.93,300.87,59.991,1454091304,"201051344000890","219011344069620",20.08,-3.00,0,298.77,303.28,4.2,2.2,0.000,317317.4,317317.4,19269,0,0,0,L,1122011218,0,121.78,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454091324,80066.00
01/29/2016 13:15,2,0.186,ALERT,212.16,300.57,59.970,1454091304,"201051344000438","219011344069620",20.06,-4.00,0,298.17,313.80,3.8,1.8,0.000,319063.5,319063.5,19325,0,0,0,L,1122011218,0,121.78,121.55,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,89,0,0,0,0,0,0,0,0,0,0,0,1454091326,80067.00
01/29/2016 13:15,2,0.148,ALERT,212.38,300.27,59.965,1454091304,"201051344000417","219011344069620",31.19,-4.00,0,297.26,301.77,4.7,2.6,0.000,313148.1,313148.1,19424,0,0,0,L,1122011218,0,121.55,121.55,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454091328,80068.00
01/29/2016 13:15,2,0.080,ACTIVE_NO_POWER,211.70,301.47,60.002,1454091304,"274151322000083","219011344069620",23.72,-2.50,0,299.07,303.28,2.0,0.0,0.000,588070.4,588070.4,8483,0,0,0,L,1151911521,0,121.55,122.23,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454091329,80069.00
01/29/2016 13:15,2,0.062,ACTIVE_NO_POWER,212.38,300.87,59.965,1454091304,"274151322000076","219011344069620",20.85,-2.00,0,298.77,302.98,1.3,0.0,0.000,624662.0,624662.0,8531,0,0,0,L,1151911521,0,121.78,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454091330,80070.00
01/29/2016 13:15,2,0.135,ACTIVE,212.83,303.88,59.981,1454091304,"201051344000868","219011344069620",18.09,-4.00,0,302.07,305.98,2.5,0.5,0.000,305607.2,305607.2,14508,0,0,0,L,1122011218,0,121.33,122.23,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454091331,80071.00
01/29/2016 13:15,2,0.131,ACTIVE,211.70,338.44,59.965,1454091304,"274151322000095","219011344069620",30.10,-1.00,0,329.13,345.36,4.0,1.9,0.009,618277.4,618277.4,8377,0,0,0,L,1151911521,0,122.23,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454091332,80072.00
01/29/2016 13:15,2,0.068,ALERT,212.61,303.28,59.944,1454091304,"201051344000988","219011344069620",30.43,-3.50,0,298.47,304.78,2.1,0.2,0.000,304700.8,304700.8,14745,0,0,0,L,1122011218,0,121.10,122.01,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,221,0,0,0,0,0,0,0,0,0,0,0,1454091334,80073.00
01/29/2016 13:15,2,0.076,ALERT,211.48,299.67,59.975,1454091304,"201051344001025","219011344069620",31.21,-3.50,0,297.26,302.98,2.4,0.4,0.000,317118.6,317118.6,19323,0,0,0,L,1122011218,0,121.10,121.55,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454091335,80074.00
01/29/2016 13:15,2,0.111,ALERT,212.61,302.98,59.981,1454091304,"201051344000458","219011344069620",32.38,-2.00,0,301.17,316.50,3.7,1.6,0.000,314877.8,314877.8,14705,0,0,0,L,1122011218,0,121.55,121.78,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454091337,80075.00
01/29/2016 13:15,2,0.838,ACTIVE,213.29,344.76,59.959,1454091304,"201051344000853","219011344069620",23.48,-1.50,0,334.84,353.47,20.0,17.4,0.141,313181.0,313181.0,14421,0,0,0,L,1122011218,0,122.01,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454091338,80076.00
01/29/2016 13:15,2,0.186,ACTIVE,212.16,300.27,59.959,1454091304,"201051344000685","219011344069620",23.60,-3.50,0,297.87,324.62,4.5,2.4,0.000,319133.1,319133.1,19215,0,0,0,L,1122011218,0,122.23,121.33,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454091339,80077.00
01/29/2016 13:15,2,0.219,ACTIVE,212.16,337.84,59.986,1454091304,"201051344000917","219011344069620",23.85,0.50,0,296.36,376.92,5.3,3.2,0.000,316871.1,316871.1,19187,0,0,0,L,1122011218,0,121.55,121.78,0002,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454091340,80078.00
01/29/2016 13:15,2,0.273,ACTIVE,212.38,349.26,59.938,1454091304,"201051344001145","219011344069620",32.40,-1.50,0,333.63,378.12,9.0,6.7,0.035,320844.9,320844.9,19136,0,0,0,L,1122011218,0,121.78,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454091341,80079.00
01/29/2016 13:15,2,0.096,ALERT,211.93,299.67,59.981,1454091304,"201051344000651","219011344069620",30.67,-4.00,0,297.57,302.07,3.0,1.0,0.000,313522.7,313522.7,19352,0,0,0,L,1122011218,0,121.78,121.10,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454091343,80080.00
01/29/2016 13:15,2,0.496,ACTIVE,211.48,338.14,59.975,1454091304,"274151322000088","219011344069620",23.04,3.00,0,334.54,345.06,11.6,9.3,0.062,571130.0,571130.0,8269,0,0,0,L,1151911521,0,122.23,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454091344,80081.00
01/29/2016 13:15,2,0.006,ALERT,212.61,391.94,59.991,1454091304,"274151322000068","219011344069620",42.26,-1.00,0,298.17,403.67,0.0,0.0,0.000,478006.3,478006.3,8855,0,0,0,L,1151911521,0,121.78,122.68,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454091346,80082.00
01/29/2016 13:15,2,0.055,ALERT,211.48,300.27,59.996,1454091304,"201051344001135","219011344069620",31.39,-2.50,0,297.57,302.98,1.8,0.0,0.000,309917.8,309917.8,19346,0,0,0,L,1122011218,0,121.33,121.33,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454091347,80083.00
01/29/2016 13:15,2,0.088,ALERT,212.38,303.28,59.975,1454091304,"201051344000594","219011344069620",31.67,-5.00,0,300.87,305.38,2.9,0.8,0.000,315824.2,315824.2,14754,0,0,0,L,1122011218,0,121.10,121.55,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454091349,80084.00
01/29/2016 13:15,2,0.068,ALERT,211.70,299.37,60.002,1454091304,"201051344001203","219011344069620",31.53,-3.50,0,297.57,303.88,2.2,0.2,0.000,316460.6,316460.6,19313,0,0,0,L,1122011218,0,121.78,121.10,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454091351,80085.00
01/29/2016 13:15,2,0.660,ACTIVE,211.48,380.52,59.991,1454091304,"274151322000054","219011344069620",35.11,6.00,0,331.53,388.34,23.5,20.8,0.150,583598.3,583598.3,8284,0,0,0,L,1151911521,0,121.78,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454091352,80086.00
01/29/2016 13:15,2,0.000,ALERT,212.83,302.07,60.012,1454091304,"201051344000867","219011344069620",0.00,-3.50,0,300.27,305.38,0.0,0.0,0.000,305041.3,305041.3,14738,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454091354,80087.00
01/29/2016 13:15,2,0.213,ACTIVE,211.70,300.27,59.970,1454091304,"201051344001093","219011344069620",21.51,-1.50,0,297.87,302.07,4.7,2.6,0.000,315158.6,315158.6,19233,0,0,0,L,1122011218,0,121.33,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454091355,80088.00
01/29/2016 13:15,2,1.512,ACTIVE,212.61,361.29,59.975,1454091304,"201051344000900","219011344069620",32.38,-0.50,0,335.74,388.34,49.6,46.0,0.407,320236.5,320236.5,14371,0,0,0,L,1122011218,0,121.55,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454091355,80089.00
01/29/2016 13:15,2,0.205,ACTIVE,212.83,337.84,59.954,1454091304,"201051344000648","219011344069620",27.00,-5.00,0,300.87,350.77,5.6,3.5,0.000,313312.6,313312.6,14522,0,0,0,L,1122011218,0,121.10,122.01,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454091357,80090.00
01/29/2016 13:15,2,1.102,ACTIVE,212.83,383.23,59.981,1454091304,"201051344000569","219011344069620",35.29,0.00,0,334.84,399.76,39.4,36.1,0.296,321763.4,321763.4,14306,0,0,0,L,1122011218,0,121.33,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454091358,80091.00
01/29/2016 13:15,2,0.145,ACTIVE,212.61,302.98,59.986,1454091304,"201051344000983","219011344069620",20.83,-2.50,0,301.47,305.38,3.1,1.1,0.000,315011.7,315011.7,14591,0,0,0,L,1122011218,0,121.33,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454091359,80092.00
01/29/2016 13:15,2,0.053,ALERT,212.83,302.98,60.002,1454091304,"201051344001158","219011344069620",29.90,-5.00,0,300.57,305.08,1.6,0.0,0.000,309943.0,309943.0,14764,0,0,0,L,1122011218,0,121.33,121.55,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,251,0,0,0,0,0,0,0,0,0,0,0,1454091360,80093.00
01/29/2016 13:15,2,0.691,ACTIVE,213.29,372.11,59.959,1454091304,"201051344000576","219011344069620",34.33,-1.50,0,334.54,384.13,24.1,21.3,0.150,314810.7,314810.7,14398,0,0,0,L,1122011218,0,121.78,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454091361,80094.00
01/29/2016 13:15,2,0.291,ACTIVE,211.93,369.40,59.975,1454091304,"274151322000087","219011344069620",34.39,5.50,0,335.74,374.21,10.1,7.8,0.044,558685.5,558685.5,8311,0,0,0,L,1151911521,0,122.01,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454091362,80095.00
01/29/2016 13:30,2,0.244,ACTIVE,214.19,341.15,59.986,1454092203,"201051344000645","219011344069620",31.41,-2.00,0,312.29,373.61,7.8,5.6,0.018,314049.1,314049.1,14483,0,0,0,L,1122011218,0,122.46,122.46,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454092204,80096.00
01/29/2016 13:30,2,0.414,ACTIVE,212.38,376.62,59.981,1454092203,"274151322000085","219011344069620",35.13,3.00,0,336.94,382.03,14.8,12.4,0.075,586260.3,586260.3,8309,0,0,0,L,1151911521,0,122.23,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454092205,80097.00
01/29/2016 13:30,2,0.080,ALERT,213.96,303.88,59.975,1454092203,"201051344000633","219011344069620",31.27,-5.00,0,298.77,305.08,2.6,0.6,0.000,305780.9,305780.9,14771,0,0,0,L,1122011218,0,122.46,122.46,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,180,0,0,0,0,0,0,0,0,0,0,0,1454092207,80098.00
01/29/2016 13:30,2,0.104,ALERT,213.29,304.18,59.986,1454092203,"201051344000469","219011344069620",31.85,-5.00,0,299.97,305.38,3.4,1.4,0.000,307282.7,307282.7,14720,0,0,0,L,1122011218,0,121.55,122.46,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454092209,80099.00
01/29/2016 13:30,2,0.129,ALERT,212.16,301.17,59.949,1454092203,"201051344000646","219011344069620",15.82,-4.00,0,298.17,302.68,2.1,0.1,0.000,311583.9,311583.9,19353,0,0,0,L,1122011218,0,122.01,121.55,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454092211,80100.00
01/29/2016 13:30,2,0.109,ACTIVE,212.16,302.07,59.981,1454092203,"274151322000052","219011344069620",23.60,-1.00,0,298.47,303.58,2.6,0.6,0.000,593755.6,593755.6,8490,0,0,0,L,1151911521,0,121.10,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454092212,80101.00
01/29/2016 13:30,2,0.121,ALERT,212.61,301.77,59.975,1454092203,"201051344000585","219011344069620",13.96,-3.00,0,298.17,309.29,1.7,0.0,0.000,316511.5,316511.5,19343,0,0,0,L,1122011218,0,121.55,122.23,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454092214,80102.00
01/29/2016 13:30,2,0.266,ACTIVE,212.38,337.24,59.986,1454092203,"201051344001230","219011344069620",27.17,-2.00,0,298.77,340.85,7.3,5.1,0.013,315923.1,315923.1,19205,0,0,0,L,1122011218,0,122.23,121.33,0002,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454092214,80103.00
01/29/2016 13:30,2,0.158,ALERT,212.83,302.37,59.981,1454092203,"201051344000582","219011344069620",18.27,-3.50,0,299.37,307.18,2.9,0.9,0.000,309757.4,309757.4,19316,0,0,0,L,1122011218,0,122.01,122.23,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,168,0,0,0,0,0,0,0,0,0,0,0,1454092216,80104.00
01/29/2016 13:30,2,0.180,ALERT,211.93,301.47,59.986,1454092203,"201051344000955","219011344069620",19.24,-3.00,0,298.47,314.10,3.5,1.5,0.000,319093.4,319093.4,19314,0,0,0,L,1122011218,0,121.33,121.78,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,124,0,0,0,0,0,0,0,0,0,0,0,1454092218,80105.00
01/29/2016 13:30,2,0.135,ACTIVE,212.61,339.34,59.986,1454092203,"274151322000094","219011344069620",30.75,0.00,0,335.74,342.35,4.2,2.2,0.018,477939.7,477939.7,8700,0,0,0,L,1151911521,0,121.78,122.68,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454092219,80106.00
01/29/2016 13:30,2,0.094,ALERT,213.29,305.08,59.996,1454092203,"201051344000579","219011344069620",31.89,-3.50,0,301.47,306.58,3.1,1.1,0.000,320431.1,320431.1,14736,0,0,0,L,1122011218,0,121.78,122.01,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454092221,80107.00
01/29/2016 13:30,2,0.184,ALERT,212.16,301.47,59.944,1454092203,"201051344000890","219011344069620",22.34,-3.50,0,299.37,337.84,4.2,2.1,0.000,317318.0,317318.0,19270,0,0,0,L,1122011218,0,122.01,121.10,0002,-4,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454092223,80108.00
01/29/2016 13:30,2,0.199,ACTIVE,212.38,301.17,60.018,1454092203,"201051344000438","219011344069620",22.74,-4.00,0,298.47,302.68,4.6,2.5,0.000,319064.0,319064.0,19327,0,0,0,L,1122011218,0,122.01,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454092224,80109.00
01/29/2016 13:30,2,0.211,ALERT,212.83,301.17,59.996,1454092203,"201051344000417","219011344069620",15.09,-4.00,0,298.17,302.07,3.2,1.2,0.000,313148.6,313148.6,19426,0,0,0,L,1122011218,0,121.78,122.01,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454092226,80110.00
01/29/2016 13:30,2,0.092,ACTIVE,212.61,339.04,60.007,1454092203,"274151322000083","219011344069620",28.75,-2.00,0,299.07,345.96,2.7,0.7,0.000,588070.5,588070.5,8484,0,0,0,L,1151911521,0,121.78,122.46,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454092227,80111.00
01/29/2016 13:30,2,0.072,ACTIVE_NO_POWER,212.83,301.77,59.991,1454092203,"274151322000076","219011344069620",23.08,-2.00,0,298.47,303.58,1.7,0.0,0.000,624662.0,624662.0,8532,0,0,0,L,1151911521,0,122.01,122.91,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454092228,80112.00
01/29/2016 13:30,2,0.145,ACTIVE,213.29,305.38,59.954,1454092203,"201051344000868","219011344069620",20.77,-4.00,0,301.77,306.58,3.0,1.0,0.000,305607.3,305607.3,14509,0,0,0,L,1122011218,0,121.55,122.46,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454092228,80113.00
01/29/2016 13:30,2,0.164,ACTIVE,212.38,340.25,59.996,1454092203,"274151322000095","219011344069620",30.95,-1.50,0,335.14,342.35,5.2,3.1,0.022,618277.9,618277.9,8378,0,0,0,L,1151911521,0,122.46,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454092229,80114.00
01/29/2016 13:30,2,0.070,ALERT,213.06,304.48,60.018,1454092203,"201051344000988","219011344069620",31.03,-3.50,0,298.77,305.68,2.2,0.2,0.000,304700.8,304700.8,14747,0,0,0,L,1122011218,0,121.55,122.23,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454092231,80115.00
01/29/2016 13:30,2,0.078,ALERT,212.16,300.87,59.996,1454092203,"201051344001025","219011344069620",31.75,-3.50,0,297.57,308.99,2.6,0.6,0.000,317118.7,317118.7,19325,0,0,0,L,1122011218,0,121.55,121.78,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454092233,80116.00
01/29/2016 13:30,2,0.158,ALERT,213.06,304.48,59.996,1454092203,"201051344000458","219011344069620",17.87,-2.00,0,300.87,316.20,2.9,0.8,0.000,314878.1,314878.1,14707,0,0,0,L,1122011218,0,121.78,122.01,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,197,0,0,0,0,0,0,0,0,0,0,0,1454092235,80117.00
01/29/2016 13:30,2,1.068,ACTIVE,213.96,346.56,59.991,1454092203,"201051344000853","219011344069620",23.38,-1.50,0,334.84,357.38,25.3,22.5,0.186,313185.7,313185.7,14422,0,0,0,L,1122011218,0,122.46,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454092236,80118.00
01/29/2016 13:30,2,0.244,ALERT,212.83,338.14,59.991,1454092203,"201051344000685","219011344069620",23.66,-3.50,0,298.77,367.90,5.9,3.7,0.000,319133.8,319133.8,19216,0,0,0,L,1122011218,0,122.68,121.55,0002,-6,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454092238,80119.00
01/29/2016 13:30,2,0.203,ALERT,212.38,337.84,59.991,1454092203,"201051344000917","219011344069620",28.53,0.50,0,297.57,341.15,5.9,3.8,0.013,316871.9,316871.9,19188,0,0,0,L,1122011218,0,121.78,122.01,0002,-4,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454092239,80120.00
01/29/2016 13:30,2,0.322,ACTIVE,212.61,371.81,60.012,1454092203,"201051344001145","219011344069620",34.69,-1.50,0,335.14,380.52,11.4,9.0,0.053,320846.8,320846.8,19137,0,0,0,L,1122011218,0,122.01,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454092240,80121.00
01/29/2016 13:30,2,0.096,ALERT,212.38,300.57,60.007,1454092203,"201051344000651","219011344069620",31.35,-4.00,0,297.87,302.07,3.1,1.0,0.000,313522.9,313522.9,19354,0,0,0,L,1122011218,0,122.23,121.33,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454092242,80122.00
01/29/2016 13:30,2,0.635,ACTIVE,212.16,340.25,59.986,1454092203,"274151322000088","219011344069620",23.04,2.50,0,334.54,346.86,14.8,12.4,0.084,571132.6,571132.6,8270,0,0,0,L,1151911521,0,122.23,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454092243,80123.00
01/29/2016 13:30,2,0.006,ALERT,212.83,300.87,59.991,1454092203,"274151322000068","219011344069620",42.88,-1.00,0,298.17,408.18,0.0,0.0,0.000,478006.3,478006.3,8857,0,0,0,L,1151911521,0,122.01,122.91,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454092245,80124.00
01/29/2016 13:30,2,0.057,ALERT,211.93,301.17,60.012,1454092203,"201051344001135","219011344069620",31.95,-3.00,0,296.96,308.99,1.9,0.0,0.000,309917.8,309917.8,19348,0,0,0,L,1122011218,0,121.55,121.55,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454092247,80125.00
01/29/2016 13:30,2,0.090,ALERT,212.83,304.78,59.975,1454092203,"201051344000594","219011344069620",32.26,-5.00,0,299.97,305.98,3.0,0.9,0.000,315824.4,315824.4,14756,0,0,0,L,1122011218,0,121.55,121.78,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454092249,80126.00
01/29/2016 13:30,2,0.146,ALERT,212.61,301.17,59.975,1454092203,"201051344001203","219011344069620",18.59,-3.50,0,297.26,304.18,2.8,0.7,0.000,316460.7,316460.7,19315,0,0,0,L,1122011218,0,122.46,121.55,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,157,0,0,0,0,0,0,0,0,0,0,0,1454092250,80127.00
01/29/2016 13:30,2,0.855,ACTIVE,212.38,385.33,59.981,1454092203,"274151322000054","219011344069620",35.36,5.50,0,331.83,392.25,30.6,27.6,0.199,583604.1,583604.1,8285,0,0,0,L,1151911521,0,122.23,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454092251,80128.00
01/29/2016 13:30,2,0.078,ALERT,213.51,303.58,59.981,1454092203,"201051344000867","219011344069620",27.06,-3.00,0,299.67,305.98,2.1,0.1,0.000,305041.3,305041.3,14740,0,0,0,L,1122011218,0,122.01,122.23,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454092253,80129.00
01/29/2016 13:30,2,0.256,ACTIVE,212.38,301.47,59.986,1454092203,"201051344001093","219011344069620",20.71,-1.50,0,298.47,302.07,5.4,3.3,0.000,315159.3,315159.3,19234,0,0,0,L,1122011218,0,121.78,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454092254,80130.00
01/29/2016 13:30,2,1.926,ACTIVE,213.29,364.59,59.970,1454092203,"201051344000900","219011344069620",32.38,-0.50,0,341.45,393.15,63.2,59.1,0.526,320249.4,320249.4,14372,0,0,0,L,1122011218,0,122.01,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454092255,80131.00
01/29/2016 13:30,2,0.227,ALERT,213.51,341.15,59.970,1454092203,"201051344000648","219011344069620",28.49,-4.00,0,299.67,355.88,6.5,4.4,0.004,313313.6,313313.6,14523,0,0,0,L,1122011218,0,121.55,122.46,0002,-7,0,0,0,0,0,0,5,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454092257,80132.00
01/29/2016 13:30,2,1.426,ACTIVE,213.51,384.73,59.970,1454092203,"201051344000569","219011344069620",35.07,0.00,0,334.54,405.47,50.5,46.9,0.398,321773.5,321773.5,14307,0,0,0,L,1122011218,0,121.55,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454092258,80133.00
01/29/2016 13:30,2,0.168,ACTIVE,213.29,304.78,59.965,1454092203,"201051344000983","219011344069620",21.63,-2.00,0,301.17,306.58,3.7,1.6,0.000,315012.0,315012.0,14592,0,0,0,L,1122011218,0,121.78,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454092259,80134.00
01/29/2016 13:30,2,0.051,ALERT,213.29,304.78,59.970,1454092203,"201051344001158","219011344069620",30.67,-5.00,0,300.87,305.98,1.6,0.0,0.000,309943.0,309943.0,14766,0,0,0,L,1122011218,0,121.55,122.01,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454092261,80135.00
01/29/2016 13:30,2,0.863,ACTIVE,213.74,375.41,59.970,1454092203,"201051344000576","219011344069620",34.55,-1.50,0,334.54,388.34,30.2,27.3,0.203,314816.7,314816.7,14399,0,0,0,L,1122011218,0,122.01,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454092262,80136.00
01/29/2016 13:30,2,0.373,ACTIVE,212.38,371.81,59.965,1454092203,"274151322000087","219011344069620",34.55,5.00,0,336.94,379.32,13.1,10.8,0.062,558687.7,558687.7,8312,0,0,0,L,1151911521,0,122.23,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454092263,80137.00
01/29/2016 13:45,2,0.223,ACTIVE,213.74,341.15,60.002,1454093104,"201051344000645","219011344069620",27.10,-2.00,0,336.34,354.37,6.1,4.0,0.000,314050.3,314050.3,14484,0,0,0,L,1122011218,0,122.23,122.46,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454093105,80138.00
01/29/2016 13:45,2,0.297,ACTIVE,212.38,371.81,60.028,1454093104,"274151322000085","219011344069620",34.69,2.50,0,336.94,381.73,10.4,8.1,0.049,586262.8,586262.8,8310,0,0,0,L,1151911521,0,122.23,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454093106,80139.00
01/29/2016 13:45,2,0.000,ALERT,213.74,303.58,60.002,1454093104,"201051344000633","219011344069620",0.00,-4.00,0,300.27,305.68,0.0,0.0,0.000,305780.9,305780.9,14773,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,128,0,0,0,0,0,0,0,0,0,0,0,1454093107,80140.00
01/29/2016 13:45,2,0.102,ALERT,213.06,303.88,59.965,1454093104,"201051344000469","219011344069620",30.89,-4.00,0,301.17,305.98,3.2,1.2,0.000,307283.0,307283.0,14722,0,0,0,L,1122011218,0,121.10,122.46,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454093109,80141.00
