ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/29/2016 13:45,2,0.057,ALERT,212.16,301.47,59.996,1454093104,"201051344000646","219011344069620",30.91,-4.00,0,298.77,303.28,1.8,0.0,0.000,311583.9,311583.9,19355,0,0,0,L,1122011218,0,122.01,121.55,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454093111,80142.00
01/29/2016 13:45,2,0.090,ACTIVE_NO_POWER,211.70,302.07,59.991,1454093104,"274151322000052","219011344069620",21.05,-1.00,0,299.37,304.18,1.9,0.0,0.000,593755.6,593755.6,8491,0,0,0,L,1151911521,0,121.33,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454093112,80143.00
01/29/2016 13:45,2,0.059,ALERT,212.61,302.07,59.986,1454093104,"201051344000585","219011344069620",31.25,-3.00,0,299.07,307.78,1.9,0.0,0.000,316511.5,316511.5,19345,0,0,0,L,1122011218,0,121.55,122.23,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454093114,80144.00
01/29/2016 13:45,2,0.225,ACTIVE,212.61,337.84,59.986,1454093104,"201051344001230","219011344069620",25.13,-2.00,0,331.23,341.45,5.7,3.6,0.009,315924.1,315924.1,19206,0,0,0,L,1122011218,0,122.23,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454093115,80145.00
01/29/2016 13:45,2,0.086,ALERT,213.06,302.68,60.007,1454093104,"201051344000582","219011344069620",31.45,-3.50,0,300.27,303.88,2.8,0.8,0.000,309757.6,309757.6,19318,0,0,0,L,1122011218,0,122.01,122.01,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,207,0,0,0,0,0,0,0,0,0,0,0,1454093116,80146.00
01/29/2016 13:45,2,0.102,ALERT,211.93,301.47,60.023,1454093104,"201051344000955","219011344069620",32.18,-3.00,0,299.37,314.70,3.3,1.3,0.000,319093.7,319093.7,19316,0,0,0,L,1122011218,0,121.33,121.78,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,109,0,0,0,0,0,0,0,0,0,0,0,1454093118,80147.00
01/29/2016 13:45,2,0.090,ACTIVE,212.16,338.74,59.991,1454093104,"274151322000094","219011344069620",29.90,-0.50,0,336.94,342.35,2.8,0.7,0.000,477940.0,477940.0,8701,0,0,0,L,1151911521,0,121.78,122.46,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454093119,80148.00
01/29/2016 13:45,2,0.094,ALERT,213.06,304.48,59.949,1454093104,"201051344000579","219011344069620",31.05,-3.50,0,302.98,306.88,3.0,1.0,0.000,320431.3,320431.3,14738,0,0,0,L,1122011218,0,121.55,121.78,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454093121,80149.00
01/29/2016 13:45,2,0.197,ACTIVE,212.16,302.07,59.991,1454093104,"201051344000890","219011344069620",20.14,-3.50,0,299.97,304.18,4.0,2.0,0.000,317318.5,317318.5,19272,0,0,0,L,1122011218,0,122.01,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454093122,80150.00
01/29/2016 13:45,2,0.180,ACTIVE,212.38,301.47,60.002,1454093104,"201051344000438","219011344069620",18.05,-4.00,0,299.37,303.28,3.3,1.2,0.000,319064.5,319064.5,19328,0,0,0,L,1122011218,0,122.01,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454093123,80151.00
01/29/2016 13:45,2,0.146,ALERT,212.61,301.17,59.996,1454093104,"201051344000417","219011344069620",30.91,-4.00,0,299.07,302.68,4.7,2.6,0.000,313149.1,313149.1,19428,0,0,0,L,1122011218,0,121.78,121.78,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454093125,80152.00
01/29/2016 13:45,2,0.074,ALERT,212.38,302.37,59.991,1454093104,"274151322000083","219011344069620",23.20,-3.00,0,300.27,341.45,1.7,0.0,0.000,588070.5,588070.5,8485,0,0,0,L,1151911521,0,121.78,122.68,0002,-6,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454093126,80153.00
01/29/2016 13:45,2,0.057,ACTIVE_NO_POWER,212.61,301.77,59.986,1454093104,"274151322000076","219011344069620",19.38,-1.50,0,299.67,304.18,1.1,0.0,0.000,624662.0,624662.0,8533,0,0,0,L,1151911521,0,122.23,122.68,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454093127,80154.00
01/29/2016 13:45,2,0.129,ACTIVE,213.06,305.08,60.002,1454093104,"201051344000868","219011344069620",16.50,-4.00,0,302.98,306.88,2.2,0.2,0.000,305607.4,305607.4,14510,0,0,0,L,1122011218,0,121.55,122.46,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454093128,80155.00
01/29/2016 13:45,2,0.115,ACTIVE,212.38,339.04,59.991,1454093104,"274151322000095","219011344069620",29.96,-1.50,0,336.34,342.05,3.5,1.5,0.004,618278.4,618278.4,8379,0,0,0,L,1151911521,0,122.23,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454093129,80156.00
01/29/2016 13:45,2,0.066,ALERT,213.06,304.18,59.996,1454093104,"201051344000988","219011344069620",30.02,-3.00,0,299.67,306.28,2.1,0.1,0.000,304700.9,304700.9,14749,0,0,0,L,1122011218,0,121.33,122.23,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454093131,80157.00
01/29/2016 13:45,2,0.078,ALERT,212.16,300.87,60.039,1454093104,"201051344001025","219011344069620",30.91,-3.50,0,298.77,308.99,2.5,0.5,0.000,317118.8,317118.8,19327,0,0,0,L,1122011218,0,121.33,121.78,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454093133,80158.00
01/29/2016 13:45,2,0.109,ALERT,213.06,304.48,60.018,1454093104,"201051344000458","219011344069620",32.12,-2.00,0,302.37,316.50,3.6,1.5,0.000,314878.4,314878.4,14709,0,0,0,L,1122011218,0,121.78,122.23,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454093134,80159.00
01/29/2016 13:45,2,0.775,ACTIVE,213.74,345.06,60.002,1454093104,"201051344000853","219011344069620",23.42,-1.50,0,336.34,359.18,18.3,15.8,0.128,313190.3,313190.3,14423,0,0,0,L,1122011218,0,122.23,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454093135,80160.00
01/29/2016 13:45,2,0.178,ALERT,212.83,301.77,60.034,1454093104,"201051344000685","219011344069620",22.90,-3.50,0,298.17,412.38,4.2,2.1,0.000,319134.5,319134.5,19218,0,0,0,L,1122011218,0,122.68,121.78,0002,-6,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454093137,80161.00
01/29/2016 13:45,2,0.213,ACTIVE,212.61,338.44,59.996,1454093104,"201051344000917","219011344069620",23.28,0.00,0,298.17,342.65,5.0,2.9,0.000,316872.7,316872.7,19190,0,0,0,L,1122011218,0,121.78,122.01,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454093138,80162.00
01/29/2016 13:45,2,0.256,ACTIVE,212.61,338.74,60.002,1454093104,"201051344001145","219011344069620",31.29,-1.50,0,335.44,381.12,8.2,6.0,0.031,320848.6,320848.6,19138,0,0,0,L,1122011218,0,122.01,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454093139,80163.00
01/29/2016 13:45,2,0.096,ALERT,212.16,300.87,59.991,1454093104,"201051344000651","219011344069620",30.38,-4.00,0,298.77,302.68,3.0,1.0,0.000,313523.2,313523.2,19356,0,0,0,L,1122011218,0,122.01,121.33,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454093141,80164.00
01/29/2016 13:45,2,0.451,ACTIVE,212.16,341.45,59.991,1454093104,"274151322000088","219011344069620",22.84,2.00,0,335.44,347.16,10.5,8.2,0.057,571135.1,571135.1,8271,0,0,0,L,1151911521,0,122.68,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454093142,80165.00
01/29/2016 13:45,2,0.006,ALERT,212.83,301.17,59.986,1454093104,"274151322000068","219011344069620",41.93,-1.50,0,299.07,408.18,0.0,0.0,0.000,478006.3,478006.3,8859,0,0,0,L,1151911521,0,122.46,122.68,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454093144,80166.00
01/29/2016 13:45,2,0.055,ALERT,212.16,301.47,59.991,1454093104,"201051344001135","219011344069620",31.15,-3.00,0,299.37,308.09,1.8,0.0,0.000,309917.8,309917.8,19350,0,0,0,L,1122011218,0,121.55,121.78,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454093146,80167.00
01/29/2016 13:45,2,0.088,ALERT,212.61,304.78,59.991,1454093104,"201051344000594","219011344069620",31.43,-5.00,0,301.77,306.58,2.8,0.8,0.000,315824.6,315824.6,14758,0,0,0,L,1122011218,0,121.55,121.78,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454093148,80168.00
01/29/2016 13:45,2,0.068,ALERT,212.16,300.87,59.996,1454093104,"201051344001203","219011344069620",31.23,-3.50,0,299.07,304.78,2.2,0.2,0.000,316460.7,316460.7,19317,0,0,0,L,1122011218,0,122.23,121.33,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,245,0,0,0,0,0,0,0,0,0,0,0,1454093149,80169.00
01/29/2016 13:45,2,0.611,ACTIVE,212.16,377.22,59.991,1454093104,"274151322000054","219011344069620",34.99,5.00,0,333.03,391.94,21.7,19.0,0.137,583609.7,583609.7,8286,0,0,0,L,1151911521,0,122.23,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454093150,80170.00
01/29/2016 13:45,2,0.000,ALERT,213.29,303.88,59.991,1454093104,"201051344000867","219011344069620",0.00,-3.50,0,301.47,306.28,0.0,0.0,0.000,305041.4,305041.4,14742,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,160,0,0,0,0,0,0,0,0,0,0,0,1454093152,80171.00
01/29/2016 13:45,2,0.211,ACTIVE,212.38,301.47,60.002,1454093104,"201051344001093","219011344069620",20.69,-1.50,0,299.37,302.98,4.4,2.4,0.000,315160.0,315160.0,19235,0,0,0,L,1122011218,0,121.78,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454093153,80172.00
01/29/2016 13:45,2,1.346,ACTIVE,213.06,361.89,60.007,1454093104,"201051344000900","219011344069620",32.62,-0.50,0,340.85,392.55,44.5,41.0,0.367,320261.3,320261.3,14373,0,0,0,L,1122011218,0,121.78,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454093154,80173.00
01/29/2016 13:45,2,0.195,ALERT,213.06,303.58,59.986,1454093104,"201051344000648","219011344069620",24.07,-4.00,0,302.07,348.06,4.8,2.7,0.000,313314.4,313314.4,14525,0,0,0,L,1122011218,0,121.33,122.23,0002,-7,0,0,0,0,0,0,3,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454093156,80174.00
01/29/2016 13:45,2,1.059,ACTIVE,213.29,377.52,59.991,1454093104,"201051344000569","219011344069620",34.65,0.00,0,335.44,404.87,37.4,34.1,0.274,321783.2,321783.2,14308,0,0,0,L,1122011218,0,121.33,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454093157,80175.00
01/29/2016 13:45,2,0.146,ACTIVE,213.06,304.48,59.996,1454093104,"201051344000983","219011344069620",18.75,-2.00,0,302.68,306.58,2.8,0.8,0.000,315012.3,315012.3,14593,0,0,0,L,1122011218,0,121.55,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454093157,80176.00
01/29/2016 13:45,2,0.053,ALERT,213.06,304.48,60.018,1454093104,"201051344001158","219011344069620",29.52,-4.00,0,301.77,306.28,1.6,0.0,0.000,309943.0,309943.0,14768,0,0,0,L,1122011218,0,121.55,122.01,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454093159,80177.00
01/29/2016 13:45,2,0.646,ACTIVE,213.74,370.00,59.991,1454093104,"201051344000576","219011344069620",34.19,-1.50,0,336.04,388.64,22.5,19.8,0.137,314822.3,314822.3,14400,0,0,0,L,1122011218,0,122.01,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454093160,80178.00
01/29/2016 13:45,2,0.268,ACTIVE,212.38,365.19,59.981,1454093104,"274151322000087","219011344069620",33.95,4.50,0,336.34,379.32,9.2,7.0,0.044,558689.8,558689.8,8313,0,0,0,L,1151911521,0,122.23,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454093161,80179.00
01/29/2016 14:00,2,0.227,ALERT,213.51,340.85,59.959,1454094004,"201051344000645","219011344069620",28.01,-2.00,0,302.37,344.76,6.5,4.3,0.009,314051.3,314051.3,14485,0,0,0,L,1122011218,0,122.23,122.23,0002,-5,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454094007,80180.00
01/29/2016 14:00,2,0.318,ACTIVE,212.38,371.81,59.970,1454094004,"274151322000085","219011344069620",34.71,2.50,0,337.24,378.12,11.2,8.9,0.057,586264.9,586264.9,8311,0,0,0,L,1151911521,0,122.23,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454094008,80181.00
01/29/2016 14:00,2,0.000,ALERT,213.51,303.88,59.986,1454094004,"201051344000633","219011344069620",0.00,-4.00,0,299.37,305.68,0.0,0.0,0.000,305780.9,305780.9,14775,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454094010,80182.00
01/29/2016 14:00,2,0.104,ALERT,213.06,304.48,59.975,1454094004,"201051344000469","219011344069620",31.11,-4.00,0,300.27,306.28,3.3,1.2,0.000,307283.3,307283.3,14724,0,0,0,L,1122011218,0,121.33,122.23,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454094012,80183.00
01/29/2016 14:00,2,0.055,ALERT,211.93,301.47,60.007,1454094004,"201051344000646","219011344069620",31.07,-4.00,0,298.47,303.58,1.8,0.0,0.000,311583.9,311583.9,19357,0,0,0,L,1122011218,0,121.78,121.55,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454094013,80184.00
01/29/2016 14:00,2,0.094,ACTIVE,211.93,302.68,59.975,1454094004,"274151322000052","219011344069620",21.75,-1.00,0,298.47,306.88,2.1,0.1,0.000,593755.6,593755.6,8492,0,0,0,L,1151911521,0,120.88,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454094014,80185.00
01/29/2016 14:00,2,0.059,ALERT,211.93,301.47,59.981,1454094004,"201051344000585","219011344069620",31.41,-3.00,0,298.47,303.58,1.9,0.0,0.000,316511.5,316511.5,19347,0,0,0,L,1122011218,0,121.33,121.78,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454094016,80186.00
01/29/2016 14:00,2,0.244,ALERT,212.38,338.14,59.959,1454094004,"201051344001230","219011344069620",24.35,-2.00,0,299.97,341.45,6.0,3.9,0.009,315925.1,315925.1,19207,0,0,0,L,1122011218,0,122.01,121.33,0002,-5,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454094018,80187.00
01/29/2016 14:00,2,0.086,ALERT,212.38,302.37,59.928,1454094004,"201051344000582","219011344069620",31.61,-4.00,0,299.67,304.48,2.8,0.7,0.000,309757.8,309757.8,19320,0,0,0,L,1122011218,0,121.78,121.78,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454094020,80188.00
01/29/2016 14:00,2,0.102,ALERT,211.48,301.17,59.986,1454094004,"201051344000955","219011344069620",32.32,-3.00,0,298.77,314.40,3.4,1.3,0.000,319093.9,319093.9,19318,0,0,0,L,1122011218,0,120.88,121.55,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454094021,80189.00
01/29/2016 14:00,2,0.098,ACTIVE,212.38,340.25,59.981,1454094004,"274151322000094","219011344069620",30.18,-0.50,0,329.13,348.36,3.0,1.0,0.013,477940.2,477940.2,8702,0,0,0,L,1151911521,0,121.55,122.68,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454094022,80190.00
01/29/2016 14:00,2,0.096,ALERT,213.29,305.68,59.975,1454094004,"201051344000579","219011344069620",31.23,-3.50,0,301.77,307.18,3.0,1.0,0.000,320431.5,320431.5,14740,0,0,0,L,1122011218,0,121.78,121.78,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454094024,80191.00
01/29/2016 14:00,2,0.213,ACTIVE,212.16,302.07,59.986,1454094004,"201051344000890","219011344069620",19.62,-3.50,0,299.37,304.48,4.2,2.2,0.000,317319.0,317319.0,19273,0,0,0,L,1122011218,0,121.78,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454094025,80192.00
01/29/2016 14:00,2,0.182,ACTIVE,212.16,301.77,59.986,1454094004,"201051344000438","219011344069620",19.34,-4.00,0,299.07,303.88,3.6,1.5,0.000,319064.9,319064.9,19329,0,0,0,L,1122011218,0,122.01,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454094026,80193.00
01/29/2016 14:00,2,0.146,ALERT,212.38,301.17,59.970,1454094004,"201051344000417","219011344069620",31.05,-4.00,0,298.17,302.98,4.7,2.6,0.000,313149.8,313149.8,19430,0,0,0,L,1122011218,0,121.55,121.78,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454094028,80194.00
01/29/2016 14:00,2,0.078,ACTIVE_NO_POWER,212.61,302.98,59.981,1454094004,"274151322000083","219011344069620",23.42,-3.00,0,299.07,307.18,1.9,0.0,0.000,588070.5,588070.5,8487,0,0,0,L,1151911521,0,121.78,122.68,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454094029,80195.00
01/29/2016 14:00,2,0.061,ACTIVE_NO_POWER,212.83,302.68,59.975,1454094004,"274151322000076","219011344069620",20.32,-2.00,0,298.47,306.58,1.3,0.0,0.000,624662.0,624662.0,8534,0,0,0,L,1151911521,0,122.01,122.91,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454094030,80196.00
01/29/2016 14:00,2,0.133,ACTIVE,213.06,305.68,59.975,1454094004,"201051344000868","219011344069620",17.47,-3.50,0,302.07,307.18,2.4,0.3,0.000,305607.5,305607.5,14511,0,0,0,L,1122011218,0,121.55,122.23,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454094031,80197.00
01/29/2016 14:00,2,0.123,ACTIVE,212.61,339.65,59.986,1454094004,"274151322000095","219011344069620",30.08,-1.50,0,330.03,347.16,3.8,1.7,0.009,618278.9,618278.9,8380,0,0,0,L,1151911521,0,122.46,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454094032,80198.00
01/29/2016 14:00,2,0.068,ALERT,213.06,304.78,59.981,1454094004,"201051344000988","219011344069620",30.24,-3.00,0,298.77,305.98,2.1,0.1,0.000,304700.9,304700.9,14751,0,0,0,L,1122011218,0,121.55,122.01,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454094034,80199.00
01/29/2016 14:00,2,0.076,ALERT,212.16,301.17,59.922,1454094004,"201051344001025","219011344069620",31.07,-3.50,0,298.17,303.88,2.5,0.5,0.000,317118.9,317118.9,19329,0,0,0,L,1122011218,0,121.33,121.78,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454094035,80200.00
01/29/2016 14:00,2,0.107,ALERT,213.06,305.08,60.012,1454094004,"201051344000458","219011344069620",32.24,-2.00,0,301.17,315.00,3.5,1.5,0.000,314878.8,314878.8,14711,0,0,0,L,1122011218,0,121.78,122.01,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454094037,80201.00
01/29/2016 14:00,2,0.830,ACTIVE,213.96,345.96,59.996,1454094004,"201051344000853","219011344069620",23.34,-1.50,0,336.94,354.67,19.7,17.1,0.141,313194.6,313194.6,14424,0,0,0,L,1122011218,0,122.46,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454094038,80202.00
01/29/2016 14:00,2,0.182,ACTIVE,212.61,302.07,59.933,1454094004,"201051344000685","219011344069620",23.40,-3.50,0,299.07,320.11,4.3,2.3,0.000,319135.1,319135.1,19220,0,0,0,L,1122011218,0,122.46,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454094039,80203.00
01/29/2016 14:00,2,0.217,ALERT,212.61,338.44,60.002,1454094004,"201051344000917","219011344069620",23.56,0.00,0,298.47,342.95,5.2,3.1,0.000,316873.5,316873.5,19191,0,0,0,L,1122011218,0,122.01,122.01,0002,-4,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454094041,80204.00
01/29/2016 14:00,2,0.268,ACTIVE,212.38,348.96,59.970,1454094004,"201051344001145","219011344069620",32.34,-1.50,0,333.93,364.59,8.8,6.6,0.035,320850.2,320850.2,19139,0,0,0,L,1122011218,0,122.01,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454094042,80205.00
01/29/2016 14:00,2,0.096,ALERT,212.38,301.17,59.981,1454094004,"201051344000651","219011344069620",30.53,-4.00,0,298.17,302.98,3.0,0.9,0.000,313523.4,313523.4,19358,0,0,0,L,1122011218,0,122.23,121.33,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454094044,80206.00
01/29/2016 14:00,2,0.488,ACTIVE,212.38,342.65,59.965,1454094004,"274151322000088","219011344069620",22.60,2.50,0,334.24,346.26,11.2,8.9,0.062,571137.3,571137.3,8272,0,0,0,L,1151911521,0,122.23,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454094045,80207.00
01/29/2016 14:00,2,0.008,ALERT,213.06,373.91,59.970,1454094004,"274151322000068","219011344069620",42.10,-1.00,0,298.17,403.37,0.0,0.0,0.000,478006.3,478006.3,8861,0,0,0,L,1151911521,0,122.23,123.14,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454094046,80208.00
01/29/2016 14:00,2,0.055,ALERT,211.93,301.47,59.986,1454094004,"201051344001135","219011344069620",31.27,-3.00,0,298.77,304.18,1.8,0.0,0.000,309917.8,309917.8,19352,0,0,0,L,1122011218,0,121.55,121.55,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454094048,80209.00
01/29/2016 14:00,2,0.088,ALERT,213.06,305.38,59.975,1454094004,"201051344000594","219011344069620",31.55,-5.00,0,300.87,306.58,2.9,0.8,0.000,315824.8,315824.8,14760,0,0,0,L,1122011218,0,121.78,121.78,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454094050,80210.00
01/29/2016 14:00,2,0.068,ALERT,212.38,301.47,60.007,1454094004,"201051344001203","219011344069620",31.37,-3.50,0,298.47,305.08,2.2,0.2,0.000,316460.8,316460.8,19319,0,0,0,L,1122011218,0,122.23,121.33,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454094052,80211.00
01/29/2016 14:00,2,0.654,ACTIVE,212.38,376.31,59.965,1454094004,"274151322000054","219011344069620",34.87,5.00,0,331.83,386.53,23.1,20.3,0.146,583614.8,583614.8,8287,0,0,0,L,1151911521,0,122.01,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454094053,80212.00
01/29/2016 14:00,2,0.000,ALERT,213.29,303.88,59.975,1454094004,"201051344000867","219011344069620",0.00,-3.50,0,300.57,306.58,0.0,0.0,0.000,305041.4,305041.4,14744,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454094055,80213.00
01/29/2016 14:00,2,0.223,ACTIVE,212.16,301.47,59.975,1454094004,"201051344001093","219011344069620",20.48,-1.50,0,298.77,303.28,4.6,2.5,0.000,315160.6,315160.6,19236,0,0,0,L,1122011218,0,121.55,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454094055,80214.00
01/29/2016 14:00,2,1.424,ACTIVE,213.06,358.88,59.970,1454094004,"201051344000900","219011344069620",32.26,-0.50,0,336.04,383.83,46.6,43.0,0.384,320272.2,320272.2,14374,0,0,0,L,1122011218,0,122.01,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454094056,80215.00
01/29/2016 14:00,2,0.201,ALERT,213.29,323.41,59.975,1454094004,"201051344000648","219011344069620",25.64,-4.00,0,302.07,343.25,5.2,3.1,0.000,313315.2,313315.2,14527,0,0,0,L,1122011218,0,121.55,122.23,0002,-7,0,0,0,0,0,0,3,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454094058,80216.00
01/29/2016 14:00,2,1.131,ACTIVE,213.29,377.52,59.970,1454094004,"201051344000569","219011344069620",34.57,0.50,0,334.84,396.75,39.5,36.2,0.301,321792.3,321792.3,14309,0,0,0,L,1122011218,0,121.55,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454094059,80217.00
01/29/2016 14:00,2,0.133,ACTIVE,213.29,304.78,60.002,1454094004,"201051344000983","219011344069620",21.25,-2.00,0,301.47,306.88,2.9,0.9,0.000,315012.5,315012.5,14594,0,0,0,L,1122011218,0,121.78,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454094060,80218.00
01/29/2016 14:00,2,0.051,ALERT,213.29,304.78,59.981,1454094004,"201051344001158","219011344069620",29.74,-4.00,0,300.87,306.28,1.6,0.0,0.000,309943.0,309943.0,14770,0,0,0,L,1122011218,0,121.55,122.01,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454094062,80219.00
01/29/2016 14:00,2,0.678,ACTIVE,213.74,372.11,59.975,1454094004,"201051344000576","219011344069620",34.39,-1.00,0,335.74,383.53,23.6,20.9,0.146,314827.5,314827.5,14401,0,0,0,L,1122011218,0,122.23,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454094063,80220.00
01/29/2016 14:00,2,0.279,ACTIVE,212.38,367.90,59.959,1454094004,"274151322000087","219011344069620",34.21,4.50,0,337.54,373.31,9.7,7.4,0.049,558691.7,558691.7,8314,0,0,0,L,1151911521,0,122.01,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454094064,80221.00
01/29/2016 14:15,2,0.172,ALERT,213.51,315.00,59.970,1454094905,"201051344000645","219011344069620",25.17,-2.50,0,301.77,345.06,4.4,2.3,0.000,314052.1,314052.1,14487,0,0,0,L,1122011218,0,122.23,122.23,0002,-5,0,0,0,0,0,0,4,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454094907,80222.00
01/29/2016 14:15,2,0.209,ACTIVE,212.16,363.99,59.981,1454094905,"274151322000085","219011344069620",34.01,2.50,0,337.54,377.22,7.2,5.0,0.027,586266.5,586266.5,8312,0,0,0,L,1151911521,0,122.46,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454094908,80223.00
01/29/2016 14:15,2,0.000,ALERT,213.51,304.18,59.965,1454094905,"201051344000633","219011344069620",0.00,-5.00,0,300.27,305.68,0.0,0.0,0.000,305780.9,305780.9,14777,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454094910,80224.00
01/29/2016 14:15,2,0.000,ALERT,213.06,304.18,59.922,1454094905,"201051344000469","219011344069620",0.00,-4.00,0,301.17,305.98,0.0,0.0,0.000,307283.6,307283.6,14726,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454094912,80225.00
01/29/2016 14:15,2,0.055,ALERT,212.16,302.07,59.933,1454094905,"201051344000646","219011344069620",29.38,-3.50,0,299.07,304.78,1.6,0.0,0.000,311583.9,311583.9,19359,0,0,0,L,1122011218,0,122.01,121.55,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454094914,80226.00
01/29/2016 14:15,2,0.043,ALERT,211.93,301.17,59.954,1454094905,"274151322000052","219011344069620",31.43,-1.50,0,299.07,305.08,0.0,0.0,0.000,593755.6,593755.6,8493,0,0,0,L,1151911521,0,121.10,122.46,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,102,0,0,0,0,0,0,0,0,0,0,0,1454094915,80227.00
01/29/2016 14:15,2,0.059,ALERT,211.93,301.77,59.981,1454094905,"201051344000585","219011344069620",30.02,-3.00,0,299.07,305.08,1.8,0.0,0.000,316511.5,316511.5,19349,0,0,0,L,1122011218,0,121.10,121.78,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454094917,80228.00
01/29/2016 14:15,2,0.215,ACTIVE,212.38,326.42,59.996,1454094905,"201051344001230","219011344069620",21.73,-2.00,0,299.37,360.08,4.8,2.7,0.000,315925.9,315925.9,19209,0,0,0,L,1122011218,0,122.01,121.10,0002,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454094918,80229.00
01/29/2016 14:15,2,0.086,ALERT,212.61,302.98,60.002,1454094905,"201051344000582","219011344069620",30.32,-3.50,0,300.27,305.68,2.7,0.7,0.000,309757.9,309757.9,19322,0,0,0,L,1122011218,0,121.78,122.01,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454094920,80230.00
01/29/2016 14:15,2,0.102,ALERT,211.93,301.77,59.959,1454094905,"201051344000955","219011344069620",31.13,-3.00,0,299.37,309.29,3.2,1.2,0.000,319094.2,319094.2,19320,0,0,0,L,1122011218,0,121.33,121.55,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454094922,80231.00
01/29/2016 14:15,2,0.092,ALERT,212.83,304.78,60.007,1454094905,"201051344000579","219011344069620",29.52,-3.50,0,302.68,307.18,2.8,0.8,0.000,320431.8,320431.8,14742,0,0,0,L,1122011218,0,121.55,121.78,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454094925,80232.00
01/29/2016 14:15,2,0.168,ACTIVE,211.93,301.77,59.959,1454094905,"201051344000890","219011344069620",18.33,-3.50,0,300.27,305.38,3.1,1.1,0.000,317319.4,317319.4,19274,0,0,0,L,1122011218,0,121.78,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454094926,80233.00
01/29/2016 14:15,2,0.104,ALERT,212.16,301.47,59.965,1454094905,"201051344000438","219011344069620",31.79,-4.00,0,299.67,314.10,3.4,1.3,0.000,319065.2,319065.2,19330,0,0,0,L,1122011218,0,122.01,121.55,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454094928,80234.00
01/29/2016 14:15,2,0.146,ALERT,212.38,301.17,59.970,1454094905,"201051344000417","219011344069620",29.48,-4.00,0,299.07,304.48,4.4,2.4,0.000,313150.4,313150.4,19432,0,0,0,L,1122011218,0,121.55,121.55,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454094930,80235.00
01/29/2016 14:15,2,0.057,ACTIVE_NO_POWER,212.16,302.68,59.970,1454094905,"274151322000083","219011344069620",18.11,-3.00,0,299.67,304.78,1.1,0.0,0.000,588070.5,588070.5,8488,0,0,0,L,1151911521,0,121.78,122.46,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454094930,80236.00
01/29/2016 14:15,2,0.018,ALERT,212.61,301.77,59.970,1454094905,"274151322000076","219011344069620",30.87,-2.00,0,299.37,304.78,0.0,0.0,0.000,624662.0,624662.0,8535,0,0,0,L,1151911521,0,122.01,122.68,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454094932,80237.00
01/29/2016 14:15,2,0.068,ALERT,212.83,305.08,59.975,1454094905,"201051344000868","219011344069620",32.10,-4.00,0,302.68,315.00,2.2,0.2,0.000,305607.5,305607.5,14512,0,0,0,L,1122011218,0,121.33,122.46,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,240,0,0,0,0,0,0,0,0,0,0,0,1454094934,80238.00
01/29/2016 14:15,2,0.080,ACTIVE,212.16,332.13,59.959,1454094905,"274151322000095","219011344069620",28.15,-1.50,0,330.63,342.65,2.3,0.3,0.000,618279.1,618279.1,8381,0,0,0,L,1151911521,0,122.01,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454094935,80239.00
01/29/2016 14:15,2,0.000,ALERT,212.61,303.88,59.970,1454094905,"201051344000988","219011344069620",0.00,-3.50,0,299.67,306.28,0.0,0.0,0.000,304700.9,304700.9,14753,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,79,0,0,0,0,0,0,0,0,0,0,0,1454094937,80240.00
01/29/2016 14:15,2,0.074,ALERT,212.16,300.87,59.970,1454094905,"201051344001025","219011344069620",29.60,-3.50,0,299.07,304.78,2.2,0.2,0.000,317119.0,317119.0,19331,0,0,0,L,1122011218,0,121.33,121.78,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454094939,80241.00
01/29/2016 14:15,2,0.105,ALERT,212.83,304.18,59.933,1454094905,"201051344000458","219011344069620",31.07,-2.00,0,302.37,307.18,3.4,1.3,0.000,314879.1,314879.1,14713,0,0,0,L,1122011218,0,121.55,122.01,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454094940,80242.00
01/29/2016 14:15,2,0.555,ACTIVE,213.74,342.65,59.970,1454094905,"201051344000853","219011344069620",23.42,-1.50,0,336.64,355.58,13.2,10.8,0.071,313197.8,313197.8,14425,0,0,0,L,1122011218,0,122.23,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454094941,80243.00
01/29/2016 14:15,2,0.166,ACTIVE,212.83,302.07,59.917,1454094905,"201051344000685","219011344069620",21.37,-3.50,0,299.67,304.78,3.6,1.6,0.000,319135.5,319135.5,19221,0,0,0,L,1122011218,0,122.68,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454094942,80244.00
01/29/2016 14:15,2,0.154,ALERT,212.38,301.17,59.981,1454094905,"201051344000917","219011344069620",22.20,-0.50,0,298.47,354.97,3.5,1.5,0.000,316874.0,316874.0,19193,0,0,0,L,1122011218,0,121.55,122.01,0002,-4,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454094944,80245.00
01/29/2016 14:15,2,0.199,ACTIVE,212.83,339.04,60.023,1454094905,"201051344001145","219011344069620",30.18,-1.50,0,336.34,355.58,6.1,3.9,0.013,320851.4,320851.4,19140,0,0,0,L,1122011218,0,122.01,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454094945,80246.00
01/29/2016 14:15,2,0.100,ALERT,212.61,301.17,59.970,1454094905,"201051344000651","219011344069620",28.82,-4.00,0,298.77,304.18,2.9,0.9,0.000,313523.6,313523.6,19360,0,0,0,L,1122011218,0,122.23,121.55,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454094947,80247.00
01/29/2016 14:15,2,0.312,ACTIVE,211.93,340.25,59.944,1454094905,"274151322000088","219011344069620",22.09,1.50,0,335.74,345.96,7.0,4.8,0.031,571138.8,571138.8,8273,0,0,0,L,1151911521,0,122.23,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454094948,80248.00
01/29/2016 14:15,2,0.000,ALERT,212.83,300.57,59.938,1454094905,"274151322000068","219011344069620",0.00,-1.50,0,298.77,403.07,0.0,0.0,0.000,478006.3,478006.3,8863,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,137,0,0,0,0,0,0,0,0,0,0,0,1454094950,80249.00
01/29/2016 14:15,2,0.055,ALERT,212.16,302.07,59.986,1454094905,"201051344001135","219011344069620",29.84,-3.00,0,299.97,304.78,1.7,0.0,0.000,309917.8,309917.8,19354,0,0,0,L,1122011218,0,121.78,121.55,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454094951,80250.00
01/29/2016 14:15,2,0.000,ALERT,212.61,304.78,59.975,1454094905,"201051344000594","219011344069620",0.00,-5.00,0,301.77,306.58,0.0,0.0,0.000,315824.9,315824.9,14762,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,200,0,0,0,0,0,0,0,0,0,0,0,1454094953,80251.00
01/29/2016 14:15,2,0.064,ALERT,212.38,301.47,59.996,1454094905,"201051344001203","219011344069620",29.90,-4.00,0,299.37,305.68,2.0,0.0,0.000,316460.8,316460.8,19321,0,0,0,L,1122011218,0,122.23,121.33,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454094955,80252.00
01/29/2016 14:15,2,0.426,ACTIVE,212.38,370.90,59.970,1454094905,"274151322000054","219011344069620",34.41,4.50,0,335.14,385.03,14.8,12.4,0.080,583618.5,583618.5,8288,0,0,0,L,1151911521,0,122.23,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454094956,80253.00
01/29/2016 14:15,2,0.000,ALERT,213.29,304.18,59.965,1454094905,"201051344000867","219011344069620",0.00,-3.50,0,301.17,306.88,0.0,0.0,0.000,305041.4,305041.4,14746,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454094958,80254.00
01/29/2016 14:15,2,0.199,ACTIVE,212.38,301.77,59.981,1454094905,"201051344001093","219011344069620",15.37,-1.50,0,299.37,304.78,3.1,1.1,0.000,315161.0,315161.0,19237,0,0,0,L,1122011218,0,121.78,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454094959,80255.00
01/29/2016 14:15,2,0.900,ACTIVE,212.83,353.47,59.996,1454094905,"201051344000900","219011344069620",32.14,-1.00,0,335.74,381.73,29.4,26.4,0.234,320280.3,320280.3,14375,0,0,0,L,1122011218,0,121.78,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454094960,80256.00
01/29/2016 14:15,2,0.176,ALERT,213.29,303.58,59.970,1454094905,"201051344000648","219011344069620",20.56,-5.00,0,301.77,341.45,3.7,1.6,0.000,313315.7,313315.7,14529,0,0,0,L,1122011218,0,121.33,122.46,0002,-7,0,0,0,0,0,0,1,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454094962,80257.00
01/29/2016 14:15,2,0.775,ACTIVE,213.29,371.51,59.954,1454094905,"201051344000569","219011344069620",34.27,0.00,0,336.04,394.95,26.9,24.1,0.181,321799.3,321799.3,14310,0,0,0,L,1122011218,0,121.33,122.46,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454094963,80258.00
01/29/2016 14:15,2,0.059,ALERT,213.06,304.48,59.996,1454094905,"201051344000983","219011344069620",33.30,-2.50,0,302.37,318.91,2.0,0.1,0.000,315012.6,315012.6,14595,0,0,0,L,1122011218,0,121.55,121.78,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1454094965,80259.00
01/29/2016 14:15,2,0.000,ALERT,213.06,304.18,59.938,1454094905,"201051344001158","219011344069620",0.00,-4.00,0,301.47,305.98,0.0,0.0,0.000,309943.0,309943.0,14772,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,63,0,0,0,0,0,0,0,0,0,0,0,1454094967,80260.00
01/29/2016 14:15,2,0.488,ACTIVE,213.51,365.19,59.981,1454094905,"201051344000576","219011344069620",33.87,-1.50,0,335.74,382.63,16.8,14.3,0.075,314831.6,314831.6,14402,0,0,0,L,1122011218,0,122.01,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454094968,80261.00
01/29/2016 14:15,2,0.193,ACTIVE,212.16,339.65,59.959,1454094905,"274151322000087","219011344069620",30.71,3.70,0,336.04,372.11,6.0,3.9,0.027,558692.9,558692.9,8315,0,0,0,L,1151911521,0,122.01,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454094969,80262.00
01/29/2016 14:15,2,0.061,ALERT,212.61,315.60,59.965,1454094905,"274151322000094","219011344069620",25.41,-0.50,0,299.67,436.13,1.6,0.0,0.000,477940.3,477940.3,8704,0,0,0,L,1151911521,1,121.78,122.68,0002,-3,0,0,0,0,0,0,2,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454094970,80263.00
01/29/2016 14:30,2,0.189,ALERT,213.74,304.78,59.981,1454095803,"201051344000645","219011344069620",21.39,-3.50,0,302.37,341.15,4.1,2.0,0.000,314052.6,314052.6,14489,0,0,0,L,1122011218,0,122.23,122.46,0002,-6,0,0,0,0,0,0,2,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454095806,80264.00
01/29/2016 14:30,2,0.188,ACTIVE,212.83,360.38,59.975,1454095803,"274151322000085","219011344069620",33.54,2.00,0,337.84,369.40,6.4,4.2,0.027,586267.6,586267.6,8313,0,0,0,L,1151911521,0,122.68,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454095807,80265.00
01/29/2016 14:30,2,0.000,ALERT,213.96,304.78,59.944,1454095803,"201051344000633","219011344069620",0.00,-5.00,0,300.57,306.28,0.0,0.0,0.000,305780.9,305780.9,14779,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454095809,80266.00
01/29/2016 14:30,2,0.000,ALERT,213.51,305.08,59.981,1454095803,"201051344000469","219011344069620",0.00,-5.00,0,301.17,306.58,0.0,0.0,0.000,307283.6,307283.6,14728,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454095811,80267.00
01/29/2016 14:30,2,0.061,ALERT,212.38,302.37,59.981,1454095803,"201051344000646","219011344069620",25.41,-4.00,0,299.37,304.18,1.4,0.0,0.000,311583.9,311583.9,19361,0,0,0,L,1122011218,0,122.23,121.55,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454095813,80268.00
01/29/2016 14:30,2,0.043,ALERT,211.93,302.98,59.975,1454095803,"274151322000052","219011344069620",31.17,-2.00,0,299.67,305.08,0.0,0.0,0.000,593755.6,593755.6,8495,0,0,0,L,1151911521,0,121.33,122.68,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454095814,80269.00
01/29/2016 14:30,2,0.059,ALERT,212.83,302.68,60.007,1454095803,"201051344000585","219011344069620",29.68,-3.50,0,298.77,304.18,1.8,0.0,0.000,316511.5,316511.5,19351,0,0,0,L,1122011218,0,121.78,122.23,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454095816,80270.00
01/29/2016 14:30,2,0.209,ALERT,212.16,305.68,59.970,1454095803,"201051344001230","219011344069620",20.38,-3.00,0,299.97,336.94,4.3,2.3,0.000,315926.4,315926.4,19210,0,0,0,L,1122011218,0,122.01,121.33,0002,-6,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454095818,80271.00
01/29/2016 14:30,2,0.086,ALERT,213.06,303.28,59.970,1454095803,"201051344000582","219011344069620",29.98,-4.00,0,300.57,305.08,2.6,0.6,0.000,309758.1,309758.1,19324,0,0,0,L,1122011218,0,122.01,122.23,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454095820,80272.00
01/29/2016 14:30,2,0.102,ALERT,212.16,302.37,59.944,1454095803,"201051344000955","219011344069620",30.85,-3.50,0,299.67,303.88,3.2,1.2,0.000,319094.5,319094.5,19322,0,0,0,L,1122011218,0,121.33,121.78,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454095822,80273.00
01/29/2016 14:30,2,0.000,ALERT,212.16,301.47,59.965,1454095803,"274151322000094","219011344069620",45.78,-2.00,0,299.37,437.33,0.0,0.0,0.000,477940.3,477940.3,8706,0,0,0,L,1151911521,0,121.33,122.91,0002,-4,0,0,0,0,0,0,232,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454095823,80274.00
01/29/2016 14:30,2,0.000,ALERT,213.51,305.68,60.007,1454095803,"201051344000579","219011344069620",0.00,-3.50,0,302.07,307.48,0.0,0.0,0.000,320431.9,320431.9,14744,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454095825,80275.00
01/29/2016 14:30,2,0.162,ACTIVE,212.38,302.68,59.975,1454095803,"201051344000890","219011344069620",16.86,-3.50,0,300.27,304.78,2.8,0.8,0.000,317319.6,317319.6,19275,0,0,0,L,1122011218,0,122.01,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454095826,80276.00
01/29/2016 14:30,2,0.105,ALERT,212.38,302.07,59.975,1454095803,"201051344000438","219011344069620",31.53,-5.00,0,299.67,305.98,3.4,1.3,0.000,319065.5,319065.5,19332,0,0,0,L,1122011218,0,122.01,121.55,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454095828,80277.00
01/29/2016 14:30,2,0.150,ALERT,212.83,301.77,59.965,1454095803,"201051344000417","219011344069620",26.74,-4.00,0,299.37,303.58,4.2,2.1,0.000,313150.9,313150.9,19434,0,0,0,L,1122011218,0,121.78,121.78,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454095830,80278.00
01/29/2016 14:30,2,0.055,ACTIVE_NO_POWER,212.16,302.37,59.965,1454095803,"274151322000083","219011344069620",15.76,-3.50,0,299.97,305.08,0.9,0.0,0.000,588070.5,588070.5,8489,0,0,0,L,1151911521,0,121.33,122.68,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454095830,80279.00
01/29/2016 14:30,2,0.018,ALERT,212.83,302.07,59.965,1454095803,"274151322000076","219011344069620",30.53,-2.50,0,299.67,305.08,0.0,0.0,0.000,624662.0,624662.0,8537,0,0,0,L,1151911521,0,122.01,122.91,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454095832,80280.00
01/29/2016 14:30,2,0.068,ALERT,213.29,305.38,59.975,1454095803,"201051344000868","219011344069620",31.91,-4.00,0,302.68,307.48,2.2,0.2,0.000,305607.6,305607.6,14514,0,0,0,L,1122011218,0,121.78,122.46,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454095834,80281.00
01/29/2016 14:30,2,0.076,ALERT,212.38,303.28,59.970,1454095803,"274151322000095","219011344069620",24.15,-2.50,0,300.87,339.65,1.9,0.0,0.000,618279.1,618279.1,8382,0,0,0,L,1151911521,0,122.01,122.46,0002,-3,0,0,0,0,0,0,4,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454095836,80282.00
01/29/2016 14:30,2,0.000,ALERT,212.83,304.48,59.975,1454095803,"201051344000988","219011344069620",0.00,-3.50,0,299.37,306.28,0.0,0.0,0.000,304700.9,304700.9,14755,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454095838,80283.00
01/29/2016 14:30,2,0.000,ALERT,212.16,301.47,59.975,1454095803,"201051344001025","219011344069620",0.00,-4.00,0,298.77,304.48,0.0,0.0,0.000,317119.0,317119.0,19333,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,189,0,0,0,0,0,0,0,0,0,0,0,1454095840,80284.00
01/29/2016 14:30,2,0.104,ALERT,213.29,305.08,59.970,1454095803,"201051344000458","219011344069620",30.83,-2.50,0,302.07,307.48,3.3,1.2,0.000,314879.4,314879.4,14715,0,0,0,L,1122011218,0,122.01,122.23,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454095842,80285.00
