ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/29/2016 14:30,2,0.545,ACTIVE,213.96,343.85,59.938,1454095803,"201051344000853","219011344069620",22.98,-2.50,0,335.44,350.17,12.7,10.3,0.071,313200.4,313200.4,14426,0,0,0,L,1122011218,0,122.46,122.46,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454095842,80286.00
01/29/2016 14:30,2,0.164,ACTIVE,212.83,302.07,59.975,1454095803,"201051344000685","219011344069620",21.07,-3.50,0,299.67,303.88,3.5,1.5,0.000,319135.8,319135.8,19222,0,0,0,L,1122011218,0,122.68,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454095843,80287.00
01/29/2016 14:30,2,0.154,ACTIVE,212.83,301.77,59.986,1454095803,"201051344000917","219011344069620",21.91,-1.00,0,298.77,303.28,3.4,1.4,0.000,316874.3,316874.3,19195,0,0,0,L,1122011218,0,121.78,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454095844,80288.00
01/29/2016 14:30,2,0.188,ACTIVE,213.06,339.34,59.933,1454095803,"201051344001145","219011344069620",29.48,-2.00,0,332.43,345.96,5.7,3.5,0.009,320852.3,320852.3,19141,0,0,0,L,1122011218,0,122.23,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454095845,80289.00
01/29/2016 14:30,2,0.000,ALERT,212.61,301.77,59.949,1454095803,"201051344000651","219011344069620",0.00,-5.00,0,299.37,303.58,0.0,0.0,0.000,313523.7,313523.7,19362,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,144,0,0,0,0,0,0,0,0,0,0,0,1454095847,80290.00
01/29/2016 14:30,2,0.285,ACTIVE,212.16,340.25,59.970,1454095803,"274151322000088","219011344069620",22.38,1.50,0,335.44,343.85,6.5,4.3,0.035,571139.9,571139.9,8274,0,0,0,L,1151911521,0,122.46,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454095848,80291.00
01/29/2016 14:30,2,0.000,ALERT,213.06,301.17,59.970,1454095803,"274151322000068","219011344069620",0.00,-2.00,0,299.37,303.58,0.0,0.0,0.000,478006.3,478006.3,8865,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454095850,80292.00
01/29/2016 14:30,2,0.000,ALERT,212.16,302.37,59.981,1454095803,"201051344001135","219011344069620",0.00,-3.00,0,299.97,304.48,0.0,0.0,0.000,309917.8,309917.8,19356,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,161,0,0,0,0,0,0,0,0,0,0,0,1454095852,80293.00
01/29/2016 14:30,2,0.000,ALERT,212.83,305.38,59.991,1454095803,"201051344000594","219011344069620",0.00,-5.00,0,301.77,306.88,0.0,0.0,0.000,315824.9,315824.9,14764,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454095853,80294.00
01/29/2016 14:30,2,0.066,ALERT,212.61,302.07,59.981,1454095803,"201051344001203","219011344069620",29.58,-4.00,0,299.67,305.68,2.0,0.0,0.000,316460.8,316460.8,19323,0,0,0,L,1122011218,0,122.46,121.55,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454095855,80295.00
01/29/2016 14:30,2,0.385,ACTIVE,212.38,372.41,59.986,1454095803,"274151322000054","219011344069620",34.75,3.70,0,336.94,377.52,13.6,11.2,0.075,583621.4,583621.4,8289,0,0,0,L,1151911521,0,122.23,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454095856,80296.00
01/29/2016 14:30,2,0.000,ALERT,213.51,304.78,59.986,1454095803,"201051344000867","219011344069620",0.00,-3.50,0,301.47,306.88,0.0,0.0,0.000,305041.4,305041.4,14748,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454095858,80297.00
01/29/2016 14:30,2,0.197,ACTIVE,212.38,301.77,59.991,1454095803,"201051344001093","219011344069620",13.76,-2.00,0,299.67,303.88,2.8,0.7,0.000,315161.2,315161.2,19238,0,0,0,L,1122011218,0,121.78,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454095859,80298.00
01/29/2016 14:30,2,0.820,ACTIVE,213.29,351.67,60.018,1454095803,"201051344000900","219011344069620",32.08,-2.00,0,336.04,370.00,26.7,23.8,0.208,320286.3,320286.3,14376,0,0,0,L,1122011218,0,122.23,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454095860,80299.00
01/29/2016 14:30,2,0.174,ACTIVE,213.51,304.48,59.991,1454095803,"201051344000648","219011344069620",19.44,-5.50,0,301.17,306.58,3.4,1.4,0.000,313316.1,313316.1,14531,0,0,0,L,1122011218,0,121.55,122.46,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454095861,80300.00
01/29/2016 14:30,2,0.736,ACTIVE,213.51,368.50,59.981,1454095803,"201051344000569","219011344069620",33.97,-1.00,0,336.64,384.13,25.4,22.6,0.172,321804.9,321804.9,14311,0,0,0,L,1122011218,0,121.78,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454095862,80301.00
01/29/2016 14:30,2,0.057,ALERT,213.29,305.08,59.986,1454095803,"201051344000983","219011344069620",33.16,-3.00,0,302.37,320.11,1.9,0.0,0.000,315012.6,315012.6,14597,0,0,0,L,1122011218,0,122.01,122.01,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454095863,80302.00
01/29/2016 14:30,2,0.000,ALERT,213.51,304.78,59.996,1454095803,"201051344001158","219011344069620",0.00,-5.00,0,301.77,306.58,0.0,0.0,0.000,309943.0,309943.0,14774,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454095865,80303.00
01/29/2016 14:30,2,0.473,ACTIVE,213.96,359.48,59.991,1454095803,"201051344000576","219011344069620",33.24,-2.00,0,336.94,371.21,16.0,13.5,0.080,314834.9,314834.9,14403,0,0,0,L,1122011218,0,122.23,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454095866,80304.00
01/29/2016 14:30,2,0.180,ACTIVE,212.61,340.55,59.991,1454095803,"274151322000087","219011344069620",30.38,3.00,0,336.64,343.85,5.6,3.4,0.022,558693.8,558693.8,8316,0,0,0,L,1151911521,0,122.23,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454095867,80305.00
01/29/2016 14:45,2,0.189,ACTIVE,213.51,304.48,59.996,1454096704,"201051344000645","219011344069620",22.20,-3.50,0,302.98,334.84,4.3,2.2,0.000,314053.1,314053.1,14491,0,0,0,L,1122011218,0,122.01,122.46,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454096705,80306.00
01/29/2016 14:45,2,0.201,ACTIVE,212.61,364.59,59.986,1454096704,"274151322000085","219011344069620",33.97,1.50,0,338.14,372.41,7.0,4.8,0.027,586268.7,586268.7,8314,0,0,0,L,1151911521,0,122.68,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454096706,80307.00
01/29/2016 14:45,2,0.000,ALERT,213.51,304.18,59.991,1454096704,"201051344000633","219011344069620",0.00,-5.00,0,300.87,305.98,0.0,0.0,0.000,305780.9,305780.9,14781,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454096708,80308.00
01/29/2016 14:45,2,0.000,ALERT,213.06,304.48,59.996,1454096704,"201051344000469","219011344069620",0.00,-5.00,0,301.77,306.58,0.0,0.0,0.000,307283.6,307283.6,14730,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454096710,80309.00
01/29/2016 14:45,2,0.055,ALERT,211.93,301.77,59.991,1454096704,"201051344000646","219011344069620",29.20,-4.00,0,299.97,304.18,1.6,0.0,0.000,311583.9,311583.9,19363,0,0,0,L,1122011218,0,121.78,121.55,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454096712,80310.00
01/29/2016 14:45,2,0.043,ALERT,211.93,302.07,59.970,1454096704,"274151322000052","219011344069620",31.39,-2.50,0,299.37,304.78,0.0,0.0,0.000,593755.6,593755.6,8497,0,0,0,L,1151911521,0,121.33,122.46,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454096714,80311.00
01/29/2016 14:45,2,0.059,ALERT,212.38,302.07,59.996,1454096704,"201051344000585","219011344069620",29.92,-3.00,0,299.67,303.88,1.8,0.0,0.000,316511.5,316511.5,19353,0,0,0,L,1122011218,0,121.33,122.01,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454096716,80312.00
01/29/2016 14:45,2,0.209,ALERT,212.38,322.51,59.996,1454096704,"201051344001230","219011344069620",21.65,-3.00,0,300.57,341.75,4.6,2.5,0.000,315926.9,315926.9,19212,0,0,0,L,1122011218,0,122.23,121.33,0002,-6,0,0,0,0,0,0,4,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454096718,80313.00
01/29/2016 14:45,2,0.086,ALERT,213.06,303.28,59.991,1454096704,"201051344000582","219011344069620",30.20,-4.00,0,301.17,304.78,2.6,0.6,0.000,309758.2,309758.2,19326,0,0,0,L,1122011218,0,122.23,122.23,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454096719,80314.00
01/29/2016 14:45,2,0.100,ALERT,211.93,302.07,59.996,1454096704,"201051344000955","219011344069620",31.07,-3.50,0,300.27,303.88,3.2,1.2,0.000,319094.8,319094.8,19324,0,0,0,L,1122011218,0,121.33,121.78,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454096721,80315.00
01/29/2016 14:45,2,0.059,ALERT,212.38,316.20,59.975,1454096704,"274151322000094","219011344069620",25.37,-2.00,0,299.37,437.03,1.5,0.0,0.000,477940.3,477940.3,8708,0,0,0,L,1151911521,0,121.78,122.68,0002,-4,0,0,0,0,0,0,180,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454096723,80316.00
01/29/2016 14:45,2,0.096,ALERT,213.06,304.78,59.991,1454096704,"201051344000579","219011344069620",29.36,-4.00,0,303.28,307.48,2.9,0.9,0.000,320432.0,320432.0,14746,0,0,0,L,1122011218,0,121.55,121.78,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454096725,80317.00
01/29/2016 14:45,2,0.168,ACTIVE,212.38,302.68,59.986,1454096704,"201051344000890","219011344069620",17.77,-3.50,0,300.57,304.48,3.0,1.0,0.000,317319.8,317319.8,19276,0,0,0,L,1122011218,0,122.01,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454096726,80318.00
01/29/2016 14:45,2,0.107,ALERT,212.61,302.07,60.018,1454096704,"201051344000438","219011344069620",31.73,-5.50,0,300.27,306.88,3.5,1.4,0.000,319065.8,319065.8,19334,0,0,0,L,1122011218,0,122.01,121.78,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454096727,80319.00
01/29/2016 14:45,2,0.150,ALERT,212.83,301.77,59.996,1454096704,"201051344000417","219011344069620",29.36,-4.00,0,299.67,303.28,4.5,2.4,0.000,313151.5,313151.5,19436,0,0,0,L,1122011218,0,121.78,122.01,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454096729,80320.00
01/29/2016 14:45,2,0.057,ACTIVE_NO_POWER,212.38,302.98,59.996,1454096704,"274151322000083","219011344069620",17.27,-3.50,0,299.67,304.48,1.0,0.0,0.000,588070.5,588070.5,8490,0,0,0,L,1151911521,0,121.78,122.46,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454096730,80321.00
01/29/2016 14:45,2,0.020,ALERT,213.06,302.98,59.996,1454096704,"274151322000076","219011344069620",30.75,-3.00,0,299.67,304.48,0.0,0.0,0.000,624662.0,624662.0,8539,0,0,0,L,1151911521,0,122.23,122.91,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454096732,80322.00
01/29/2016 14:45,2,0.068,ALERT,213.29,305.38,59.986,1454096704,"201051344000868","219011344069620",32.01,-5.00,0,302.98,307.48,2.2,0.2,0.000,305607.6,305607.6,14516,0,0,0,L,1122011218,0,121.55,122.46,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454096734,80323.00
01/29/2016 14:45,2,0.080,ALERT,212.38,314.70,59.981,1454096704,"274151322000095","219011344069620",25.41,-2.50,0,301.47,339.95,2.0,0.1,0.000,618279.1,618279.1,8384,0,0,0,L,1151911521,0,122.46,122.23,0002,-3,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454096736,80324.00
01/29/2016 14:45,2,0.000,ALERT,212.83,304.48,59.981,1454096704,"201051344000988","219011344069620",0.00,-3.50,0,299.97,306.28,0.0,0.0,0.000,304700.9,304700.9,14757,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454096738,80325.00
01/29/2016 14:45,2,0.070,ALERT,212.16,301.17,60.023,1454096704,"201051344001025","219011344069620",21.49,-4.00,0,299.67,304.18,1.7,0.0,0.000,317119.1,317119.1,19335,0,0,0,L,1122011218,0,121.55,121.78,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454096739,80326.00
01/29/2016 14:45,2,0.105,ALERT,212.83,304.48,60.023,1454096704,"201051344000458","219011344069620",30.97,-2.50,0,302.68,307.48,3.4,1.3,0.000,314879.7,314879.7,14717,0,0,0,L,1122011218,0,121.78,122.01,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454096741,80327.00
01/29/2016 14:45,2,0.564,ACTIVE,213.74,343.55,59.944,1454096704,"201051344000853","219011344069620",22.94,-2.50,0,337.24,350.77,13.2,10.8,0.080,313203.1,313203.1,14427,0,0,0,L,1122011218,0,122.23,122.46,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454096742,80328.00
01/29/2016 14:45,2,0.166,ACTIVE,212.61,302.07,59.938,1454096704,"201051344000685","219011344069620",21.25,-3.50,0,300.27,303.88,3.6,1.5,0.000,319136.3,319136.3,19223,0,0,0,L,1122011218,0,122.68,121.55,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454096743,80329.00
01/29/2016 14:45,2,0.188,ACTIVE,212.61,301.77,59.975,1454096704,"201051344000917","219011344069620",20.38,-1.50,0,298.17,302.98,3.9,1.8,0.000,316874.8,316874.8,19196,0,0,0,L,1122011218,0,121.78,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454096744,80330.00
01/29/2016 14:45,2,0.193,ACTIVE,213.06,339.34,59.986,1454096704,"201051344001145","219011344069620",29.86,-2.50,0,313.50,360.08,5.9,3.7,0.013,320853.2,320853.2,19142,0,0,0,L,1122011218,0,122.23,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454096745,80331.00
01/29/2016 14:45,2,0.000,ALERT,212.38,301.47,59.986,1454096704,"201051344000651","219011344069620",0.00,-5.00,0,299.67,303.58,0.0,0.0,0.000,313523.8,313523.8,19364,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454096747,80332.00
01/29/2016 14:45,2,0.301,ACTIVE,211.93,339.65,59.970,1454096704,"274151322000088","219011344069620",22.24,1.00,0,335.74,344.15,6.8,4.6,0.035,571141.1,571141.1,8275,0,0,0,L,1151911521,0,122.46,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454096748,80333.00
01/29/2016 14:45,2,0.000,ALERT,212.83,301.47,59.959,1454096704,"274151322000068","219011344069620",0.00,-2.00,0,298.77,302.98,0.0,0.0,0.000,478006.3,478006.3,8867,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454096749,80334.00
01/29/2016 14:45,2,0.055,ALERT,212.16,302.37,59.991,1454096704,"201051344001135","219011344069620",29.72,-3.50,0,300.27,304.48,1.7,0.0,0.000,309917.8,309917.8,19358,0,0,0,L,1122011218,0,121.78,121.55,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454096751,80335.00
01/29/2016 14:45,2,0.000,ALERT,212.61,304.78,59.949,1454096704,"201051344000594","219011344069620",0.00,-5.00,0,302.37,306.88,0.0,0.0,0.000,315824.9,315824.9,14766,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454096753,80336.00
01/29/2016 14:45,2,0.062,ALERT,212.38,301.47,59.996,1454096704,"201051344001203","219011344069620",23.34,-4.00,0,299.97,305.38,1.7,0.0,0.000,316460.8,316460.8,19325,0,0,0,L,1122011218,0,122.23,121.33,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454096755,80337.00
01/29/2016 14:45,2,0.414,ACTIVE,212.38,368.20,59.991,1454096704,"274151322000054","219011344069620",34.37,3.30,0,336.04,378.72,14.4,11.9,0.075,583624.4,583624.4,8290,0,0,0,L,1151911521,0,122.23,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454096756,80338.00
01/29/2016 14:45,2,0.000,ALERT,213.29,303.58,59.996,1454096704,"201051344000867","219011344069620",0.00,-3.50,0,301.77,306.88,0.0,0.0,0.000,305041.4,305041.4,14750,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454096757,80339.00
01/29/2016 14:45,2,0.199,ACTIVE,211.93,301.47,59.991,1454096704,"201051344001093","219011344069620",14.33,-2.50,0,300.27,303.58,2.9,0.9,0.000,315161.4,315161.4,19239,0,0,0,L,1122011218,0,121.55,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454096758,80340.00
01/29/2016 14:45,2,0.848,ACTIVE,213.06,351.67,59.991,1454096704,"201051344000900","219011344069620",32.01,-2.00,0,336.94,370.30,27.5,24.6,0.217,320292.6,320292.6,14377,0,0,0,L,1122011218,0,121.78,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454096760,80341.00
01/29/2016 14:45,2,0.174,ACTIVE,213.06,303.28,59.991,1454096704,"201051344000648","219011344069620",19.80,-5.50,0,302.07,306.58,3.5,1.5,0.000,313316.5,313316.5,14532,0,0,0,L,1122011218,0,121.33,122.46,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454096760,80342.00
01/29/2016 14:45,2,0.770,ACTIVE,213.29,369.40,60.023,1454096704,"201051344000569","219011344069620",34.01,-1.00,0,335.14,383.83,26.6,23.7,0.181,321810.9,321810.9,14312,0,0,0,L,1122011218,0,121.33,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454096761,80343.00
01/29/2016 14:45,2,0.066,ALERT,213.29,312.59,59.991,1454096704,"201051344000983","219011344069620",29.68,-3.50,0,302.68,321.01,1.9,0.0,0.000,315012.6,315012.6,14599,0,0,0,L,1122011218,0,121.78,122.01,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454096763,80344.00
01/29/2016 14:45,2,0.000,ALERT,213.06,304.18,59.991,1454096704,"201051344001158","219011344069620",0.00,-5.00,0,302.07,306.58,0.0,0.0,0.000,309943.0,309943.0,14776,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454096765,80345.00
01/29/2016 14:45,2,0.484,ACTIVE,213.51,363.09,59.991,1454096704,"201051344000576","219011344069620",33.66,-2.00,0,335.74,373.01,16.6,14.1,0.080,314838.5,314838.5,14404,0,0,0,L,1122011218,0,122.01,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454096766,80346.00
01/29/2016 14:45,2,0.186,ACTIVE,212.38,339.95,59.991,1454096704,"274151322000087","219011344069620",30.47,2.50,0,336.34,343.85,5.7,3.6,0.018,558694.7,558694.7,8317,0,0,0,L,1151911521,0,122.01,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454096767,80347.00
01/29/2016 15:00,2,0.152,ACTIVE,213.29,303.58,59.959,1454097604,"201051344000645","219011344069620",21.37,-3.50,0,302.68,306.28,3.3,1.3,0.000,314053.5,314053.5,14492,0,0,0,L,1122011218,0,122.01,122.23,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454097605,80348.00
01/29/2016 15:00,2,0.162,ACTIVE,211.93,339.04,59.981,1454097604,"274151322000085","219011344069620",31.05,1.00,0,336.34,369.40,5.0,2.9,0.018,586269.7,586269.7,8315,0,0,0,L,1151911521,0,122.01,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454097606,80349.00
01/29/2016 15:00,2,0.000,ALERT,213.51,303.58,59.970,1454097604,"201051344000633","219011344069620",0.00,-5.00,0,300.87,305.98,0.0,0.0,0.000,305780.9,305780.9,14783,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454097608,80350.00
01/29/2016 15:00,2,0.000,ALERT,213.06,304.18,59.944,1454097604,"201051344000469","219011344069620",0.00,-5.00,0,301.47,306.28,0.0,0.0,0.000,307283.6,307283.6,14732,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454097610,80351.00
01/29/2016 15:00,2,0.000,ALERT,211.93,301.77,59.981,1454097604,"201051344000646","219011344069620",0.00,-5.00,0,299.67,304.18,0.0,0.0,0.000,311583.9,311583.9,19365,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,211,0,0,0,0,0,0,0,0,0,0,0,1454097612,80352.00
01/29/2016 15:00,2,0.043,ALERT,211.25,300.87,59.991,1454097604,"274151322000052","219011344069620",30.57,-2.50,0,298.47,305.08,0.0,0.0,0.000,593755.6,593755.6,8499,0,0,0,L,1151911521,0,120.88,122.46,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454097614,80353.00
01/29/2016 15:00,2,0.000,ALERT,212.38,302.37,59.996,1454097604,"201051344000585","219011344069620",0.00,-3.00,0,299.67,304.18,0.0,0.0,0.000,316511.5,316511.5,19355,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,57,0,0,0,0,0,0,0,0,0,0,0,1454097615,80354.00
01/29/2016 15:00,2,0.195,ACTIVE,211.93,301.77,59.975,1454097604,"201051344001230","219011344069620",19.62,-3.50,0,300.27,333.63,3.9,1.8,0.000,315927.5,315927.5,19214,0,0,0,L,1122011218,0,121.78,120.88,0002,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454097616,80355.00
01/29/2016 15:00,2,0.086,ALERT,212.38,302.37,59.959,1454097604,"201051344000582","219011344069620",29.20,-5.00,0,301.17,304.78,2.6,0.6,0.000,309758.3,309758.3,19328,0,0,0,L,1122011218,0,121.78,121.55,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454097618,80356.00
01/29/2016 15:00,2,0.102,ALERT,211.70,301.77,60.012,1454097604,"201051344000955","219011344069620",30.12,-4.00,0,300.27,303.88,3.1,1.1,0.000,319095.0,319095.0,19326,0,0,0,L,1122011218,0,121.33,121.33,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454097620,80357.00
01/29/2016 15:00,2,0.043,ALERT,211.70,325.82,59.981,1454097604,"274151322000094","219011344069620",23.91,-2.50,0,298.17,437.03,1.1,0.0,0.000,477940.3,477940.3,8710,0,0,0,L,1151911521,0,121.10,122.68,0002,-5,0,0,0,0,0,0,255,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454097622,80358.00
01/29/2016 15:00,2,0.000,ALERT,213.06,304.78,59.991,1454097604,"201051344000579","219011344069620",0.00,-3.50,0,303.28,307.18,0.0,0.0,0.000,320432.1,320432.1,14748,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,82,0,0,0,0,0,0,0,0,0,0,0,1454097623,80359.00
01/29/2016 15:00,2,0.117,ALERT,211.93,302.37,59.975,1454097604,"201051344000890","219011344069620",31.75,-4.00,0,300.87,305.08,3.8,1.7,0.000,317320.1,317320.1,19277,0,0,0,L,1122011218,0,121.78,120.88,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,145,0,0,0,0,0,0,0,0,0,0,0,1454097625,80360.00
01/29/2016 15:00,2,0.096,ALERT,212.16,301.77,59.965,1454097604,"201051344000438","219011344069620",24.87,-5.50,0,300.57,304.48,2.8,0.7,0.000,319066.1,319066.1,19336,0,0,0,L,1122011218,0,122.01,121.33,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454097627,80361.00
01/29/2016 15:00,2,0.000,ALERT,212.38,301.47,59.965,1454097604,"201051344000417","219011344069620",0.00,-5.00,0,299.67,303.58,0.0,0.0,0.000,313151.8,313151.8,19438,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,207,0,0,0,0,0,0,0,0,0,0,0,1454097629,80362.00
01/29/2016 15:00,2,0.018,ALERT,211.93,300.87,59.975,1454097604,"274151322000083","219011344069620",32.76,-3.50,0,299.37,316.20,0.0,0.0,0.000,588070.5,588070.5,8491,0,0,0,L,1151911521,0,121.55,122.46,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,171,0,0,0,0,0,0,0,0,0,0,0,1454097631,80363.00
01/29/2016 15:00,2,0.018,ALERT,212.38,300.57,59.986,1454097604,"274151322000076","219011344069620",29.68,-3.00,0,298.77,304.78,0.0,0.0,0.000,624662.0,624662.0,8541,0,0,0,L,1151911521,0,121.55,122.68,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454097632,80364.00
01/29/2016 15:00,2,0.066,ALERT,213.06,304.78,59.933,1454097604,"201051344000868","219011344069620",31.33,-5.00,0,303.28,307.18,2.1,0.2,0.000,305607.7,305607.7,14518,0,0,0,L,1122011218,0,121.55,122.46,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454097634,80365.00
01/29/2016 15:00,2,0.064,ACTIVE_NO_POWER,211.70,301.47,59.970,1454097604,"274151322000095","219011344069620",22.66,-3.50,0,300.27,315.30,1.5,0.0,0.000,618279.1,618279.1,8386,0,0,0,L,1151911521,0,121.55,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454097635,80366.00
01/29/2016 15:00,2,0.000,ALERT,212.83,303.88,59.981,1454097604,"201051344000988","219011344069620",0.00,-3.50,0,299.97,306.28,0.0,0.0,0.000,304700.9,304700.9,14759,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454097637,80367.00
01/29/2016 15:00,2,0.000,ALERT,212.16,301.47,59.970,1454097604,"201051344001025","219011344069620",0.00,-4.00,0,299.37,304.48,0.0,0.0,0.000,317119.1,317119.1,19337,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1454097639,80368.00
01/29/2016 15:00,2,0.000,ALERT,212.83,304.18,60.007,1454097604,"201051344000458","219011344069620",0.00,-2.50,0,302.37,307.18,0.0,0.0,0.000,314879.9,314879.9,14719,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454097641,80369.00
01/29/2016 15:00,2,0.486,ACTIVE,213.74,342.95,59.996,1454097604,"201051344000853","219011344069620",22.34,-2.50,0,336.64,351.37,11.1,8.7,0.057,313205.5,313205.5,14428,0,0,0,L,1122011218,0,122.23,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454097642,80370.00
01/29/2016 15:00,2,0.164,ACTIVE,212.61,302.07,59.975,1454097604,"201051344000685","219011344069620",20.16,-4.00,0,299.97,303.88,3.4,1.3,0.000,319136.6,319136.6,19224,0,0,0,L,1122011218,0,122.68,121.33,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454097643,80371.00
01/29/2016 15:00,2,0.174,ACTIVE,212.38,301.77,59.975,1454097604,"201051344000917","219011344069620",18.01,-1.50,0,298.47,303.58,3.2,1.2,0.000,316875.1,316875.1,19197,0,0,0,L,1122011218,0,121.78,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454097644,80372.00
01/29/2016 15:00,2,0.166,ACTIVE,212.83,338.74,60.007,1454097604,"201051344001145","219011344069620",28.23,-2.50,0,323.72,352.87,4.8,2.7,0.004,320854.0,320854.0,19143,0,0,0,L,1122011218,0,122.23,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454097645,80373.00
01/29/2016 15:00,2,0.000,ALERT,212.38,301.17,59.965,1454097604,"201051344000651","219011344069620",0.00,-5.50,0,299.67,303.58,0.0,0.0,0.000,313523.8,313523.8,19366,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454097647,80374.00
01/29/2016 15:00,2,0.236,ACTIVE,211.48,338.74,59.970,1454097604,"274151322000088","219011344069620",22.15,1.00,0,335.14,343.85,5.3,3.2,0.022,571142.0,571142.0,8276,0,0,0,L,1151911521,0,122.23,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454097648,80375.00
01/29/2016 15:00,2,0.000,ALERT,212.38,299.67,59.991,1454097604,"274151322000068","219011344069620",0.00,-2.50,0,298.17,303.28,0.0,0.0,0.000,478006.3,478006.3,8869,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454097649,80376.00
01/29/2016 15:00,2,0.000,ALERT,211.93,302.07,59.975,1454097604,"201051344001135","219011344069620",0.00,-3.50,0,300.27,304.48,0.0,0.0,0.000,309917.8,309917.8,19360,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1454097651,80377.00
01/29/2016 15:00,2,0.000,ALERT,212.83,304.78,59.981,1454097604,"201051344000594","219011344069620",0.00,-5.00,0,301.77,306.58,0.0,0.0,0.000,315824.9,315824.9,14768,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454097653,80378.00
01/29/2016 15:00,2,0.000,ALERT,212.38,301.77,59.975,1454097604,"201051344001203","219011344069620",0.00,-4.00,0,299.97,305.68,0.0,0.0,0.000,316460.8,316460.8,19327,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454097655,80379.00
01/29/2016 15:00,2,0.322,ACTIVE,211.70,369.70,59.970,1454097604,"274151322000054","219011344069620",34.39,3.00,0,337.54,376.92,11.2,8.9,0.053,583627.0,583627.0,8291,0,0,0,L,1151911521,0,121.55,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454097656,80380.00
01/29/2016 15:00,2,0.000,ALERT,213.29,303.58,59.970,1454097604,"201051344000867","219011344069620",0.00,-4.00,0,301.17,306.58,0.0,0.0,0.000,305041.4,305041.4,14752,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454097658,80381.00
01/29/2016 15:00,2,0.139,ALERT,212.16,302.07,59.975,1454097604,"201051344001093","219011344069620",32.42,-2.50,0,299.67,313.80,4.6,2.5,0.000,315161.8,315161.8,19240,0,0,0,L,1122011218,0,122.01,121.33,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,177,0,0,0,0,0,0,0,0,0,0,0,1454097659,80382.00
01/29/2016 15:00,2,0.670,ACTIVE,213.06,348.06,60.007,1454097604,"201051344000900","219011344069620",31.77,-2.00,0,336.94,367.90,21.6,18.9,0.164,320297.9,320297.9,14378,0,0,0,L,1122011218,0,121.78,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454097660,80383.00
01/29/2016 15:00,2,0.162,ACTIVE,213.51,303.58,59.986,1454097604,"201051344000648","219011344069620",16.38,-5.50,0,301.77,306.28,2.7,0.7,0.000,313316.7,313316.7,14533,0,0,0,L,1122011218,0,121.33,122.68,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454097661,80384.00
01/29/2016 15:00,2,0.641,ACTIVE,213.29,364.29,59.986,1454097604,"201051344000569","219011344069620",33.66,-1.00,0,335.74,381.12,21.9,19.2,0.141,321816.1,321816.1,14313,0,0,0,L,1122011218,0,121.33,122.46,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454097662,80385.00
01/29/2016 15:00,2,0.057,ALERT,213.06,304.18,60.007,1454097604,"201051344000983","219011344069620",32.62,-3.50,0,302.37,321.61,1.9,0.0,0.000,315012.6,315012.6,14601,0,0,0,L,1122011218,0,121.55,122.01,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454097664,80386.00
01/29/2016 15:00,2,0.000,ALERT,213.06,303.88,59.996,1454097604,"201051344001158","219011344069620",0.00,-5.00,0,301.77,306.28,0.0,0.0,0.000,309943.0,309943.0,14778,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454097666,80387.00
01/29/2016 15:00,2,0.422,ACTIVE,213.06,341.75,59.981,1454097604,"201051344000576","219011344069620",31.17,-2.50,0,336.04,371.51,13.3,11.0,0.057,314841.5,314841.5,14405,0,0,0,L,1122011218,0,121.55,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454097667,80388.00
01/29/2016 15:00,2,0.154,ACTIVE,211.25,337.54,59.975,1454097604,"274151322000087","219011344069620",29.94,2.00,0,335.14,343.55,4.7,2.6,0.013,558695.5,558695.5,8318,0,0,0,L,1151911521,0,121.33,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454097668,80389.00
01/29/2016 15:15,2,0.178,ACTIVE,212.83,302.98,59.970,1454098504,"201051344000645","219011344069620",20.48,-3.50,0,302.07,306.28,3.7,1.6,0.000,314053.9,314053.9,14493,0,0,0,L,1122011218,0,121.33,122.23,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454098505,80390.00
01/29/2016 15:15,2,0.174,ACTIVE,211.48,342.05,59.938,1454098504,"274151322000085","219011344069620",31.67,0.50,0,335.44,344.15,5.5,3.4,0.022,586270.5,586270.5,8316,0,0,0,L,1151911521,0,122.01,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454098506,80391.00
01/29/2016 15:15,2,0.000,ALERT,213.06,302.68,59.981,1454098504,"201051344000633","219011344069620",0.00,-5.00,0,299.97,305.98,0.0,0.0,0.000,305780.9,305780.9,14785,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454098508,80392.00
01/29/2016 15:15,2,0.000,ALERT,212.61,302.98,59.965,1454098504,"201051344000469","219011344069620",0.00,-5.00,0,300.87,306.28,0.0,0.0,0.000,307283.6,307283.6,14734,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454098509,80393.00
01/29/2016 15:15,2,0.000,ALERT,211.70,301.77,59.970,1454098504,"201051344000646","219011344069620",0.00,-5.00,0,299.37,303.58,0.0,0.0,0.000,311583.9,311583.9,19367,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454098511,80394.00
01/29/2016 15:15,2,0.043,ALERT,210.80,299.97,59.965,1454098504,"274151322000052","219011344069620",30.79,-3.00,0,298.47,303.58,0.0,0.0,0.000,593755.6,593755.6,8501,0,0,0,L,1151911521,0,120.88,122.01,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454098513,80395.00
01/29/2016 15:15,2,0.000,ALERT,212.16,302.07,59.949,1454098504,"201051344000585","219011344069620",0.00,-3.50,0,299.67,303.88,0.0,0.0,0.000,316511.5,316511.5,19357,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454098515,80396.00
01/29/2016 15:15,2,0.209,ACTIVE,212.16,302.37,59.975,1454098504,"201051344001230","219011344069620",19.68,-3.50,0,299.97,303.88,4.2,2.1,0.000,315928.0,315928.0,19215,0,0,0,L,1122011218,0,122.01,121.10,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454098516,80397.00
01/29/2016 15:15,2,0.086,ALERT,212.61,302.68,59.970,1454098504,"201051344000582","219011344069620",29.56,-5.00,0,300.57,304.48,2.6,0.6,0.000,309758.5,309758.5,19330,0,0,0,L,1122011218,0,122.01,121.55,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454098518,80398.00
01/29/2016 15:15,2,0.102,ALERT,211.93,302.07,59.981,1454098504,"201051344000955","219011344069620",30.42,-4.00,0,299.37,303.58,3.2,1.1,0.000,319095.3,319095.3,19328,0,0,0,L,1122011218,0,121.33,121.33,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454098519,80399.00
01/29/2016 15:15,2,0.000,ALERT,211.03,299.97,59.970,1454098504,"274151322000094","219011344069620",45.54,-3.50,0,297.87,436.43,0.0,0.0,0.000,477940.3,477940.3,8712,0,0,0,L,1151911521,0,121.10,122.23,0002,-5,0,0,0,0,0,0,255,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454098521,80400.00
01/29/2016 15:15,2,0.000,ALERT,212.61,303.88,59.981,1454098504,"201051344000579","219011344069620",0.00,-3.50,0,302.68,307.18,0.0,0.0,0.000,320432.1,320432.1,14750,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454098523,80401.00
01/29/2016 15:15,2,0.117,ALERT,211.93,302.07,59.944,1454098504,"201051344000890","219011344069620",31.95,-4.00,0,299.97,307.78,3.8,1.7,0.000,317320.5,317320.5,19279,0,0,0,L,1122011218,0,121.78,120.65,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454098525,80402.00
01/29/2016 15:15,2,0.104,ALERT,212.16,301.47,59.981,1454098504,"201051344000438","219011344069620",31.17,-5.50,0,299.67,303.88,3.3,1.3,0.000,319066.5,319066.5,19338,0,0,0,L,1122011218,0,122.01,121.33,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454098527,80403.00
01/29/2016 15:15,2,0.000,ALERT,212.16,301.17,59.981,1454098504,"201051344000417","219011344069620",0.00,-5.00,0,299.37,303.28,0.0,0.0,0.000,313151.8,313151.8,19440,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454098528,80404.00
01/29/2016 15:15,2,0.020,ALERT,211.48,300.87,59.975,1454098504,"274151322000083","219011344069620",32.96,-4.00,0,298.77,316.50,0.0,0.0,0.000,588070.5,588070.5,8493,0,0,0,L,1151911521,0,121.33,122.01,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454098530,80405.00
01/29/2016 15:15,2,0.018,ALERT,211.70,300.27,59.986,1454098504,"274151322000076","219011344069620",30.06,-3.00,0,298.47,303.28,0.0,0.0,0.000,624662.0,624662.0,8543,0,0,0,L,1151911521,0,121.33,122.23,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454098532,80406.00
01/29/2016 15:15,2,0.068,ALERT,212.61,303.88,60.023,1454098504,"201051344000868","219011344069620",31.65,-4.00,0,302.68,307.18,2.2,0.2,0.000,305607.7,305607.7,14520,0,0,0,L,1122011218,0,121.10,122.46,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454098534,80407.00
01/29/2016 15:15,2,0.068,ACTIVE_NO_POWER,211.03,301.17,59.954,1454098504,"274151322000095","219011344069620",23.60,-3.50,0,299.67,303.58,1.7,0.0,0.000,618279.1,618279.1,8387,0,0,0,L,1151911521,0,121.55,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454098535,80408.00
01/29/2016 15:15,2,0.000,ALERT,212.16,302.68,59.991,1454098504,"201051344000988","219011344069620",0.00,-3.50,0,299.37,305.98,0.0,0.0,0.000,304700.9,304700.9,14761,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454098537,80409.00
01/29/2016 15:15,2,0.000,ALERT,211.70,300.87,59.981,1454098504,"201051344001025","219011344069620",0.00,-5.00,0,299.07,304.48,0.0,0.0,0.000,317119.1,317119.1,19339,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454098538,80410.00
01/29/2016 15:15,2,0.105,ALERT,212.38,303.28,59.991,1454098504,"201051344000458","219011344069620",30.47,-2.50,0,302.07,307.18,3.3,1.3,0.000,314879.9,314879.9,14721,0,0,0,L,1122011218,0,121.10,122.01,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,0,0,0,0,0,0,0,0,0,0,0,1454098540,80411.00
01/29/2016 15:15,2,0.529,ACTIVE,213.29,342.05,60.018,1454098504,"201051344000853","219011344069620",22.68,-2.50,0,336.94,348.96,12.2,9.8,0.066,313207.8,313207.8,14429,0,0,0,L,1122011218,0,121.78,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454098541,80412.00
01/29/2016 15:15,2,0.164,ACTIVE,212.38,301.47,59.991,1454098504,"201051344000685","219011344069620",20.67,-4.00,0,299.67,303.58,3.5,1.4,0.000,319136.9,319136.9,19225,0,0,0,L,1122011218,0,122.46,121.10,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454098542,80413.00
01/29/2016 15:15,2,0.182,ACTIVE,212.16,301.17,60.002,1454098504,"201051344000917","219011344069620",18.85,-2.00,0,298.17,302.98,3.5,1.5,0.000,316875.4,316875.4,19198,0,0,0,L,1122011218,0,121.78,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454098543,80414.00
01/29/2016 15:15,2,0.195,ALERT,212.38,338.44,60.002,1454098504,"201051344001145","219011344069620",26.44,-2.50,0,300.27,342.05,5.3,3.2,0.004,320854.7,320854.7,19144,0,0,0,L,1122011218,0,122.01,121.10,0002,-3,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454098545,80415.00
01/29/2016 15:15,2,0.000,ALERT,212.16,300.87,59.996,1454098504,"201051344000651","219011344069620",0.00,-5.50,0,299.07,303.28,0.0,0.0,0.000,313523.8,313523.8,19368,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454098547,80416.00
01/29/2016 15:15,2,0.260,ACTIVE,211.03,337.24,59.996,1454098504,"274151322000088","219011344069620",22.36,0.50,0,334.54,342.05,6.0,3.8,0.027,571142.8,571142.8,8277,0,0,0,L,1151911521,0,122.01,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454098548,80417.00
01/29/2016 15:15,2,0.000,ALERT,211.70,299.07,59.986,1454098504,"274151322000068","219011344069620",0.00,-2.50,0,297.87,301.77,0.0,0.0,0.000,478006.3,478006.3,8871,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454098549,80418.00
01/29/2016 15:15,2,0.000,ALERT,211.48,301.47,60.002,1454098504,"201051344001135","219011344069620",0.00,-4.00,0,299.67,304.48,0.0,0.0,0.000,309917.8,309917.8,19362,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454098551,80419.00
01/29/2016 15:15,2,0.000,ALERT,212.38,303.88,59.991,1454098504,"201051344000594","219011344069620",0.00,-5.00,0,301.47,306.58,0.0,0.0,0.000,315824.9,315824.9,14770,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454098553,80420.00
01/29/2016 15:15,2,0.066,ALERT,211.93,301.17,60.018,1454098504,"201051344001203","219011344069620",29.20,-5.00,0,299.37,305.38,2.0,0.0,0.000,316460.8,316460.8,19329,0,0,0,L,1122011218,0,122.23,120.88,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454098555,80421.00
01/29/2016 15:15,2,0.367,ACTIVE,211.25,369.70,59.996,1454098504,"274151322000054","219011344069620",34.31,3.00,0,335.74,374.21,12.8,10.4,0.075,583629.3,583629.3,8292,0,0,0,L,1151911521,0,121.55,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454098556,80422.00
01/29/2016 15:15,2,0.000,ALERT,213.06,302.98,59.991,1454098504,"201051344000867","219011344069620",0.00,-3.50,0,301.17,306.58,0.0,0.0,0.000,305041.4,305041.4,14754,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454098558,80423.00
01/29/2016 15:15,2,0.201,ALERT,211.93,301.47,60.012,1454098504,"201051344001093","219011344069620",12.13,-3.00,0,299.37,314.70,2.5,0.5,0.000,315162.4,315162.4,19242,0,0,0,L,1122011218,0,121.78,121.33,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454098560,80424.00
01/29/2016 15:15,2,0.750,ACTIVE,212.83,350.47,60.002,1454098504,"201051344000900","219011344069620",31.95,-1.50,0,337.24,366.40,24.3,21.5,0.186,320302.7,320302.7,14379,0,0,0,L,1122011218,0,121.55,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454098560,80425.00
01/29/2016 15:15,2,0.168,ACTIVE,212.83,302.98,60.034,1454098504,"201051344000648","219011344069620",18.11,-5.50,0,301.17,306.28,3.1,1.1,0.000,313316.9,313316.9,14534,0,0,0,L,1122011218,0,120.88,122.46,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454098561,80426.00
01/29/2016 15:15,2,0.717,ACTIVE,212.83,366.40,59.996,1454098504,"201051344000569","219011344069620",33.77,-1.00,0,334.84,377.22,24.6,21.8,0.164,321821.1,321821.1,14314,0,0,0,L,1122011218,0,121.10,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454098562,80427.00
01/29/2016 15:15,2,0.059,ALERT,212.83,303.58,60.007,1454098504,"201051344000983","219011344069620",32.94,-3.50,0,301.77,321.61,1.9,0.0,0.000,315012.6,315012.6,14603,0,0,0,L,1122011218,0,121.33,122.01,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454098564,80428.00
01/29/2016 15:15,2,0.000,ALERT,212.83,303.58,59.996,1454098504,"201051344001158","219011344069620",0.00,-5.00,0,300.87,306.28,0.0,0.0,0.000,309943.0,309943.0,14780,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454098566,80429.00
01/29/2016 15:15,2,0.459,ACTIVE,213.51,344.15,60.002,1454098504,"201051344000576","219011344069620",31.67,-2.00,0,334.84,360.99,14.8,12.4,0.071,314844.3,314844.3,14406,0,0,0,L,1122011218,0,121.78,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454098567,80430.00
