ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/29/2016 15:15,2,0.170,ACTIVE,211.25,338.74,59.959,1454098504,"274151322000087","219011344069620",30.12,2.00,0,334.84,342.05,5.2,3.1,0.009,558696.1,558696.1,8319,0,0,0,L,1151911521,0,121.55,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454098569,80431.00
01/29/2016 15:30,2,0.186,ACTIVE,213.29,303.58,60.007,1454099404,"201051344000645","219011344069620",21.25,-3.00,0,301.47,332.73,4.0,1.9,0.000,314054.4,314054.4,14494,0,0,0,L,1122011218,0,121.78,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454099405,80432.00
01/29/2016 15:30,2,0.186,ACTIVE,211.93,358.28,59.970,1454099404,"274151322000085","219011344069620",33.34,1.00,0,336.34,375.71,6.3,4.2,0.027,586271.5,586271.5,8317,0,0,0,L,1151911521,0,122.01,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454099406,80433.00
01/29/2016 15:30,2,0.000,ALERT,213.51,303.28,59.981,1454099404,"201051344000633","219011344069620",0.00,-5.00,0,299.07,305.08,0.0,0.0,0.000,305780.9,305780.9,14787,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454099408,80434.00
01/29/2016 15:30,2,0.000,ALERT,213.06,304.18,60.023,1454099404,"201051344000469","219011344069620",0.00,-5.00,0,299.97,305.38,0.0,0.0,0.000,307283.6,307283.6,14736,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,94,0,0,0,0,0,0,0,0,0,0,0,1454099409,80435.00
01/29/2016 15:30,2,0.053,ALERT,212.16,302.07,59.944,1454099404,"201051344000646","219011344069620",28.73,-4.00,0,299.07,303.58,1.6,0.0,0.000,311583.9,311583.9,19369,0,0,0,L,1122011218,0,122.01,121.33,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,251,0,0,0,0,0,0,0,0,0,0,0,1454099411,80436.00
01/29/2016 15:30,2,0.043,ALERT,211.03,300.57,59.970,1454099404,"274151322000052","219011344069620",31.03,-3.00,0,298.77,303.28,0.0,0.0,0.000,593755.6,593755.6,8503,0,0,0,L,1151911521,0,121.10,122.23,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454099413,80437.00
01/29/2016 15:30,2,0.000,ALERT,212.38,302.37,59.975,1454099404,"201051344000585","219011344069620",0.00,-3.50,0,299.37,303.58,0.0,0.0,0.000,316511.5,316511.5,19359,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,227,0,0,0,0,0,0,0,0,0,0,0,1454099415,80438.00
01/29/2016 15:30,2,0.168,ALERT,212.38,302.68,59.959,1454099404,"201051344001230","219011344069620",22.52,-3.50,0,300.57,355.58,3.9,1.8,0.000,315928.5,315928.5,19216,0,0,0,L,1122011218,0,122.23,121.10,0002,-6,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454099417,80439.00
01/29/2016 15:30,2,0.086,ALERT,212.83,303.28,59.981,1454099404,"201051344000582","219011344069620",29.88,-5.00,0,300.87,304.48,2.7,0.6,0.000,309758.7,309758.7,19332,0,0,0,L,1122011218,0,122.01,121.78,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454099418,80440.00
01/29/2016 15:30,2,0.100,ALERT,211.93,302.37,59.965,1454099404,"201051344000955","219011344069620",30.71,-3.50,0,299.67,303.28,3.2,1.1,0.000,319095.6,319095.6,19330,0,0,0,L,1122011218,0,121.33,121.33,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454099420,80441.00
01/29/2016 15:30,2,0.053,ALERT,211.48,326.42,59.965,1454099404,"274151322000094","219011344069620",25.21,-3.00,0,298.17,436.73,1.4,0.0,0.000,477940.3,477940.3,8714,0,0,0,L,1151911521,0,121.33,122.46,0002,-5,0,0,0,0,0,0,194,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454099422,80442.00
01/29/2016 15:30,2,0.000,ALERT,213.06,304.78,59.981,1454099404,"201051344000579","219011344069620",0.00,-4.00,0,302.07,306.58,0.0,0.0,0.000,320432.2,320432.2,14752,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,207,0,0,0,0,0,0,0,0,0,0,0,1454099424,80443.00
01/29/2016 15:30,2,0.166,ALERT,212.16,302.68,59.965,1454099404,"201051344000890","219011344069620",16.28,-3.50,0,299.97,305.98,2.8,0.7,0.000,317320.7,317320.7,19281,0,0,0,L,1122011218,0,122.01,120.88,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1454099426,80444.00
01/29/2016 15:30,2,0.105,ALERT,212.38,302.07,59.975,1454099404,"201051344000438","219011344069620",31.43,-5.00,0,299.97,307.48,3.4,1.4,0.000,319066.8,319066.8,19340,0,0,0,L,1122011218,0,122.01,121.33,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454099428,80445.00
01/29/2016 15:30,2,0.148,ALERT,212.38,301.77,59.970,1454099404,"201051344000417","219011344069620",28.92,-5.00,0,299.07,302.98,4.4,2.3,0.000,313152.1,313152.1,19442,0,0,0,L,1122011218,0,121.55,121.55,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454099429,80446.00
01/29/2016 15:30,2,0.053,ALERT,211.70,301.17,59.959,1454099404,"274151322000083","219011344069620",14.49,-3.50,0,299.07,316.80,0.8,0.0,0.000,588070.5,588070.5,8495,0,0,0,L,1151911521,0,121.33,122.23,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,73,0,0,0,0,0,0,0,0,0,0,0,1454099431,80447.00
01/29/2016 15:30,2,0.018,ALERT,212.16,301.17,59.975,1454099404,"274151322000076","219011344069620",30.38,-3.00,0,298.77,302.98,0.0,0.0,0.000,624662.0,624662.0,8545,0,0,0,L,1151911521,0,121.55,122.68,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454099433,80448.00
01/29/2016 15:30,2,0.068,ALERT,212.83,304.48,59.970,1454099404,"201051344000868","219011344069620",31.81,-4.00,0,301.77,315.30,2.2,0.2,0.000,305607.8,305607.8,14522,0,0,0,L,1122011218,0,121.33,122.46,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454099435,80449.00
01/29/2016 15:30,2,0.074,ALERT,211.48,301.77,59.959,1454099404,"274151322000095","219011344069620",24.37,-3.50,0,299.97,348.06,1.8,0.0,0.000,618279.1,618279.1,8388,0,0,0,L,1151911521,0,121.78,121.78,0002,-3,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454099437,80450.00
01/29/2016 15:30,2,0.000,ALERT,212.83,303.88,59.970,1454099404,"201051344000988","219011344069620",0.00,-3.50,0,298.47,305.08,0.0,0.0,0.000,304700.9,304700.9,14763,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454099439,80451.00
01/29/2016 15:30,2,0.000,ALERT,211.93,301.17,59.954,1454099404,"201051344001025","219011344069620",0.00,-5.00,0,298.77,304.18,0.0,0.0,0.000,317119.1,317119.1,19341,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,198,0,0,0,0,0,0,0,0,0,0,0,1454099441,80452.00
01/29/2016 15:30,2,0.107,ALERT,212.61,303.88,59.965,1454099404,"201051344000458","219011344069620",30.69,-2.00,0,301.17,306.28,3.4,1.4,0.000,314880.2,314880.2,14723,0,0,0,L,1122011218,0,121.33,122.01,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454099442,80453.00
01/29/2016 15:30,2,0.562,ACTIVE,213.51,342.65,59.959,1454099404,"201051344000853","219011344069620",22.62,-2.00,0,335.74,349.86,12.9,10.5,0.075,313210.5,313210.5,14430,0,0,0,L,1122011218,0,122.01,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454099443,80454.00
01/29/2016 15:30,2,0.164,ACTIVE,212.38,301.77,59.959,1454099404,"201051344000685","219011344069620",21.01,-4.00,0,299.97,303.58,3.5,1.5,0.000,319137.3,319137.3,19226,0,0,0,L,1122011218,0,122.46,121.33,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454099444,80455.00
01/29/2016 15:30,2,0.189,ACTIVE,212.38,301.47,59.959,1454099404,"201051344000917","219011344069620",19.50,-2.00,0,298.47,302.98,3.8,1.7,0.000,316875.9,316875.9,19199,0,0,0,L,1122011218,0,121.55,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454099445,80456.00
01/29/2016 15:30,2,0.207,ACTIVE,212.61,339.04,59.959,1454099404,"201051344001145","219011344069620",26.72,-2.50,0,299.97,342.65,5.6,3.5,0.013,320855.6,320855.6,19146,0,0,0,L,1122011218,0,122.01,121.10,0002,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454099446,80457.00
01/29/2016 15:30,2,0.000,ALERT,212.16,301.47,59.970,1454099404,"201051344000651","219011344069620",0.00,-5.50,0,299.07,302.98,0.0,0.0,0.000,313523.9,313523.9,19370,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,168,0,0,0,0,0,0,0,0,0,0,0,1454099448,80458.00
01/29/2016 15:30,2,0.289,ACTIVE,211.25,337.24,59.975,1454099404,"274151322000088","219011344069620",22.11,1.00,0,334.84,342.35,6.5,4.3,0.022,571144.0,571144.0,8278,0,0,0,L,1151911521,0,122.01,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454099449,80459.00
01/29/2016 15:30,2,0.000,ALERT,212.16,299.67,59.959,1454099404,"274151322000068","219011344069620",0.00,-2.50,0,298.17,301.77,0.0,0.0,0.000,478006.3,478006.3,8873,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454099451,80460.00
01/29/2016 15:30,2,0.000,ALERT,211.70,301.77,60.007,1454099404,"201051344001135","219011344069620",0.00,-4.00,0,299.67,304.18,0.0,0.0,0.000,309917.8,309917.8,19364,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,176,0,0,0,0,0,0,0,0,0,0,0,1454099452,80461.00
01/29/2016 15:30,2,0.000,ALERT,212.16,303.88,59.975,1454099404,"201051344000594","219011344069620",0.00,-5.00,0,301.17,305.68,0.0,0.0,0.000,315824.9,315824.9,14772,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454099454,80462.00
01/29/2016 15:30,2,0.066,ALERT,212.16,301.47,59.970,1454099404,"201051344001203","219011344069620",29.44,-5.00,0,299.07,305.08,2.0,0.1,0.000,316460.8,316460.8,19331,0,0,0,L,1122011218,0,122.23,121.10,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454099456,80463.00
01/29/2016 15:30,2,0.398,ACTIVE,211.25,369.70,59.954,1454099404,"274151322000054","219011344069620",34.29,3.30,0,335.44,379.62,13.8,11.4,0.080,583632.3,583632.3,8293,0,0,0,L,1151911521,0,121.55,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454099457,80464.00
01/29/2016 15:30,2,0.000,ALERT,212.83,302.98,59.991,1454099404,"201051344000867","219011344069620",0.00,-3.50,0,300.57,305.68,0.0,0.0,0.000,305041.4,305041.4,14756,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454099459,80465.00
01/29/2016 15:30,2,0.201,ALERT,212.16,302.07,60.007,1454099404,"201051344001093","219011344069620",13.32,-2.50,0,299.67,313.80,2.7,0.7,0.000,315162.6,315162.6,19244,0,0,0,L,1122011218,0,121.78,121.33,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1454099460,80466.00
01/29/2016 15:30,2,0.799,ACTIVE,212.61,349.86,59.954,1454099404,"201051344000900","219011344069620",31.91,-1.50,0,336.04,370.90,25.9,23.1,0.203,320308.7,320308.7,14380,0,0,0,L,1122011218,0,121.55,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454099461,80467.00
01/29/2016 15:30,2,0.172,ACTIVE,212.83,302.98,59.949,1454099404,"201051344000648","219011344069620",19.16,-5.00,0,301.17,305.38,3.4,1.3,0.000,313317.3,313317.3,14535,0,0,0,L,1122011218,0,121.10,122.23,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454099462,80468.00
01/29/2016 15:30,2,0.762,ACTIVE,212.83,366.70,59.959,1454099404,"201051344000569","219011344069620",33.72,-0.50,0,335.74,382.63,26.0,23.1,0.181,321827.1,321827.1,14315,0,0,0,L,1122011218,0,121.10,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454099463,80469.00
01/29/2016 15:30,2,0.057,ALERT,212.61,303.58,59.949,1454099404,"201051344000983","219011344069620",33.04,-3.00,0,301.47,323.11,1.9,0.0,0.000,315012.6,315012.6,14605,0,0,0,L,1122011218,0,121.33,121.78,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454099465,80470.00
01/29/2016 15:30,2,0.000,ALERT,212.83,303.28,59.981,1454099404,"201051344001158","219011344069620",0.00,-5.00,0,301.47,305.38,0.0,0.0,0.000,309943.0,309943.0,14782,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454099467,80471.00
01/29/2016 15:30,2,0.482,ACTIVE,213.29,357.98,59.949,1454099404,"201051344000576","219011344069620",33.14,-2.00,0,335.74,376.01,16.2,13.7,0.084,314847.8,314847.8,14407,0,0,0,L,1122011218,0,121.78,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454099468,80472.00
01/29/2016 15:30,2,0.180,ACTIVE,211.48,337.84,59.965,1454099404,"274151322000087","219011344069620",30.24,2.00,0,334.84,342.05,5.5,3.4,0.022,558697.0,558697.0,8320,0,0,0,L,1151911521,0,121.55,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454099469,80473.00
01/29/2016 15:45,2,0.182,ACTIVE,212.83,302.37,59.959,1454100303,"201051344000645","219011344069620",21.83,-3.00,0,301.17,305.68,4.1,2.0,0.000,314054.9,314054.9,14495,0,0,0,L,1122011218,0,121.55,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454100305,80474.00
01/29/2016 15:45,2,0.189,ACTIVE,211.48,362.79,59.938,1454100303,"274151322000085","219011344069620",33.81,1.00,0,335.74,365.80,6.6,4.4,0.031,586272.5,586272.5,8318,0,0,0,L,1151911521,0,122.23,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454100306,80475.00
01/29/2016 15:45,2,0.000,ALERT,213.06,302.07,59.938,1454100303,"201051344000633","219011344069620",0.00,-4.00,0,299.07,305.38,0.0,0.0,0.000,305780.9,305780.9,14789,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454100307,80476.00
01/29/2016 15:45,2,0.000,ALERT,212.38,302.68,59.907,1454100303,"201051344000469","219011344069620",0.00,-4.00,0,299.97,305.68,0.0,0.0,0.000,307283.6,307283.6,14738,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454100310,80477.00
01/29/2016 15:45,2,0.053,ALERT,211.93,301.77,59.954,1454100303,"201051344000646","219011344069620",28.80,-4.00,0,299.37,303.88,1.6,0.0,0.000,311583.9,311583.9,19371,0,0,0,L,1122011218,0,121.78,121.10,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,192,0,0,0,0,0,0,0,0,0,0,0,1454100311,80478.00
01/29/2016 15:45,2,0.043,ALERT,210.80,299.97,59.938,1454100303,"274151322000052","219011344069620",31.07,-3.00,0,297.87,302.98,0.0,0.0,0.000,593755.6,593755.6,8505,0,0,0,L,1151911521,0,120.88,121.78,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454100313,80479.00
01/29/2016 15:45,2,0.059,ALERT,212.38,302.07,59.949,1454100303,"201051344000585","219011344069620",29.64,-3.50,0,299.67,304.18,1.8,0.0,0.000,316511.5,316511.5,19361,0,0,0,L,1122011218,0,121.33,121.55,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,97,0,0,0,0,0,0,0,0,0,0,0,1454100315,80480.00
01/29/2016 15:45,2,0.172,ACTIVE,212.16,302.07,59.933,1454100303,"201051344001230","219011344069620",22.62,-3.00,0,300.87,303.88,4.0,1.9,0.000,315928.9,315928.9,19218,0,0,0,L,1122011218,0,122.01,121.10,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454100316,80481.00
01/29/2016 15:45,2,0.088,ALERT,212.61,302.68,59.922,1454100303,"201051344000582","219011344069620",29.92,-5.00,0,300.87,304.78,2.7,0.7,0.000,309758.8,309758.8,19334,0,0,0,L,1122011218,0,121.78,121.78,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454100318,80482.00
01/29/2016 15:45,2,0.105,ALERT,211.93,301.77,59.949,1454100303,"201051344000955","219011344069620",30.75,-3.50,0,299.97,303.88,3.3,1.2,0.000,319095.9,319095.9,19332,0,0,0,L,1122011218,0,121.10,121.33,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454100320,80483.00
01/29/2016 15:45,2,0.000,ALERT,211.25,299.67,59.944,1454100303,"274151322000094","219011344069620",45.72,-3.00,0,297.57,436.43,0.0,0.0,0.000,477940.3,477940.3,8716,0,0,0,L,1151911521,0,121.33,122.23,0002,-5,0,0,0,0,0,0,255,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454100321,80484.00
01/29/2016 15:45,2,0.000,ALERT,212.61,303.58,59.912,1454100303,"201051344000579","219011344069620",0.00,-3.50,0,301.47,306.58,0.0,0.0,0.000,320432.2,320432.2,14754,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,0,0,0,0,0,0,0,0,0,0,0,1454100323,80485.00
01/29/2016 15:45,2,0.166,ACTIVE,212.16,302.07,59.949,1454100303,"201051344000890","219011344069620",16.82,-3.50,0,300.57,304.78,2.9,0.8,0.000,317320.8,317320.8,19283,0,0,0,L,1122011218,0,121.78,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454100324,80486.00
01/29/2016 15:45,2,0.107,ALERT,212.38,301.77,59.944,1454100303,"201051344000438","219011344069620",31.47,-5.50,0,300.27,304.18,3.4,1.4,0.000,319067.1,319067.1,19342,0,0,0,L,1122011218,0,122.01,121.33,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454100326,80487.00
01/29/2016 15:45,2,0.146,ALERT,212.38,301.17,59.922,1454100303,"201051344000417","219011344069620",28.96,-4.00,0,299.37,303.28,4.3,2.3,0.000,313152.4,313152.4,19444,0,0,0,L,1122011218,0,121.33,121.33,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,214,0,0,0,0,0,0,0,0,0,0,0,1454100328,80488.00
01/29/2016 15:45,2,0.055,ALERT,211.70,301.47,59.944,1454100303,"274151322000083","219011344069620",15.33,-3.50,0,298.47,317.70,0.8,0.0,0.000,588070.5,588070.5,8497,0,0,0,L,1151911521,0,121.33,122.01,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,104,0,0,0,0,0,0,0,0,0,0,0,1454100329,80489.00
01/29/2016 15:45,2,0.037,ALERT,211.70,299.97,59.949,1454100303,"274151322000076","219011344069620",14.07,-3.00,0,297.87,302.68,0.0,0.0,0.000,624662.0,624662.0,8547,0,0,0,L,1151911521,0,121.55,122.23,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454100331,80490.00
01/29/2016 15:45,2,0.068,ALERT,212.38,303.28,59.996,1454100303,"201051344000868","219011344069620",31.83,-4.00,0,301.47,306.58,2.2,0.2,0.000,305607.8,305607.8,14524,0,0,0,L,1122011218,0,121.10,122.23,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454100333,80491.00
01/29/2016 15:45,2,0.076,ACTIVE_NO_POWER,211.25,301.77,59.949,1454100303,"274151322000095","219011344069620",24.11,-3.50,0,299.37,303.28,1.9,0.0,0.000,618279.1,618279.1,8390,0,0,0,L,1151911521,0,122.01,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454100334,80492.00
01/29/2016 15:45,2,0.000,ALERT,212.16,302.37,59.922,1454100303,"201051344000988","219011344069620",0.00,-3.50,0,298.47,305.38,0.0,0.0,0.000,304700.9,304700.9,14765,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454100336,80493.00
01/29/2016 15:45,2,0.000,ALERT,212.16,301.17,59.938,1454100303,"201051344001025","219011344069620",0.00,-4.00,0,299.37,304.48,0.0,0.0,0.000,317119.1,317119.1,19343,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454100338,80494.00
01/29/2016 15:45,2,0.105,ALERT,212.38,302.68,59.944,1454100303,"201051344000458","219011344069620",30.71,-2.00,0,300.87,306.58,3.3,1.3,0.000,314880.5,314880.5,14725,0,0,0,L,1122011218,0,121.33,122.01,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454100340,80495.00
01/29/2016 15:45,2,0.566,ACTIVE,213.06,341.75,59.944,1454100303,"201051344000853","219011344069620",22.86,-2.00,0,335.74,349.26,13.1,10.8,0.075,313213.1,313213.1,14431,0,0,0,L,1122011218,0,121.78,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454100341,80496.00
01/29/2016 15:45,2,0.164,ACTIVE,212.83,302.07,59.954,1454100303,"201051344000685","219011344069620",21.07,-3.50,0,299.97,303.58,3.5,1.5,0.000,319137.6,319137.6,19227,0,0,0,L,1122011218,0,122.46,121.33,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454100342,80497.00
01/29/2016 15:45,2,0.189,ACTIVE,212.38,301.47,59.944,1454100303,"201051344000917","219011344069620",19.82,-2.00,0,298.17,303.28,3.8,1.7,0.000,316876.3,316876.3,19200,0,0,0,L,1122011218,0,121.55,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454100343,80498.00
01/29/2016 15:45,2,0.189,ALERT,212.83,338.74,59.949,1454100303,"201051344001145","219011344069620",29.60,-2.50,0,300.27,342.65,5.7,3.6,0.009,320856.4,320856.4,19147,0,0,0,L,1122011218,0,122.01,121.33,0002,-2,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454100345,80499.00
01/29/2016 15:45,2,0.000,ALERT,212.38,301.47,59.949,1454100303,"201051344000651","219011344069620",0.00,-5.00,0,299.67,303.28,0.0,0.0,0.000,313523.9,313523.9,19372,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454100347,80500.00
01/29/2016 15:45,2,0.291,ACTIVE,211.25,339.65,59.944,1454100303,"274151322000088","219011344069620",22.24,1.00,0,334.54,342.05,6.6,4.5,0.035,571145.0,571145.0,8279,0,0,0,L,1151911521,0,122.01,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454100347,80501.00
01/29/2016 15:45,2,0.000,ALERT,211.93,299.37,59.949,1454100303,"274151322000068","219011344069620",0.00,-2.00,0,297.57,301.17,0.0,0.0,0.000,478006.3,478006.3,8875,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454100349,80502.00
01/29/2016 15:45,2,0.000,ALERT,211.93,301.77,59.981,1454100303,"201051344001135","219011344069620",0.00,-3.50,0,299.97,304.18,0.0,0.0,0.000,309917.8,309917.8,19366,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454100351,80503.00
01/29/2016 15:45,2,0.000,ALERT,212.16,302.98,59.965,1454100303,"201051344000594","219011344069620",0.00,-5.00,0,300.57,305.98,0.0,0.0,0.000,315824.9,315824.9,14774,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454100353,80504.00
01/29/2016 15:45,2,0.066,ALERT,212.16,301.17,59.954,1454100303,"201051344001203","219011344069620",29.50,-4.00,0,299.67,305.38,2.0,0.0,0.000,316460.8,316460.8,19333,0,0,0,L,1122011218,0,122.23,121.10,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454100355,80505.00
01/29/2016 15:45,2,0.408,ACTIVE,211.25,367.60,59.959,1454100303,"274151322000054","219011344069620",34.23,3.30,0,334.84,375.71,14.1,11.7,0.084,583635.0,583635.0,8294,0,0,0,L,1151911521,0,121.78,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454100356,80506.00
01/29/2016 15:45,2,0.000,ALERT,212.38,301.77,59.970,1454100303,"201051344000867","219011344069620",0.00,-3.50,0,299.97,305.68,0.0,0.0,0.000,305041.4,305041.4,14758,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454100357,80507.00
01/29/2016 15:45,2,0.201,ALERT,212.16,301.47,59.965,1454100303,"201051344001093","219011344069620",13.48,-2.50,0,299.67,313.80,2.8,0.7,0.000,315162.8,315162.8,19246,0,0,0,L,1122011218,0,121.55,121.33,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1454100359,80508.00
01/29/2016 15:45,2,0.793,ACTIVE,212.38,354.97,59.949,1454100303,"201051344000900","219011344069620",32.38,-1.50,0,335.74,366.70,26.0,23.2,0.203,320314.2,320314.2,14381,0,0,0,L,1122011218,0,121.33,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454100360,80509.00
01/29/2016 15:45,2,0.170,ACTIVE,212.61,301.77,59.959,1454100303,"201051344000648","219011344069620",19.30,-5.00,0,300.27,305.68,3.4,1.3,0.000,313317.5,313317.5,14536,0,0,0,L,1122011218,0,120.65,122.23,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454100361,80510.00
01/29/2016 15:45,2,0.777,ACTIVE,212.61,365.80,59.959,1454100303,"201051344000569","219011344069620",33.70,-0.50,0,334.24,377.82,26.6,23.7,0.186,321832.7,321832.7,14316,0,0,0,L,1122011218,0,120.88,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454100362,80511.00
01/29/2016 15:45,2,0.059,ALERT,212.61,302.98,59.949,1454100303,"201051344000983","219011344069620",33.04,-3.00,0,299.97,324.02,2.0,0.0,0.000,315012.6,315012.6,14607,0,0,0,L,1122011218,0,121.10,121.78,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454100364,80512.00
01/29/2016 15:45,2,0.000,ALERT,212.61,302.37,59.928,1454100303,"201051344001158","219011344069620",0.00,-4.00,0,300.27,305.68,0.0,0.0,0.000,309943.0,309943.0,14784,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454100365,80513.00
01/29/2016 15:45,2,0.492,ACTIVE,213.29,359.18,59.954,1454100303,"201051344000576","219011344069620",33.24,-1.50,0,334.54,370.30,16.7,14.2,0.084,314851.1,314851.1,14408,0,0,0,L,1122011218,0,121.55,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454100367,80514.00
01/29/2016 15:45,2,0.182,ACTIVE,211.48,339.04,59.970,1454100303,"274151322000087","219011344069620",30.32,2.00,0,334.54,341.75,5.6,3.5,0.022,558697.8,558697.8,8321,0,0,0,L,1151911521,0,122.01,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454100368,80515.00
01/29/2016 16:00,2,0.152,ACTIVE,213.51,303.58,59.965,1454101205,"201051344000645","219011344069620",21.99,-2.50,0,301.17,305.68,3.4,1.4,0.000,314055.3,314055.3,14496,0,0,0,L,1122011218,0,121.78,122.46,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454101206,80516.00
01/29/2016 16:00,2,0.168,ACTIVE,211.70,337.84,59.928,1454101205,"274151322000085","219011344069620",31.23,1.00,0,336.64,366.70,5.3,3.2,0.013,586273.6,586273.6,8319,0,0,0,L,1151911521,0,122.23,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454101207,80517.00
01/29/2016 16:00,2,0.000,ALERT,213.51,303.28,59.959,1454101205,"201051344000633","219011344069620",0.00,-4.00,0,298.47,305.08,0.0,0.0,0.000,305780.9,305780.9,14791,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454101209,80518.00
01/29/2016 16:00,2,0.000,ALERT,212.83,303.58,59.933,1454101205,"201051344000469","219011344069620",0.00,-4.00,0,299.67,305.38,0.0,0.0,0.000,307283.6,307283.6,14740,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454101211,80519.00
01/29/2016 16:00,2,0.000,ALERT,212.16,301.77,59.965,1454101205,"201051344000646","219011344069620",0.00,-4.00,0,299.37,303.88,0.0,0.0,0.000,311583.9,311583.9,19373,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454101213,80520.00
01/29/2016 16:00,2,0.043,ALERT,211.48,301.77,59.912,1454101205,"274151322000052","219011344069620",30.47,-3.00,0,298.17,302.98,0.0,0.0,0.000,593755.6,593755.6,8507,0,0,0,L,1151911521,0,120.88,122.23,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454101214,80521.00
01/29/2016 16:00,2,0.000,ALERT,212.61,302.07,59.928,1454101205,"201051344000585","219011344069620",0.00,-3.00,0,299.07,304.18,0.0,0.0,0.000,316511.5,316511.5,19363,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,48,0,0,0,0,0,0,0,0,0,0,0,1454101216,80522.00
01/29/2016 16:00,2,0.162,ACTIVE,212.38,302.37,59.959,1454101205,"201051344001230","219011344069620",21.57,-3.00,0,300.57,304.48,3.5,1.5,0.000,315929.4,315929.4,19219,0,0,0,L,1122011218,0,122.01,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454101217,80523.00
01/29/2016 16:00,2,0.086,ALERT,212.83,302.98,59.965,1454101205,"201051344000582","219011344069620",29.04,-5.00,0,300.27,304.78,2.6,0.6,0.000,309758.9,309758.9,19336,0,0,0,L,1122011218,0,122.01,122.01,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454101219,80524.00
01/29/2016 16:00,2,0.102,ALERT,212.16,302.07,59.965,1454101205,"201051344000955","219011344069620",30.00,-3.50,0,299.37,303.88,3.1,1.1,0.000,319096.2,319096.2,19334,0,0,0,L,1122011218,0,121.33,121.55,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454101221,80525.00
01/29/2016 16:00,2,0.000,ALERT,211.70,361.59,59.949,1454101205,"274151322000094","219011344069620",45.21,-2.50,0,297.87,436.43,0.0,0.0,0.000,477940.3,477940.3,8718,0,0,0,L,1151911521,0,121.33,122.46,0002,-4,0,0,0,0,0,0,255,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454101222,80526.00
01/29/2016 16:00,2,0.000,ALERT,212.83,304.18,59.965,1454101205,"201051344000579","219011344069620",0.00,-3.00,0,301.47,306.58,0.0,0.0,0.000,320432.2,320432.2,14756,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454101224,80527.00
01/29/2016 16:00,2,0.115,ALERT,212.38,302.68,59.959,1454101205,"201051344000890","219011344069620",31.63,-3.50,0,299.97,305.08,3.7,1.7,0.000,317321.0,317321.0,19284,0,0,0,L,1122011218,0,122.01,120.88,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1454101226,80528.00
01/29/2016 16:00,2,0.105,ALERT,212.61,302.37,60.002,1454101205,"201051344000438","219011344069620",30.71,-5.00,0,299.37,304.18,3.4,1.3,0.000,319067.5,319067.5,19344,0,0,0,L,1122011218,0,122.23,121.55,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454101228,80529.00
01/29/2016 16:00,2,0.000,ALERT,212.61,301.47,59.975,1454101205,"201051344000417","219011344069620",0.00,-4.00,0,298.77,303.58,0.0,0.0,0.000,313152.7,313152.7,19446,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454101230,80530.00
01/29/2016 16:00,2,0.020,ALERT,211.93,306.28,59.954,1454101205,"274151322000083","219011344069620",32.60,-3.50,0,298.77,312.59,0.0,0.0,0.000,588070.5,588070.5,8499,0,0,0,L,1151911521,0,121.33,122.46,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1454101231,80531.00
01/29/2016 16:00,2,0.018,ALERT,212.38,301.47,59.954,1454101205,"274151322000076","219011344069620",29.38,-3.00,0,298.47,302.98,0.0,0.0,0.000,624662.0,624662.0,8549,0,0,0,L,1151911521,0,121.78,122.68,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454101233,80532.00
01/29/2016 16:00,2,0.068,ALERT,212.83,304.48,59.965,1454101205,"201051344000868","219011344069620",31.09,-4.00,0,301.47,306.58,2.2,0.2,0.000,305607.9,305607.9,14526,0,0,0,L,1122011218,0,121.33,122.46,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454101235,80533.00
01/29/2016 16:00,2,0.062,ACTIVE_NO_POWER,211.70,301.77,59.959,1454101205,"274151322000095","219011344069620",22.50,-3.50,0,300.27,303.58,1.4,0.0,0.000,618279.1,618279.1,8391,0,0,0,L,1151911521,0,121.78,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454101236,80534.00
01/29/2016 16:00,2,0.000,ALERT,212.61,303.28,59.959,1454101205,"201051344000988","219011344069620",0.00,-3.00,0,298.17,305.38,0.0,0.0,0.000,304700.9,304700.9,14767,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454101238,80535.00
01/29/2016 16:00,2,0.000,ALERT,211.93,300.87,59.965,1454101205,"201051344001025","219011344069620",0.00,-4.00,0,298.77,304.48,0.0,0.0,0.000,317119.1,317119.1,19345,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454101240,80536.00
01/29/2016 16:00,2,0.000,ALERT,212.61,303.88,59.949,1454101205,"201051344000458","219011344069620",0.00,-2.00,0,300.87,306.28,0.0,0.0,0.000,314880.8,314880.8,14727,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454101242,80537.00
01/29/2016 16:00,2,0.492,ACTIVE,213.74,342.65,59.965,1454101205,"201051344000853","219011344069620",22.15,-1.50,0,335.14,349.56,11.1,8.8,0.057,313215.7,313215.7,14432,0,0,0,L,1122011218,0,122.01,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454101243,80538.00
01/29/2016 16:00,2,0.158,ACTIVE,212.61,301.77,59.970,1454101205,"201051344000685","219011344069620",19.78,-3.50,0,299.67,303.88,3.2,1.2,0.000,319138.0,319138.0,19228,0,0,0,L,1122011218,0,122.68,121.33,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454101244,80539.00
01/29/2016 16:00,2,0.166,ACTIVE,212.38,301.17,59.959,1454101205,"201051344000917","219011344069620",18.07,-1.50,0,298.17,303.58,3.1,1.0,0.000,316876.7,316876.7,19201,0,0,0,L,1122011218,0,121.78,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454101245,80540.00
01/29/2016 16:00,2,0.164,ACTIVE,212.83,338.44,59.981,1454101205,"201051344001145","219011344069620",28.05,-2.00,0,315.60,360.08,4.7,2.6,0.004,320857.3,320857.3,19149,0,0,0,L,1122011218,0,122.01,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454101245,80541.00
01/29/2016 16:00,2,0.000,ALERT,212.38,301.47,59.965,1454101205,"201051344000651","219011344069620",0.00,-5.00,0,298.77,303.58,0.0,0.0,0.000,313523.9,313523.9,19374,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454101247,80542.00
01/29/2016 16:00,2,0.225,ACTIVE,211.70,339.04,59.938,1454101205,"274151322000088","219011344069620",22.01,1.00,0,334.54,342.35,5.0,2.9,0.022,571146.0,571146.0,8280,0,0,0,L,1151911521,0,122.23,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454101248,80543.00
01/29/2016 16:00,2,0.000,ALERT,212.38,299.97,59.959,1454101205,"274151322000068","219011344069620",0.00,-2.00,0,297.87,301.47,0.0,0.0,0.000,478006.3,478006.3,8877,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454101250,80544.00
01/29/2016 16:00,2,0.000,ALERT,211.93,301.77,59.965,1454101205,"201051344001135","219011344069620",0.00,-3.50,0,299.37,304.48,0.0,0.0,0.000,309917.8,309917.8,19368,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454101252,80545.00
01/29/2016 16:00,2,0.000,ALERT,212.38,303.88,59.954,1454101205,"201051344000594","219011344069620",0.00,-4.00,0,300.27,305.98,0.0,0.0,0.000,315824.9,315824.9,14776,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454101253,80546.00
01/29/2016 16:00,2,0.000,ALERT,212.38,301.77,59.959,1454101205,"201051344001203","219011344069620",0.00,-4.00,0,299.07,305.38,0.0,0.0,0.000,316460.8,316460.8,19335,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454101255,80547.00
01/29/2016 16:00,2,0.311,ACTIVE,211.70,364.89,59.954,1454101205,"274151322000054","219011344069620",34.05,3.30,0,335.44,375.41,10.8,8.5,0.053,583637.8,583637.8,8295,0,0,0,L,1151911521,0,121.78,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454101256,80548.00
01/29/2016 16:00,2,0.000,ALERT,213.06,302.98,59.965,1454101205,"201051344000867","219011344069620",0.00,-3.50,0,299.67,305.68,0.0,0.0,0.000,305041.4,305041.4,14760,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454101258,80549.00
01/29/2016 16:00,2,0.139,ALERT,212.38,301.77,59.949,1454101205,"201051344001093","219011344069620",32.10,-2.50,0,299.37,313.50,4.5,2.5,0.000,315163.0,315163.0,19248,0,0,0,L,1122011218,0,121.78,121.55,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,51,0,0,0,0,0,0,0,0,0,0,0,1454101260,80550.00
01/29/2016 16:00,2,0.617,ACTIVE,212.83,343.85,59.965,1454101205,"201051344000900","219011344069620",30.91,-1.50,0,335.14,367.30,19.4,16.8,0.146,320319.8,320319.8,14382,0,0,0,L,1122011218,0,121.55,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454101261,80551.00
01/29/2016 16:00,2,0.158,ACTIVE,213.06,303.28,59.970,1454101205,"201051344000648","219011344069620",13.38,-5.00,0,300.27,305.68,2.1,0.2,0.000,313317.8,313317.8,14537,0,0,0,L,1122011218,0,121.10,122.46,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454101262,80552.00
01/29/2016 16:00,2,0.615,ACTIVE,213.06,358.88,59.959,1454101205,"201051344000569","219011344069620",33.12,-0.50,0,335.14,376.92,20.7,18.0,0.128,321838.4,321838.4,14317,0,0,0,L,1122011218,0,121.10,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454101262,80553.00
01/29/2016 16:00,2,0.059,ALERT,212.83,303.58,59.944,1454101205,"201051344000983","219011344069620",32.20,-2.50,0,299.97,324.32,1.9,0.0,0.000,315012.6,315012.6,14609,0,0,0,L,1122011218,0,121.33,122.01,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454101264,80554.00
01/29/2016 16:00,2,0.000,ALERT,213.06,303.58,59.965,1454101205,"201051344001158","219011344069620",0.00,-4.00,0,300.27,305.38,0.0,0.0,0.000,309943.0,309943.0,14786,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454101266,80555.00
01/29/2016 16:00,2,0.381,ACTIVE,213.51,361.59,59.965,1454101205,"201051344000576","219011344069620",33.66,-1.50,0,336.34,370.00,13.0,10.6,0.053,314854.5,314854.5,14409,0,0,0,L,1122011218,0,121.78,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454101268,80556.00
01/29/2016 16:00,2,0.141,ACTIVE,211.70,338.74,59.959,1454101205,"274151322000087","219011344069620",29.88,2.00,0,335.44,342.35,4.2,2.2,0.004,558698.6,558698.6,8322,0,0,0,L,1151911521,0,121.78,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454101269,80557.00
01/29/2016 16:15,2,0.070,ALERT,213.51,303.58,59.986,1454102103,"201051344000645","219011344069620",29.08,-2.50,0,300.57,313.80,2.0,0.0,0.000,314055.4,314055.4,14497,0,0,0,L,1122011218,0,121.55,122.68,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454102105,80558.00
01/29/2016 16:15,2,0.109,ACTIVE,211.48,338.14,59.975,1454102103,"274151322000085","219011344069620",30.10,0.50,0,335.14,342.05,3.4,1.3,0.009,586273.9,586273.9,8320,0,0,0,L,1151911521,0,122.23,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454102106,80559.00
01/29/2016 16:15,2,0.000,ALERT,213.51,303.58,59.996,1454102103,"201051344000633","219011344069620",0.00,-4.00,0,298.77,304.78,0.0,0.0,0.000,305780.9,305780.9,14793,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454102108,80560.00
01/29/2016 16:15,2,0.000,ALERT,212.83,303.28,59.981,1454102103,"201051344000469","219011344069620",0.00,-5.00,0,299.67,305.08,0.0,0.0,0.000,307283.6,307283.6,14742,0,0,0,L,1122011218,0,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454102110,80561.00
01/29/2016 16:15,2,0.000,ALERT,212.16,302.37,59.991,1454102103,"201051344000646","219011344069620",0.00,-4.00,0,299.07,303.58,0.0,0.0,0.000,311583.9,311583.9,19375,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454102112,80562.00
01/29/2016 16:15,2,0.000,ALERT,211.03,299.67,59.981,1454102103,"274151322000052","219011344069620",0.00,-2.50,0,297.57,303.28,0.0,0.0,0.000,593755.6,593755.6,8509,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,139,0,0,0,0,0,0,0,0,0,0,0,1454102114,80563.00
01/29/2016 16:15,2,0.000,ALERT,212.61,302.37,59.975,1454102103,"201051344000585","219011344069620",0.00,-3.00,0,299.07,303.88,0.0,0.0,0.000,316511.5,316511.5,19365,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454102116,80564.00
01/29/2016 16:15,2,0.145,ACTIVE,212.38,302.68,59.986,1454102103,"201051344001230","219011344069620",17.24,-3.00,0,299.97,303.58,2.5,0.5,0.000,315929.5,315929.5,19220,0,0,0,L,1122011218,0,122.23,121.10,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454102117,80565.00
01/29/2016 16:15,2,0.000,ALERT,212.83,303.28,59.996,1454102103,"201051344000582","219011344069620",0.00,-4.00,0,300.27,304.48,0.0,0.0,0.000,309759.0,309759.0,19338,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1454102118,80566.00
01/29/2016 16:15,2,0.000,ALERT,212.16,302.37,59.975,1454102103,"201051344000955","219011344069620",0.00,-3.50,0,299.37,303.58,0.0,0.0,0.000,319096.2,319096.2,19336,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1454102120,80567.00
01/29/2016 16:15,2,0.027,ALERT,211.48,309.29,59.981,1454102103,"274151322000094","219011344069620",17.69,-3.00,0,297.26,430.12,0.5,0.0,0.000,477940.3,477940.3,8720,0,0,0,L,1151911521,0,121.33,122.23,0002,-5,0,0,0,0,0,0,255,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454102122,80568.00
01/29/2016 16:15,2,0.000,ALERT,213.06,304.78,59.981,1454102103,"201051344000579","219011344069620",0.00,-3.00,0,301.17,306.28,0.0,0.0,0.000,320432.2,320432.2,14758,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454102124,80569.00
01/29/2016 16:15,2,0.115,ALERT,212.16,302.37,60.023,1454102103,"201051344000890","219011344069620",30.06,-3.00,0,299.97,305.08,3.5,1.5,0.000,317321.4,317321.4,19286,0,0,0,L,1122011218,0,122.23,120.88,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454102126,80570.00
01/29/2016 16:15,2,0.000,ALERT,212.16,301.77,59.981,1454102103,"201051344000438","219011344069620",0.00,-5.00,0,299.67,304.18,0.0,0.0,0.000,319067.5,319067.5,19346,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,78,0,0,0,0,0,0,0,0,0,0,0,1454102127,80571.00
01/29/2016 16:15,2,0.000,ALERT,212.61,301.77,59.981,1454102103,"201051344000417","219011344069620",0.00,-4.00,0,299.07,303.28,0.0,0.0,0.000,313152.7,313152.7,19448,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454102129,80572.00
01/29/2016 16:15,2,0.020,ALERT,211.25,300.57,59.975,1454102103,"274151322000083","219011344069620",31.35,-3.50,0,298.17,312.89,0.0,0.0,0.000,588070.5,588070.5,8501,0,0,0,L,1151911521,0,121.33,122.23,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454102131,80573.00
01/29/2016 16:15,2,0.000,ALERT,211.70,299.97,59.975,1454102103,"274151322000076","219011344069620",0.00,-3.00,0,297.87,302.98,0.0,0.0,0.000,624662.0,624662.0,8551,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1454102133,80574.00
01/29/2016 16:15,2,0.068,ALERT,212.83,304.48,59.949,1454102103,"201051344000868","219011344069620",29.28,-4.00,0,301.17,306.28,2.0,0.1,0.000,305607.9,305607.9,14528,0,0,0,L,1122011218,0,121.10,122.46,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454102135,80575.00
