ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/29/2016 16:15,2,0.045,ALERT,211.48,301.77,59.970,1454102103,"274151322000095","219011344069620",14.69,-3.50,0,299.07,313.20,0.7,0.0,0.000,618279.1,618279.1,8392,0,0,0,L,1151911521,0,121.78,121.78,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,244,0,0,0,0,0,0,0,0,0,0,0,1454102136,80576.00
01/29/2016 16:15,2,0.000,ALERT,212.61,303.58,59.933,1454102103,"201051344000988","219011344069620",0.00,-3.00,0,297.87,305.08,0.0,0.0,0.000,304700.9,304700.9,14769,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454102138,80577.00
01/29/2016 16:15,2,0.000,ALERT,212.16,301.17,59.975,1454102103,"201051344001025","219011344069620",0.00,-4.00,0,298.77,303.88,0.0,0.0,0.000,317119.1,317119.1,19347,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454102140,80578.00
01/29/2016 16:15,2,0.000,ALERT,212.61,303.88,59.965,1454102103,"201051344000458","219011344069620",0.00,-2.00,0,300.57,306.28,0.0,0.0,0.000,314880.8,314880.8,14729,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454102142,80579.00
01/29/2016 16:15,2,0.352,ACTIVE,213.51,341.45,59.986,1454102103,"201051344000853","219011344069620",22.01,-2.00,0,335.74,348.36,7.8,5.7,0.035,313217.2,313217.2,14433,0,0,0,L,1122011218,0,121.78,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454102143,80580.00
01/29/2016 16:15,2,0.080,ALERT,212.61,301.77,59.959,1454102103,"201051344000685","219011344069620",31.45,-3.50,0,299.07,303.28,2.6,0.6,0.000,319138.1,319138.1,19229,0,0,0,L,1122011218,0,122.68,121.10,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454102145,80581.00
01/29/2016 16:15,2,0.062,ALERT,212.38,301.17,59.970,1454102103,"201051344000917","219011344069620",32.30,-1.50,0,297.87,314.10,2.1,0.1,0.000,316876.7,316876.7,19202,0,0,0,L,1122011218,0,121.78,121.78,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454102146,80582.00
01/29/2016 16:15,2,0.137,ALERT,212.83,302.68,59.965,1454102103,"201051344001145","219011344069620",22.96,-3.00,0,300.27,340.85,3.2,1.2,0.000,320857.6,320857.6,19150,0,0,0,L,1122011218,0,122.23,121.55,0002,-3,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454102148,80583.00
01/29/2016 16:15,2,0.000,ALERT,212.38,301.17,59.965,1454102103,"201051344000651","219011344069620",0.00,-5.00,0,299.07,302.98,0.0,0.0,0.000,313523.9,313523.9,19376,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454102150,80584.00
01/29/2016 16:15,2,0.148,ACTIVE,211.03,338.14,59.970,1454102103,"274151322000088","219011344069620",21.49,1.00,0,333.93,341.75,3.3,1.2,0.000,571146.4,571146.4,8281,0,0,0,L,1151911521,0,122.01,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454102151,80585.00
01/29/2016 16:15,2,0.000,ALERT,211.93,299.67,59.959,1454102103,"274151322000068","219011344069620",0.00,-2.00,0,297.26,301.47,0.0,0.0,0.000,478006.3,478006.3,8879,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454102153,80586.00
01/29/2016 16:15,2,0.000,ALERT,211.93,301.77,59.965,1454102103,"201051344001135","219011344069620",0.00,-3.50,0,299.67,304.18,0.0,0.0,0.000,309917.8,309917.8,19370,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454102155,80587.00
01/29/2016 16:15,2,0.000,ALERT,212.61,304.48,59.996,1454102103,"201051344000594","219011344069620",0.00,-4.00,0,300.27,305.68,0.0,0.0,0.000,315824.9,315824.9,14778,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454102156,80588.00
01/29/2016 16:15,2,0.000,ALERT,212.61,301.77,59.959,1454102103,"201051344001203","219011344069620",0.00,-4.00,0,299.07,305.08,0.0,0.0,0.000,316460.8,316460.8,19337,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454102158,80589.00
01/29/2016 16:15,2,0.211,ACTIVE,211.25,353.77,59.949,1454102103,"274151322000054","219011344069620",32.80,3.00,0,335.14,369.40,7.0,4.8,0.031,583639.1,583639.1,8296,0,0,0,L,1151911521,0,121.78,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454102159,80590.00
01/29/2016 16:15,2,0.000,ALERT,213.06,303.28,59.949,1454102103,"201051344000867","219011344069620",0.00,-3.00,0,299.67,305.68,0.0,0.0,0.000,305041.4,305041.4,14762,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454102161,80591.00
01/29/2016 16:15,2,0.139,ALERT,212.16,301.77,59.959,1454102103,"201051344001093","219011344069620",30.71,-2.50,0,299.07,308.39,4.3,2.3,0.000,315163.5,315163.5,19250,0,0,0,L,1122011218,0,122.01,121.10,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454102163,80592.00
01/29/2016 16:15,2,0.408,ACTIVE,213.06,342.65,59.959,1454102103,"201051344000900","219011344069620",30.36,-1.50,0,333.93,355.28,12.6,10.2,0.084,320322.5,320322.5,14383,0,0,0,L,1122011218,0,121.55,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454102164,80593.00
01/29/2016 16:15,2,0.098,ALERT,213.06,302.98,59.954,1454102103,"201051344000648","219011344069620",30.99,-5.00,0,299.67,305.38,3.1,1.1,0.000,313318.1,313318.1,14538,0,0,0,L,1122011218,0,120.88,122.46,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454102166,80594.00
01/29/2016 16:15,2,0.453,ACTIVE,213.06,341.45,59.954,1454102103,"201051344000569","219011344069620",31.11,-1.00,0,334.84,370.60,14.3,11.9,0.075,321841.5,321841.5,14318,0,0,0,L,1122011218,0,121.10,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454102167,80595.00
01/29/2016 16:15,2,0.057,ALERT,212.83,303.58,59.959,1454102103,"201051344000983","219011344069620",30.83,-2.50,0,300.57,305.68,1.8,0.0,0.000,315012.6,315012.6,14611,0,0,0,L,1122011218,0,121.10,122.01,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,222,0,0,0,0,0,0,0,0,0,0,0,1454102169,80596.00
01/29/2016 16:15,2,0.000,ALERT,212.83,303.28,59.954,1454102103,"201051344001158","219011344069620",0.00,-4.00,0,299.97,305.08,0.0,0.0,0.000,309943.0,309943.0,14788,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454102171,80597.00
01/29/2016 16:15,2,0.297,ACTIVE,213.29,354.97,59.954,1454102103,"201051344000576","219011344069620",32.94,-1.50,0,335.14,366.10,9.9,7.7,0.031,314856.5,314856.5,14410,0,0,0,L,1122011218,0,121.55,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454102171,80598.00
01/29/2016 16:15,2,0.105,ACTIVE,211.25,337.84,59.928,1454102103,"274151322000087","219011344069620",28.61,2.00,0,314.70,345.06,3.1,1.0,0.000,558698.9,558698.9,8323,0,0,0,L,1151911521,0,121.55,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454102172,80599.00
01/29/2016 16:30,2,0.059,ALERT,213.29,303.28,59.959,1454103003,"201051344000645","219011344069620",31.41,-3.00,0,300.27,305.68,1.9,0.0,0.000,314055.4,314055.4,14499,0,0,0,L,1122011218,0,121.78,122.46,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454103005,80600.00
01/29/2016 16:30,2,0.082,ALERT,211.48,300.87,59.949,1454103003,"274151322000085","219011344069620",24.47,-0.50,0,298.77,352.87,2.0,0.0,0.000,586274.0,586274.0,8321,0,0,0,L,1151911521,0,121.78,122.01,0002,1,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454103007,80601.00
01/29/2016 16:30,2,0.000,ALERT,213.51,302.98,59.965,1454103003,"201051344000633","219011344069620",0.00,-4.00,0,298.47,305.08,0.0,0.0,0.000,305780.9,305780.9,14795,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454103009,80602.00
01/29/2016 16:30,2,0.000,ALERT,213.06,303.58,59.996,1454103003,"201051344000469","219011344069620",0.00,-4.00,0,299.37,305.08,0.0,0.0,0.000,307283.6,307283.6,14744,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454103011,80603.00
01/29/2016 16:30,2,0.000,ALERT,211.93,302.07,59.996,1454103003,"201051344000646","219011344069620",0.00,-3.50,0,299.07,303.88,0.0,0.0,0.000,311583.9,311583.9,19377,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454103013,80604.00
01/29/2016 16:30,2,0.000,ALERT,211.25,301.17,59.944,1454103003,"274151322000052","219011344069620",0.00,-3.00,0,296.96,302.68,0.0,0.0,0.000,593755.6,593755.6,8511,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454103015,80605.00
01/29/2016 16:30,2,0.000,ALERT,212.38,302.07,59.938,1454103003,"201051344000585","219011344069620",0.00,-3.00,0,299.07,304.18,0.0,0.0,0.000,316511.5,316511.5,19367,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454103016,80606.00
01/29/2016 16:30,2,0.064,ALERT,212.16,302.68,59.965,1454103003,"201051344001230","219011344069620",31.59,-3.50,0,299.67,307.18,2.1,0.1,0.000,315929.5,315929.5,19221,0,0,0,L,1122011218,0,122.23,120.88,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454103018,80607.00
01/29/2016 16:30,2,0.000,ALERT,212.61,302.68,59.959,1454103003,"201051344000582","219011344069620",0.00,-4.00,0,300.27,304.48,0.0,0.0,0.000,309759.0,309759.0,19340,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454103020,80608.00
01/29/2016 16:30,2,0.000,ALERT,211.70,301.77,59.970,1454103003,"201051344000955","219011344069620",0.00,-3.50,0,299.37,303.88,0.0,0.0,0.000,319096.2,319096.2,19338,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454103022,80609.00
01/29/2016 16:30,2,0.000,ALERT,211.48,399.76,59.949,1454103003,"274151322000094","219011344069620",43.16,-3.00,0,297.57,419.00,0.0,0.0,0.000,477940.3,477940.3,8722,0,0,0,L,1151911521,0,121.10,122.46,0100,-4,0,0,0,0,0,0,56,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454103024,80610.00
01/29/2016 16:30,2,0.000,ALERT,212.83,304.18,59.928,1454103003,"201051344000579","219011344069620",0.00,-3.00,0,300.87,306.28,0.0,0.0,0.000,320432.2,320432.2,14760,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454103026,80611.00
01/29/2016 16:30,2,0.000,ALERT,211.93,302.37,59.965,1454103003,"201051344000890","219011344069620",0.00,-3.50,0,299.97,304.78,0.0,0.0,0.000,317321.4,317321.4,19288,0,0,0,L,1122011218,0,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,92,0,0,0,0,0,0,0,0,0,0,0,1454103027,80612.00
01/29/2016 16:30,2,0.000,ALERT,212.16,301.47,59.965,1454103003,"201051344000438","219011344069620",0.00,-5.00,0,299.67,303.88,0.0,0.0,0.000,319067.5,319067.5,19348,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454103029,80613.00
01/29/2016 16:30,2,0.000,ALERT,212.16,300.87,59.949,1454103003,"201051344000417","219011344069620",0.00,-4.00,0,299.07,303.28,0.0,0.0,0.000,313152.7,313152.7,19450,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454103031,80614.00
01/29/2016 16:30,2,0.000,ALERT,211.70,301.77,59.959,1454103003,"274151322000083","219011344069620",0.00,-3.50,0,297.57,302.98,0.0,0.0,0.000,588070.5,588070.5,8503,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,103,0,0,0,0,0,0,0,0,0,0,0,1454103033,80615.00
01/29/2016 16:30,2,0.000,ALERT,211.70,299.97,59.965,1454103003,"274151322000076","219011344069620",0.00,-3.00,0,297.57,302.37,0.0,0.0,0.000,624662.0,624662.0,8553,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454103035,80616.00
01/29/2016 16:30,2,0.000,ALERT,212.83,303.88,59.970,1454103003,"201051344000868","219011344069620",0.00,-3.50,0,301.17,306.28,0.0,0.0,0.000,305607.9,305607.9,14530,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1454103036,80617.00
01/29/2016 16:30,2,0.012,ALERT,211.48,301.47,59.981,1454103003,"274151322000095","219011344069620",31.73,-3.50,0,298.47,313.20,0.0,0.0,0.000,618279.1,618279.1,8394,0,0,0,L,1151911521,0,121.55,121.78,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454103038,80618.00
01/29/2016 16:30,2,0.000,ALERT,212.38,302.98,59.959,1454103003,"201051344000988","219011344069620",0.00,-3.00,0,297.87,305.08,0.0,0.0,0.000,304700.9,304700.9,14771,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454103040,80619.00
01/29/2016 16:30,2,0.000,ALERT,211.48,300.27,59.917,1454103003,"201051344001025","219011344069620",0.00,-4.00,0,298.77,304.18,0.0,0.0,0.000,317119.1,317119.1,19349,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454103042,80620.00
01/29/2016 16:30,2,0.000,ALERT,212.61,303.28,59.970,1454103003,"201051344000458","219011344069620",0.00,-2.00,0,300.27,306.28,0.0,0.0,0.000,314880.8,314880.8,14731,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454103044,80621.00
01/29/2016 16:30,2,0.285,ACTIVE,213.06,340.55,60.002,1454103003,"201051344000853","219011344069620",21.73,-2.00,0,335.74,346.86,6.3,4.2,0.018,313218.1,313218.1,14434,0,0,0,L,1122011218,0,121.78,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454103045,80622.00
01/29/2016 16:30,2,0.082,ALERT,212.16,300.87,59.959,1454103003,"201051344000685","219011344069620",30.28,-3.50,0,299.37,303.58,2.5,0.5,0.000,319138.3,319138.3,19231,0,0,0,L,1122011218,0,122.46,121.10,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454103046,80623.00
01/29/2016 16:30,2,0.064,ALERT,211.93,300.57,59.959,1454103003,"201051344000917","219011344069620",31.35,-2.00,0,298.17,309.59,2.1,0.1,0.000,316876.7,316876.7,19204,0,0,0,L,1122011218,0,121.55,121.33,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454103048,80624.00
01/29/2016 16:30,2,0.123,ACTIVE,212.16,301.47,59.959,1454103003,"201051344001145","219011344069620",20.22,-3.00,0,299.97,303.88,2.5,0.5,0.000,320857.7,320857.7,19152,0,0,0,L,1122011218,0,121.78,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454103049,80625.00
01/29/2016 16:30,2,0.000,ALERT,211.93,300.27,59.965,1454103003,"201051344000651","219011344069620",0.00,-5.00,0,298.77,302.98,0.0,0.0,0.000,313523.9,313523.9,19378,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454103051,80626.00
01/29/2016 16:30,2,0.107,ALERT,210.80,336.34,59.959,1454103003,"274151322000088","219011344069620",20.69,0.50,0,298.47,343.25,2.2,0.2,0.000,571146.4,571146.4,8282,0,0,0,L,1151911521,0,121.55,121.55,0002,-3,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454103053,80627.00
01/29/2016 16:30,2,0.000,ALERT,211.93,299.37,59.954,1454103003,"274151322000068","219011344069620",0.00,-2.00,0,296.66,301.17,0.0,0.0,0.000,478006.3,478006.3,8881,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454103055,80628.00
01/29/2016 16:30,2,0.000,ALERT,211.25,300.87,59.996,1454103003,"201051344001135","219011344069620",0.00,-3.50,0,299.67,304.18,0.0,0.0,0.000,309917.8,309917.8,19372,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454103056,80629.00
01/29/2016 16:30,2,0.000,ALERT,212.16,303.58,59.933,1454103003,"201051344000594","219011344069620",0.00,-4.00,0,299.97,305.98,0.0,0.0,0.000,315824.9,315824.9,14780,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454103058,80630.00
01/29/2016 16:30,2,0.000,ALERT,211.70,300.57,59.954,1454103003,"201051344001203","219011344069620",0.00,-4.00,0,299.07,305.08,0.0,0.0,0.000,316460.8,316460.8,19339,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454103060,80631.00
01/29/2016 16:30,2,0.158,ACTIVE,211.25,338.44,59.965,1454103003,"274151322000054","219011344069620",30.83,2.50,0,334.24,361.89,5.0,2.9,0.022,583639.7,583639.7,8297,0,0,0,L,1151911521,0,121.55,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454103061,80632.00
01/29/2016 16:30,2,0.000,ALERT,213.06,302.98,59.922,1454103003,"201051344000867","219011344069620",0.00,-3.50,0,299.37,305.98,0.0,0.0,0.000,305041.4,305041.4,14764,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454103063,80633.00
01/29/2016 16:30,2,0.139,ALERT,211.93,301.17,59.965,1454103003,"201051344001093","219011344069620",26.94,-2.50,0,299.07,303.28,4.0,1.9,0.000,315163.8,315163.8,19252,0,0,0,L,1122011218,0,121.78,121.10,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,223,0,0,0,0,0,0,0,0,0,0,0,1454103065,80634.00
01/29/2016 16:30,2,0.295,ACTIVE,212.61,340.55,59.965,1454103003,"201051344000900","219011344069620",30.30,-1.50,0,334.54,348.96,9.1,6.9,0.053,320324.0,320324.0,14384,0,0,0,L,1122011218,0,121.55,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454103066,80635.00
01/29/2016 16:30,2,0.098,ALERT,212.83,302.68,59.965,1454103003,"201051344000648","219011344069620",30.04,-5.00,0,299.67,305.38,3.0,1.0,0.000,313318.2,313318.2,14540,0,0,0,L,1122011218,0,121.10,122.46,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,203,0,0,0,0,0,0,0,0,0,0,0,1454103068,80636.00
01/29/2016 16:30,2,0.352,ACTIVE,212.83,348.36,59.965,1454103003,"201051344000569","219011344069620",32.22,-1.00,0,334.84,357.68,11.5,9.2,0.049,321843.6,321843.6,14319,0,0,0,L,1122011218,0,121.10,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454103069,80637.00
01/29/2016 16:30,2,0.000,ALERT,212.61,303.28,59.965,1454103003,"201051344000983","219011344069620",0.00,-3.00,0,300.27,305.68,0.0,0.0,0.000,315012.6,315012.6,14613,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1454103070,80638.00
01/29/2016 16:30,2,0.000,ALERT,212.83,302.98,59.986,1454103003,"201051344001158","219011344069620",0.00,-5.00,0,299.67,305.08,0.0,0.0,0.000,309943.0,309943.0,14790,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454103072,80639.00
01/29/2016 16:30,2,0.271,ACTIVE,213.51,340.55,59.996,1454103003,"201051344000576","219011344069620",30.28,-2.00,0,336.04,359.78,8.4,6.2,0.013,314857.8,314857.8,14411,0,0,0,L,1122011218,0,121.78,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454103073,80640.00
01/29/2016 16:30,2,0.088,ALERT,211.25,299.67,59.959,1454103003,"274151322000087","219011344069620",22.64,0.50,0,297.26,339.95,2.0,0.1,0.000,558698.9,558698.9,8324,0,0,0,L,1151911521,0,121.33,122.23,0002,1,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454103075,80641.00
01/29/2016 16:45,2,0.000,ALERT,213.06,302.98,59.970,1454103903,"201051344000645","219011344069620",0.00,-3.00,0,298.77,305.08,0.0,0.0,0.000,314055.4,314055.4,14501,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454103905,80642.00
01/29/2016 16:45,2,0.055,ALERT,211.03,299.67,59.965,1454103903,"274151322000085","219011344069620",18.79,-0.50,0,296.06,338.14,1.1,0.0,0.000,586274.0,586274.0,8323,0,0,0,L,1151911521,0,121.78,121.78,0002,-0,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454103907,80643.00
01/29/2016 16:45,2,0.000,ALERT,213.06,302.37,59.986,1454103903,"201051344000633","219011344069620",0.00,-4.00,0,296.96,304.48,0.0,0.0,0.000,305780.9,305780.9,14797,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454103909,80644.00
01/29/2016 16:45,2,0.000,ALERT,212.61,302.68,59.965,1454103903,"201051344000469","219011344069620",0.00,-4.00,0,297.87,305.38,0.0,0.0,0.000,307283.6,307283.6,14746,0,0,0,L,1122011218,0,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454103911,80645.00
01/29/2016 16:45,2,0.000,ALERT,211.48,301.17,59.959,1454103903,"201051344000646","219011344069620",0.00,-4.00,0,296.36,303.28,0.0,0.0,0.000,311583.9,311583.9,19379,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454103913,80646.00
01/29/2016 16:45,2,0.000,ALERT,210.57,299.07,59.949,1454103903,"274151322000052","219011344069620",0.00,-3.00,0,295.76,302.68,0.0,0.0,0.000,593755.6,593755.6,8513,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454103915,80647.00
01/29/2016 16:45,2,0.000,ALERT,211.70,301.17,59.959,1454103903,"201051344000585","219011344069620",0.00,-3.00,0,296.36,303.58,0.0,0.0,0.000,316511.5,316511.5,19369,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454103917,80648.00
01/29/2016 16:45,2,0.064,ALERT,211.70,301.47,59.970,1454103903,"201051344001230","219011344069620",29.54,-3.00,0,296.96,307.18,2.0,0.0,0.000,315929.6,315929.6,19223,0,0,0,L,1122011218,0,122.01,120.65,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454103918,80649.00
01/29/2016 16:45,2,0.000,ALERT,212.16,302.07,59.991,1454103903,"201051344000582","219011344069620",0.00,-4.00,0,297.57,304.18,0.0,0.0,0.000,309759.0,309759.0,19342,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454103920,80650.00
01/29/2016 16:45,2,0.000,ALERT,211.25,300.87,59.965,1454103903,"201051344000955","219011344069620",0.00,-3.50,0,296.66,303.58,0.0,0.0,0.000,319096.2,319096.2,19340,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454103922,80651.00
01/29/2016 16:45,2,0.000,ALERT,210.80,331.83,59.949,1454103903,"274151322000094","219011344069620",40.89,-3.50,0,296.06,414.19,0.0,0.0,0.000,477940.3,477940.3,8724,0,0,0,L,1151911521,0,120.65,122.23,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454103924,80652.00
01/29/2016 16:45,2,0.000,ALERT,212.38,302.98,59.965,1454103903,"201051344000579","219011344069620",0.00,-3.00,0,299.67,305.98,0.0,0.0,0.000,320432.2,320432.2,14762,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454103925,80653.00
01/29/2016 16:45,2,0.000,ALERT,211.48,301.17,59.922,1454103903,"201051344000890","219011344069620",0.00,-3.00,0,297.26,304.48,0.0,0.0,0.000,317321.4,317321.4,19290,0,0,0,L,1122011218,0,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454103927,80654.00
01/29/2016 16:45,2,0.000,ALERT,211.70,300.87,59.970,1454103903,"201051344000438","219011344069620",0.00,-4.00,0,296.66,303.58,0.0,0.0,0.000,319067.5,319067.5,19350,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454103929,80655.00
01/29/2016 16:45,2,0.000,ALERT,211.70,300.57,59.970,1454103903,"201051344000417","219011344069620",0.00,-4.00,0,296.36,302.68,0.0,0.0,0.000,313152.7,313152.7,19452,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454103931,80656.00
01/29/2016 16:45,2,0.000,ALERT,210.80,299.67,59.959,1454103903,"274151322000083","219011344069620",0.00,-3.50,0,296.36,302.68,0.0,0.0,0.000,588070.5,588070.5,8505,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,59,0,0,0,0,0,0,0,0,0,0,0,1454103933,80657.00
01/29/2016 16:45,2,0.000,ALERT,211.48,299.07,59.970,1454103903,"274151322000076","219011344069620",0.00,-3.00,0,296.06,302.07,0.0,0.0,0.000,624662.0,624662.0,8555,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454103934,80658.00
01/29/2016 16:45,2,0.000,ALERT,212.38,303.28,59.970,1454103903,"201051344000868","219011344069620",0.00,-4.00,0,299.67,305.68,0.0,0.0,0.000,305607.9,305607.9,14532,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454103936,80659.00
01/29/2016 16:45,2,0.000,ALERT,210.80,300.57,59.965,1454103903,"274151322000095","219011344069620",0.00,-4.00,0,297.26,307.18,0.0,0.0,0.000,618279.1,618279.1,8396,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454103938,80660.00
01/29/2016 16:45,2,0.000,ALERT,212.16,302.37,59.965,1454103903,"201051344000988","219011344069620",0.00,-3.00,0,296.36,304.78,0.0,0.0,0.000,304700.9,304700.9,14773,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454103940,80661.00
01/29/2016 16:45,2,0.000,ALERT,211.48,300.27,59.975,1454103903,"201051344001025","219011344069620",0.00,-4.00,0,296.06,303.28,0.0,0.0,0.000,317119.1,317119.1,19351,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454103942,80662.00
01/29/2016 16:45,2,0.000,ALERT,212.16,302.98,59.981,1454103903,"201051344000458","219011344069620",0.00,-2.00,0,299.07,305.68,0.0,0.0,0.000,314880.8,314880.8,14733,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454103944,80663.00
01/29/2016 16:45,2,0.158,ALERT,212.83,302.68,59.991,1454103903,"201051344000853","219011344069620",21.97,-2.00,0,299.07,345.36,3.5,1.5,0.000,313218.9,313218.9,14435,0,0,0,L,1122011218,0,121.33,122.46,0002,-2,0,0,0,0,0,0,1,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454103945,80664.00
01/29/2016 16:45,2,0.000,ALERT,212.16,301.17,59.986,1454103903,"201051344000685","219011344069620",0.00,-3.00,0,296.66,302.68,0.0,0.0,0.000,319138.3,319138.3,19233,0,0,0,L,1122011218,0,122.46,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454103947,80665.00
01/29/2016 16:45,2,0.000,ALERT,211.93,300.57,59.922,1454103903,"201051344000917","219011344069620",0.00,-2.00,0,295.46,302.37,0.0,0.0,0.000,316876.7,316876.7,19206,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454103949,80666.00
01/29/2016 16:45,2,0.053,ALERT,211.93,301.17,60.007,1454103903,"201051344001145","219011344069620",32.30,-3.00,0,296.96,314.40,1.7,0.0,0.000,320857.7,320857.7,19153,0,0,0,L,1122011218,0,121.78,120.88,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,150,0,0,0,0,0,0,0,0,0,0,0,1454103951,80667.00
01/29/2016 16:45,2,0.000,ALERT,211.70,300.27,59.981,1454103903,"201051344000651","219011344069620",0.00,-5.00,0,296.06,302.37,0.0,0.0,0.000,313523.9,313523.9,19380,0,0,0,L,1122011218,0,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454103953,80668.00
01/29/2016 16:45,2,0.000,ALERT,211.48,298.77,59.944,1454103903,"274151322000068","219011344069620",0.00,-2.00,0,295.46,300.87,0.0,0.0,0.000,478006.3,478006.3,8883,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454103955,80669.00
01/29/2016 16:45,2,0.000,ALERT,211.48,300.87,59.991,1454103903,"201051344001135","219011344069620",0.00,-3.50,0,296.66,303.58,0.0,0.0,0.000,309917.8,309917.8,19374,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454103957,80670.00
01/29/2016 16:45,2,0.000,ALERT,211.93,302.98,59.970,1454103903,"201051344000594","219011344069620",0.00,-4.00,0,298.47,305.38,0.0,0.0,0.000,315824.9,315824.9,14782,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454103959,80671.00
01/29/2016 16:45,2,0.000,ALERT,211.70,300.87,59.970,1454103903,"201051344001203","219011344069620",0.00,-4.00,0,296.36,304.18,0.0,0.0,0.000,316460.8,316460.8,19341,0,0,0,L,1122011218,0,122.23,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454103961,80672.00
01/29/2016 16:45,2,0.092,ACTIVE,210.57,336.94,59.970,1454103903,"274151322000054","219011344069620",29.02,2.00,0,332.73,341.15,2.8,0.7,0.004,583640.2,583640.2,8298,0,0,0,L,1151911521,0,121.33,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454103962,80673.00
01/29/2016 16:45,2,0.000,ALERT,212.61,302.07,59.965,1454103903,"201051344000867","219011344069620",0.00,-3.50,0,298.17,305.08,0.0,0.0,0.000,305041.4,305041.4,14766,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454103963,80674.00
01/29/2016 16:45,2,0.000,ALERT,211.70,301.17,59.970,1454103903,"201051344001093","219011344069620",0.00,-2.50,0,296.66,302.98,0.0,0.0,0.000,315164.0,315164.0,19254,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,223,0,0,0,0,0,0,0,0,0,0,0,1454103965,80675.00
01/29/2016 16:45,2,0.182,ACTIVE,212.38,338.74,59.944,1454103903,"201051344000900","219011344069620",28.19,-1.50,0,333.93,346.86,5.2,3.1,0.018,320325.3,320325.3,14385,0,0,0,L,1122011218,0,121.10,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454103966,80676.00
01/29/2016 16:45,2,0.000,ALERT,212.61,302.07,60.002,1454103903,"201051344000648","219011344069620",0.00,-5.00,0,298.17,305.08,0.0,0.0,0.000,313318.3,313318.3,14542,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,220,0,0,0,0,0,0,0,0,0,0,0,1454103968,80677.00
01/29/2016 16:45,2,0.248,ACTIVE,212.61,338.74,59.944,1454103903,"201051344000569","219011344069620",30.51,-1.00,0,334.54,357.38,7.7,5.5,0.018,321845.5,321845.5,14320,0,0,0,L,1122011218,0,120.65,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454103969,80678.00
01/29/2016 16:45,2,0.000,ALERT,212.38,302.68,59.970,1454103903,"201051344000983","219011344069620",0.00,-3.00,0,299.07,305.38,0.0,0.0,0.000,315012.6,315012.6,14615,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454103971,80679.00
01/29/2016 16:45,2,0.000,ALERT,212.61,302.68,59.975,1454103903,"201051344001158","219011344069620",0.00,-4.00,0,298.47,304.78,0.0,0.0,0.000,309943.0,309943.0,14792,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454103973,80680.00
01/29/2016 16:45,2,0.203,ACTIVE,213.06,330.93,59.975,1454103903,"201051344000576","219011344069620",26.06,-2.00,0,315.90,345.66,5.4,3.3,0.000,314859.0,314859.0,14412,0,0,0,L,1122011218,0,121.33,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454103973,80681.00
01/29/2016 16:45,2,0.029,ALERT,210.80,299.37,59.970,1454103903,"274151322000087","219011344069620",30.91,0.00,0,294.86,301.17,0.0,0.0,0.000,558698.9,558698.9,8326,0,0,0,L,1151911521,0,120.88,121.78,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,101,0,0,0,0,0,0,0,0,0,0,0,1454103975,80682.00
01/29/2016 16:45,2,0.047,ALERT,210.57,299.37,59.975,1454103903,"274151322000088","219011344069620",20.24,-0.50,0,297.87,300.87,1.0,0.0,0.000,571146.4,571146.4,8285,0,0,0,L,1151911521,1,121.55,121.33,0000,-3,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454103977,80683.00
01/29/2016 17:00,2,0.061,ALERT,213.74,303.88,59.981,1454104803,"201051344000645","219011344069620",21.41,-3.00,0,300.87,305.68,1.5,0.0,0.000,314055.4,314055.4,14503,0,0,0,L,1122011218,0,122.23,122.46,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454104806,80684.00
01/29/2016 17:00,2,0.062,ACTIVE_NO_POWER,211.93,300.87,59.970,1454104803,"274151322000085","219011344069620",21.29,-1.00,0,297.87,302.68,1.3,0.0,0.000,586274.0,586274.0,8325,0,0,0,L,1151911521,0,121.78,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454104807,80685.00
01/29/2016 17:00,2,0.000,ALERT,213.96,303.58,59.981,1454104803,"201051344000633","219011344069620",0.00,-4.00,0,299.07,305.38,0.0,0.0,0.000,305780.9,305780.9,14799,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454104808,80686.00
01/29/2016 17:00,2,0.000,ALERT,213.29,303.88,60.018,1454104803,"201051344000469","219011344069620",0.00,-4.00,0,299.97,305.38,0.0,0.0,0.000,307283.6,307283.6,14748,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454104810,80687.00
01/29/2016 17:00,2,0.000,ALERT,211.70,301.47,59.975,1454104803,"201051344000646","219011344069620",0.00,-4.00,0,298.47,313.20,0.0,0.0,0.000,311583.9,311583.9,19381,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454104812,80688.00
01/29/2016 17:00,2,0.000,ALERT,211.48,301.77,59.975,1454104803,"274151322000052","219011344069620",0.00,-3.00,0,297.57,302.68,0.0,0.0,0.000,593755.6,593755.6,8515,0,0,0,L,1151911521,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454104814,80689.00
01/29/2016 17:00,2,0.000,ALERT,212.16,301.77,59.981,1454104803,"201051344000585","219011344069620",0.00,-3.00,0,298.47,312.89,0.0,0.0,0.000,316511.5,316511.5,19371,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454104816,80690.00
01/29/2016 17:00,2,0.066,ALERT,211.93,302.07,59.981,1454104803,"201051344001230","219011344069620",30.22,-3.50,0,298.77,314.10,2.1,0.1,0.000,315929.6,315929.6,19225,0,0,0,L,1122011218,0,122.23,121.10,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454104817,80691.00
01/29/2016 17:00,2,0.000,ALERT,212.61,302.68,59.975,1454104803,"201051344000582","219011344069620",0.00,-4.00,0,299.97,314.10,0.0,0.0,0.000,309759.0,309759.0,19344,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454104819,80692.00
01/29/2016 17:00,2,0.000,ALERT,211.48,301.17,59.970,1454104803,"201051344000955","219011344069620",0.00,-3.00,0,299.07,312.89,0.0,0.0,0.000,319096.2,319096.2,19342,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454104821,80693.00
01/29/2016 17:00,2,0.000,ALERT,211.70,300.27,59.959,1454104803,"274151322000094","219011344069620",41.71,-3.50,0,297.26,402.16,0.0,0.0,0.000,477940.3,477940.3,8726,0,0,0,L,1151911521,0,121.10,122.91,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454104823,80694.00
01/29/2016 17:00,2,0.000,ALERT,213.29,304.78,59.986,1454104803,"201051344000579","219011344069620",0.00,-3.50,0,300.87,306.58,0.0,0.0,0.000,320432.2,320432.2,14764,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454104825,80695.00
01/29/2016 17:00,2,0.000,ALERT,211.70,302.07,59.986,1454104803,"201051344000890","219011344069620",0.00,-3.00,0,299.67,313.80,0.0,0.0,0.000,317321.4,317321.4,19292,0,0,0,L,1122011218,0,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454104826,80696.00
01/29/2016 17:00,2,0.000,ALERT,212.16,301.77,59.981,1454104803,"201051344000438","219011344069620",0.00,-4.00,0,299.07,312.89,0.0,0.0,0.000,319067.5,319067.5,19352,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454104828,80697.00
01/29/2016 17:00,2,0.000,ALERT,212.38,301.17,59.981,1454104803,"201051344000417","219011344069620",0.00,-3.50,0,298.47,312.59,0.0,0.0,0.000,313152.7,313152.7,19454,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454104830,80698.00
01/29/2016 17:00,2,0.000,ALERT,211.93,301.17,59.975,1454104803,"274151322000083","219011344069620",0.00,-3.50,0,298.17,302.68,0.0,0.0,0.000,588070.5,588070.5,8507,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454104832,80699.00
01/29/2016 17:00,2,0.000,ALERT,212.38,301.47,59.975,1454104803,"274151322000076","219011344069620",0.00,-3.00,0,297.87,302.68,0.0,0.0,0.000,624662.0,624662.0,8557,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454104834,80700.00
01/29/2016 17:00,2,0.000,ALERT,213.29,305.08,59.981,1454104803,"201051344000868","219011344069620",0.00,-3.50,0,301.17,306.58,0.0,0.0,0.000,305607.9,305607.9,14534,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454104835,80701.00
01/29/2016 17:00,2,0.012,ALERT,211.70,302.07,59.975,1454104803,"274151322000095","219011344069620",30.10,-4.00,0,299.07,303.58,0.0,0.0,0.000,618279.1,618279.1,8398,0,0,0,L,1151911521,0,121.55,122.23,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454104837,80702.00
01/29/2016 17:00,2,0.000,ALERT,213.06,304.18,59.981,1454104803,"201051344000988","219011344069620",0.00,-3.00,0,297.87,305.38,0.0,0.0,0.000,304700.9,304700.9,14775,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454104839,80703.00
01/29/2016 17:00,2,0.000,ALERT,211.70,300.57,59.975,1454104803,"201051344001025","219011344069620",0.00,-4.00,0,298.47,312.29,0.0,0.0,0.000,317119.1,317119.1,19353,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454104841,80704.00
01/29/2016 17:00,2,0.000,ALERT,213.29,304.18,59.986,1454104803,"201051344000458","219011344069620",0.00,-2.00,0,300.87,306.28,0.0,0.0,0.000,314880.8,314880.8,14735,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454104843,80705.00
01/29/2016 17:00,2,0.160,ACTIVE,213.74,304.18,59.975,1454104803,"201051344000853","219011344069620",22.20,-3.00,0,301.17,329.43,3.6,1.6,0.000,313219.3,313219.3,14437,0,0,0,L,1122011218,0,122.23,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454104844,80706.00
01/29/2016 17:00,2,0.000,ALERT,212.38,301.47,59.970,1454104803,"201051344000685","219011344069620",0.00,-3.50,0,299.07,313.80,0.0,0.0,0.000,319138.4,319138.4,19235,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,254,0,0,0,0,0,0,0,0,0,0,0,1454104846,80707.00
01/29/2016 17:00,2,0.062,ALERT,212.16,301.17,59.928,1454104803,"201051344000917","219011344069620",29.54,-2.00,0,297.87,312.29,1.9,0.0,0.000,316876.7,316876.7,19208,0,0,0,L,1122011218,0,121.78,121.55,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454104848,80708.00
01/29/2016 17:00,2,0.051,ALERT,212.38,301.77,59.965,1454104803,"201051344001145","219011344069620",32.68,-3.00,0,299.07,315.00,1.7,0.0,0.000,320857.7,320857.7,19155,0,0,0,L,1122011218,0,122.01,121.33,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454104849,80709.00
01/29/2016 17:00,2,0.000,ALERT,212.16,300.87,59.933,1454104803,"201051344000651","219011344069620",0.00,-5.00,0,298.47,311.99,0.0,0.0,0.000,313523.9,313523.9,19382,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454104851,80710.00
01/29/2016 17:00,2,0.049,ACTIVE_NO_POWER,211.48,300.87,59.959,1454104803,"274151322000088","219011344069620",20.69,-1.00,0,297.87,302.37,1.0,0.0,0.000,571146.4,571146.4,8287,0,0,0,L,1151911521,0,121.78,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454104852,80711.00
01/29/2016 17:00,2,0.000,ALERT,212.38,299.97,59.959,1454104803,"274151322000068","219011344069620",0.00,-2.00,0,297.57,301.47,0.0,0.0,0.000,478006.3,478006.3,8885,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454104854,80712.00
01/29/2016 17:00,2,0.000,ALERT,211.48,301.47,59.975,1454104803,"201051344001135","219011344069620",0.00,-3.50,0,299.07,312.29,0.0,0.0,0.000,309917.8,309917.8,19376,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454104856,80713.00
01/29/2016 17:00,2,0.000,ALERT,212.83,304.48,59.981,1454104803,"201051344000594","219011344069620",0.00,-4.00,0,299.67,306.28,0.0,0.0,0.000,315824.9,315824.9,14784,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454104858,80714.00
01/29/2016 17:00,2,0.000,ALERT,212.16,301.17,60.018,1454104803,"201051344001203","219011344069620",0.00,-4.00,0,298.77,313.50,0.0,0.0,0.000,316460.8,316460.8,19343,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454104859,80715.00
01/29/2016 17:00,2,0.105,ACTIVE,211.70,338.74,59.965,1454104803,"274151322000054","219011344069620",29.46,1.50,0,310.49,351.67,3.2,1.1,0.009,583640.5,583640.5,8299,0,0,0,L,1151911521,0,121.55,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454104860,80716.00
01/29/2016 17:00,2,0.000,ALERT,213.51,303.88,59.975,1454104803,"201051344000867","219011344069620",0.00,-3.00,0,299.67,305.98,0.0,0.0,0.000,305041.4,305041.4,14768,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454104862,80717.00
01/29/2016 17:00,2,0.000,ALERT,211.93,301.17,59.975,1454104803,"201051344001093","219011344069620",0.00,-2.50,0,298.77,312.59,0.0,0.0,0.000,315164.0,315164.0,19256,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454104864,80718.00
01/29/2016 17:00,2,0.193,ACTIVE,213.29,341.15,59.938,1454104803,"201051344000900","219011344069620",29.00,-2.00,0,333.93,344.15,5.7,3.6,0.027,320326.2,320326.2,14386,0,0,0,L,1122011218,0,121.78,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454104865,80719.00
01/29/2016 17:00,2,0.000,ALERT,213.51,303.28,59.938,1454104803,"201051344000648","219011344069620",0.00,-5.00,0,299.97,305.68,0.0,0.0,0.000,313318.3,313318.3,14544,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454104867,80720.00
