ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/29/2016 17:00,2,0.264,ACTIVE,213.51,340.55,59.970,1454104803,"201051344000569","219011344069620",31.13,-1.50,0,333.33,347.76,8.3,6.1,0.022,321847.0,321847.0,14321,0,0,0,L,1122011218,0,121.33,122.46,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454104868,80721.00
01/29/2016 17:00,2,0.000,ALERT,213.29,304.48,59.938,1454104803,"201051344000983","219011344069620",0.00,-3.00,0,300.87,305.98,0.0,0.0,0.000,315012.6,315012.6,14617,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454104870,80722.00
01/29/2016 17:00,2,0.000,ALERT,213.29,303.88,59.949,1454104803,"201051344001158","219011344069620",0.00,-4.00,0,300.27,305.38,0.0,0.0,0.000,309943.0,309943.0,14794,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454104871,80723.00
01/29/2016 17:00,2,0.217,ALERT,213.74,341.15,59.970,1454104803,"201051344000576","219011344069620",27.51,-2.00,0,300.27,356.48,6.1,3.9,0.004,314860.0,314860.0,14413,0,0,0,L,1122011218,0,122.01,122.01,0002,-6,0,0,0,0,0,0,2,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454104873,80724.00
01/29/2016 17:00,2,0.064,ALERT,211.70,299.97,59.975,1454104803,"274151322000087","219011344069620",15.23,-0.50,0,296.96,301.77,1.0,0.0,0.000,558698.9,558698.9,8328,0,0,0,L,1151911521,0,121.33,122.46,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,106,0,0,0,0,0,0,0,0,0,0,0,1454104875,80725.00
01/29/2016 17:15,2,0.000,ALERT,213.51,303.58,59.975,1454105703,"201051344000645","219011344069620",0.00,-3.00,0,301.77,305.68,0.0,0.0,0.000,314055.4,314055.4,14505,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,74,0,0,0,0,0,0,0,0,0,0,0,1454105706,80726.00
01/29/2016 17:15,2,0.018,ALERT,211.70,300.57,59.970,1454105703,"274151322000085","219011344069620",31.19,-1.50,0,297.57,307.78,0.0,0.0,0.000,586274.0,586274.0,8326,0,0,0,L,1151911521,0,122.01,122.01,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454105707,80727.00
01/29/2016 17:15,2,0.000,ALERT,213.74,303.58,59.981,1454105703,"201051344000633","219011344069620",0.00,-4.00,0,299.97,305.38,0.0,0.0,0.000,305780.9,305780.9,14801,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454105709,80728.00
01/29/2016 17:15,2,0.000,ALERT,213.06,303.28,60.012,1454105703,"201051344000469","219011344069620",0.00,-4.00,0,300.87,305.68,0.0,0.0,0.000,307283.6,307283.6,14750,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454105711,80729.00
01/29/2016 17:15,2,0.000,ALERT,211.93,301.47,59.981,1454105703,"201051344000646","219011344069620",0.00,-4.00,0,299.07,303.28,0.0,0.0,0.000,311583.9,311583.9,19383,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454105713,80730.00
01/29/2016 17:15,2,0.000,ALERT,211.03,299.37,59.970,1454105703,"274151322000052","219011344069620",0.00,-3.00,0,297.26,302.68,0.0,0.0,0.000,593755.6,593755.6,8517,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454105715,80731.00
01/29/2016 17:15,2,0.000,ALERT,212.16,301.77,59.991,1454105703,"201051344000585","219011344069620",0.00,-3.00,0,299.07,303.28,0.0,0.0,0.000,316511.5,316511.5,19373,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454105716,80732.00
01/29/2016 17:15,2,0.000,ALERT,212.16,301.77,60.007,1454105703,"201051344001230","219011344069620",0.00,-3.50,0,299.97,303.28,0.0,0.0,0.000,315929.6,315929.6,19227,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454105718,80733.00
01/29/2016 17:15,2,0.000,ALERT,212.61,302.68,59.970,1454105703,"201051344000582","219011344069620",0.00,-4.00,0,300.57,303.88,0.0,0.0,0.000,309759.0,309759.0,19346,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454105720,80734.00
01/29/2016 17:15,2,0.000,ALERT,211.93,301.77,60.007,1454105703,"201051344000955","219011344069620",0.00,-3.50,0,299.37,302.98,0.0,0.0,0.000,319096.2,319096.2,19344,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454105722,80735.00
01/29/2016 17:15,2,0.000,ALERT,211.48,299.37,59.933,1454105703,"274151322000094","219011344069620",0.00,-3.50,0,296.96,396.75,0.0,0.0,0.000,477940.3,477940.3,8728,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,92,0,0,0,0,0,0,0,0,0,0,0,1454105724,80736.00
01/29/2016 17:15,2,0.000,ALERT,213.29,304.48,59.965,1454105703,"201051344000579","219011344069620",0.00,-3.00,0,302.37,306.58,0.0,0.0,0.000,320432.2,320432.2,14766,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454105725,80737.00
01/29/2016 17:15,2,0.000,ALERT,212.16,302.07,59.975,1454105703,"201051344000890","219011344069620",0.00,-3.00,0,299.97,304.48,0.0,0.0,0.000,317321.4,317321.4,19294,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454105727,80738.00
01/29/2016 17:15,2,0.000,ALERT,212.38,301.47,59.965,1454105703,"201051344000438","219011344069620",0.00,-4.00,0,299.67,303.58,0.0,0.0,0.000,319067.5,319067.5,19354,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454105729,80739.00
01/29/2016 17:15,2,0.000,ALERT,212.38,301.17,59.975,1454105703,"201051344000417","219011344069620",0.00,-3.50,0,299.07,302.68,0.0,0.0,0.000,313152.7,313152.7,19456,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454105731,80740.00
01/29/2016 17:15,2,0.000,ALERT,211.48,299.97,59.975,1454105703,"274151322000083","219011344069620",0.00,-3.00,0,297.87,302.98,0.0,0.0,0.000,588070.5,588070.5,8509,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454105733,80741.00
01/29/2016 17:15,2,0.000,ALERT,212.16,300.27,59.959,1454105703,"274151322000076","219011344069620",0.00,-3.00,0,297.57,302.98,0.0,0.0,0.000,624662.0,624662.0,8559,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454105734,80742.00
01/29/2016 17:15,2,0.000,ALERT,213.06,304.78,59.965,1454105703,"201051344000868","219011344069620",0.00,-4.00,0,302.37,306.58,0.0,0.0,0.000,305607.9,305607.9,14536,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454105736,80743.00
01/29/2016 17:15,2,0.000,ALERT,211.48,301.47,59.965,1454105703,"274151322000095","219011344069620",0.00,-4.00,0,298.77,303.58,0.0,0.0,0.000,618279.1,618279.1,8400,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,0,0,0,0,0,0,0,0,0,0,0,1454105738,80744.00
01/29/2016 17:15,2,0.000,ALERT,212.83,303.88,59.933,1454105703,"201051344000988","219011344069620",0.00,-3.50,0,299.07,305.38,0.0,0.0,0.000,304700.9,304700.9,14777,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454105740,80745.00
01/29/2016 17:15,2,0.000,ALERT,212.16,300.87,59.986,1454105703,"201051344001025","219011344069620",0.00,-4.00,0,299.07,303.88,0.0,0.0,0.000,317119.1,317119.1,19355,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454105742,80746.00
01/29/2016 17:15,2,0.000,ALERT,213.06,303.88,59.965,1454105703,"201051344000458","219011344069620",0.00,-2.00,0,301.77,306.58,0.0,0.0,0.000,314880.8,314880.8,14737,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454105743,80747.00
01/29/2016 17:15,2,0.154,ACTIVE,213.74,303.28,59.965,1454105703,"201051344000853","219011344069620",21.03,-3.00,0,301.77,306.58,3.3,1.3,0.000,313219.6,313219.6,14438,0,0,0,L,1122011218,0,121.78,122.68,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454105744,80748.00
01/29/2016 17:15,2,0.000,ALERT,212.83,301.77,59.970,1454105703,"201051344000685","219011344069620",0.00,-3.00,0,299.67,303.28,0.0,0.0,0.000,319138.4,319138.4,19237,0,0,0,L,1122011218,0,122.91,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454105746,80749.00
01/29/2016 17:15,2,0.000,ALERT,212.38,301.17,59.954,1454105703,"201051344000917","219011344069620",0.00,-2.00,0,298.47,302.68,0.0,0.0,0.000,316876.7,316876.7,19210,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,52,0,0,0,0,0,0,0,0,0,0,0,1454105748,80750.00
01/29/2016 17:15,2,0.051,ALERT,212.61,301.77,59.970,1454105703,"201051344001145","219011344069620",31.15,-3.00,0,299.97,315.30,1.6,0.0,0.000,320857.7,320857.7,19157,0,0,0,L,1122011218,0,122.23,121.33,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454105750,80751.00
01/29/2016 17:15,2,0.000,ALERT,212.38,300.87,59.965,1454105703,"201051344000651","219011344069620",0.00,-5.00,0,299.07,302.68,0.0,0.0,0.000,313523.9,313523.9,19384,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454105752,80752.00
01/29/2016 17:15,2,0.039,ACTIVE_NO_POWER,211.03,299.97,59.970,1454105703,"274151322000088","219011344069620",15.72,-1.00,0,297.26,302.37,0.6,0.0,0.000,571146.4,571146.4,8288,0,0,0,L,1151911521,0,121.78,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454105753,80753.00
01/29/2016 17:15,2,0.000,ALERT,212.16,299.37,59.970,1454105703,"274151322000068","219011344069620",0.00,-2.00,0,296.66,301.47,0.0,0.0,0.000,478006.3,478006.3,8887,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454105754,80754.00
01/29/2016 17:15,2,0.000,ALERT,211.93,301.17,59.970,1454105703,"201051344001135","219011344069620",0.00,-3.50,0,299.67,303.58,0.0,0.0,0.000,309917.8,309917.8,19378,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454105756,80755.00
01/29/2016 17:15,2,0.000,ALERT,213.06,304.48,59.975,1454105703,"201051344000594","219011344069620",0.00,-4.00,0,301.17,305.98,0.0,0.0,0.000,315824.9,315824.9,14786,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454105758,80756.00
01/29/2016 17:15,2,0.000,ALERT,212.38,301.47,59.970,1454105703,"201051344001203","219011344069620",0.00,-4.00,0,299.37,304.78,0.0,0.0,0.000,316460.8,316460.8,19345,0,0,0,L,1122011218,0,122.68,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454105760,80757.00
01/29/2016 17:15,2,0.068,ALERT,211.25,300.57,59.970,1454105703,"274151322000054","219011344069620",22.88,0.50,0,298.47,348.66,1.6,0.0,0.000,583640.6,583640.6,8300,0,0,0,L,1151911521,0,121.33,122.01,0002,-0,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454105762,80758.00
01/29/2016 17:15,2,0.000,ALERT,213.74,303.88,59.959,1454105703,"201051344000867","219011344069620",0.00,-3.00,0,300.87,305.98,0.0,0.0,0.000,305041.4,305041.4,14770,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454105763,80759.00
01/29/2016 17:15,2,0.000,ALERT,212.38,301.47,59.933,1454105703,"201051344001093","219011344069620",0.00,-2.50,0,299.37,303.28,0.0,0.0,0.000,315164.0,315164.0,19258,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454105765,80760.00
01/29/2016 17:15,2,0.121,ACTIVE,213.29,340.55,59.970,1454105703,"201051344000900","219011344069620",26.68,-2.00,0,334.24,345.66,3.3,1.3,0.000,320326.8,320326.8,14387,0,0,0,L,1122011218,0,121.78,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454105766,80761.00
01/29/2016 17:15,2,0.000,ALERT,213.29,303.28,59.970,1454105703,"201051344000648","219011344069620",0.00,-5.00,0,300.87,305.68,0.0,0.0,0.000,313318.3,313318.3,14546,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454105768,80762.00
01/29/2016 17:15,2,0.221,ACTIVE,213.29,340.55,59.975,1454105703,"201051344000569","219011344069620",25.98,-1.50,0,334.84,345.36,5.8,3.7,0.000,321848.2,321848.2,14322,0,0,0,L,1122011218,0,121.10,122.46,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454105769,80763.00
01/29/2016 17:15,2,0.000,ALERT,213.06,303.58,59.970,1454105703,"201051344000983","219011344069620",0.00,-3.00,0,301.77,305.98,0.0,0.0,0.000,315012.6,315012.6,14619,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454105771,80764.00
01/29/2016 17:15,2,0.000,ALERT,213.29,303.58,59.970,1454105703,"201051344001158","219011344069620",0.00,-5.00,0,301.17,305.38,0.0,0.0,0.000,309943.0,309943.0,14796,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454105772,80765.00
01/29/2016 17:15,2,0.174,ALERT,213.51,303.88,59.965,1454105703,"201051344000576","219011344069620",20.18,-3.00,0,302.07,342.65,3.6,1.5,0.000,314860.7,314860.7,14415,0,0,0,L,1122011218,0,121.55,122.46,0002,-6,0,0,0,0,0,0,1,1038,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454105774,80766.00
01/29/2016 17:15,2,0.029,ALERT,211.48,299.07,59.975,1454105703,"274151322000087","219011344069620",29.68,-0.50,0,296.36,301.77,0.0,0.0,0.000,558698.9,558698.9,8330,0,0,0,L,1151911521,0,121.55,122.23,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454105776,80767.00
01/29/2016 17:30,2,0.000,ALERT,213.51,303.28,59.970,1454106603,"201051344000645","219011344069620",0.00,-3.00,0,301.77,305.98,0.0,0.0,0.000,314055.4,314055.4,14507,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454106606,80768.00
01/29/2016 17:30,2,0.000,ALERT,211.93,300.27,60.002,1454106603,"274151322000085","219011344069620",0.00,-2.00,0,297.87,302.68,0.0,0.0,0.000,586274.0,586274.0,8328,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454106607,80769.00
01/29/2016 17:30,2,0.000,ALERT,213.74,302.68,59.981,1454106603,"201051344000633","219011344069620",0.00,-4.00,0,299.67,305.68,0.0,0.0,0.000,305780.9,305780.9,14803,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454106609,80770.00
01/29/2016 17:30,2,0.000,ALERT,213.06,303.28,59.975,1454106603,"201051344000469","219011344069620",0.00,-4.00,0,300.27,305.68,0.0,0.0,0.000,307283.6,307283.6,14752,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454106611,80771.00
01/29/2016 17:30,2,0.000,ALERT,212.16,302.07,60.012,1454106603,"201051344000646","219011344069620",0.00,-4.00,0,298.77,303.28,0.0,0.0,0.000,311583.9,311583.9,19385,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454106613,80772.00
01/29/2016 17:30,2,0.000,ALERT,211.25,300.57,59.965,1454106603,"274151322000052","219011344069620",0.00,-3.00,0,298.17,302.68,0.0,0.0,0.000,593755.6,593755.6,8519,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454106615,80773.00
01/29/2016 17:30,2,0.000,ALERT,212.38,302.07,59.975,1454106603,"201051344000585","219011344069620",0.00,-3.00,0,299.07,303.58,0.0,0.0,0.000,316511.5,316511.5,19375,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454106616,80774.00
01/29/2016 17:30,2,0.000,ALERT,212.38,302.37,59.938,1454106603,"201051344001230","219011344069620",0.00,-3.50,0,299.97,303.58,0.0,0.0,0.000,315929.6,315929.6,19229,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454106618,80775.00
01/29/2016 17:30,2,0.000,ALERT,212.83,302.68,59.975,1454106603,"201051344000582","219011344069620",0.00,-4.00,0,300.57,304.18,0.0,0.0,0.000,309759.0,309759.0,19348,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454106620,80776.00
01/29/2016 17:30,2,0.000,ALERT,211.93,301.77,59.981,1454106603,"201051344000955","219011344069620",0.00,-3.50,0,299.37,302.98,0.0,0.0,0.000,319096.2,319096.2,19346,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454106622,80777.00
01/29/2016 17:30,2,0.000,ALERT,211.70,299.97,59.975,1454106603,"274151322000094","219011344069620",0.00,-4.00,0,297.87,301.77,0.0,0.0,0.000,477940.3,477940.3,8730,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454106624,80778.00
01/29/2016 17:30,2,0.000,ALERT,213.06,303.88,59.944,1454106603,"201051344000579","219011344069620",0.00,-3.00,0,302.68,306.88,0.0,0.0,0.000,320432.2,320432.2,14768,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454106625,80779.00
01/29/2016 17:30,2,0.000,ALERT,212.16,302.37,59.986,1454106603,"201051344000890","219011344069620",0.00,-3.00,0,299.67,304.18,0.0,0.0,0.000,317321.4,317321.4,19296,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454106627,80780.00
01/29/2016 17:30,2,0.000,ALERT,212.38,301.77,59.975,1454106603,"201051344000438","219011344069620",0.00,-4.00,0,299.67,303.58,0.0,0.0,0.000,319067.5,319067.5,19356,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454106629,80781.00
01/29/2016 17:30,2,0.000,ALERT,212.38,301.47,59.954,1454106603,"201051344000417","219011344069620",0.00,-4.00,0,299.07,302.98,0.0,0.0,0.000,313152.7,313152.7,19458,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454106631,80782.00
01/29/2016 17:30,2,0.000,ALERT,212.16,301.47,59.981,1454106603,"274151322000083","219011344069620",0.00,-3.50,0,298.77,302.68,0.0,0.0,0.000,588070.5,588070.5,8511,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454106633,80783.00
01/29/2016 17:30,2,0.000,ALERT,212.38,300.87,59.986,1454106603,"274151322000076","219011344069620",0.00,-3.00,0,298.47,302.68,0.0,0.0,0.000,624662.0,624662.0,8561,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454106635,80784.00
01/29/2016 17:30,2,0.000,ALERT,213.06,304.48,59.938,1454106603,"201051344000868","219011344069620",0.00,-4.00,0,302.37,306.88,0.0,0.0,0.000,305607.9,305607.9,14538,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454106637,80785.00
01/29/2016 17:30,2,0.000,ALERT,211.70,301.47,59.975,1454106603,"274151322000095","219011344069620",0.00,-4.00,0,299.67,302.98,0.0,0.0,0.000,618279.1,618279.1,8402,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454106639,80786.00
01/29/2016 17:30,2,0.000,ALERT,212.83,303.28,59.986,1454106603,"201051344000988","219011344069620",0.00,-3.50,0,299.37,305.68,0.0,0.0,0.000,304700.9,304700.9,14779,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454106641,80787.00
01/29/2016 17:30,2,0.000,ALERT,211.93,300.87,59.981,1454106603,"201051344001025","219011344069620",0.00,-4.00,0,299.07,303.88,0.0,0.0,0.000,317119.1,317119.1,19357,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454106642,80788.00
01/29/2016 17:30,2,0.000,ALERT,213.06,303.88,59.949,1454106603,"201051344000458","219011344069620",0.00,-2.00,0,301.77,306.58,0.0,0.0,0.000,314880.8,314880.8,14739,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454106644,80789.00
01/29/2016 17:30,2,0.068,ALERT,213.74,303.58,59.996,1454106603,"201051344000853","219011344069620",30.34,-3.00,0,301.77,305.98,2.1,0.1,0.000,313219.8,313219.8,14439,0,0,0,L,1122011218,0,122.01,122.68,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,48,0,0,0,0,0,0,0,0,0,0,0,1454106646,80790.00
01/29/2016 17:30,2,0.000,ALERT,212.83,302.07,59.991,1454106603,"201051344000685","219011344069620",0.00,-3.00,0,299.37,303.28,0.0,0.0,0.000,319138.4,319138.4,19239,0,0,0,L,1122011218,0,122.91,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454106648,80791.00
01/29/2016 17:30,2,0.000,ALERT,212.38,301.47,59.996,1454106603,"201051344000917","219011344069620",0.00,-2.00,0,298.17,302.98,0.0,0.0,0.000,316876.7,316876.7,19212,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454106649,80792.00
01/29/2016 17:30,2,0.000,ALERT,212.61,302.07,59.991,1454106603,"201051344001145","219011344069620",0.00,-3.50,0,299.97,303.88,0.0,0.0,0.000,320857.7,320857.7,19159,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454106651,80793.00
01/29/2016 17:30,2,0.000,ALERT,212.38,301.47,60.023,1454106603,"201051344000651","219011344069620",0.00,-5.00,0,299.07,302.68,0.0,0.0,0.000,313523.9,313523.9,19386,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454106653,80794.00
01/29/2016 17:30,2,0.000,ALERT,211.48,300.27,59.986,1454106603,"274151322000088","219011344069620",0.00,-1.50,0,298.17,302.37,0.0,0.0,0.000,571146.4,571146.4,8289,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454106655,80795.00
01/29/2016 17:30,2,0.000,ALERT,212.38,299.97,59.986,1454106603,"274151322000068","219011344069620",0.00,-2.50,0,297.87,301.47,0.0,0.0,0.000,478006.3,478006.3,8889,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454106657,80796.00
01/29/2016 17:30,2,0.000,ALERT,211.93,302.07,59.996,1454106603,"201051344001135","219011344069620",0.00,-3.50,0,299.67,303.88,0.0,0.0,0.000,309917.8,309917.8,19380,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454106658,80797.00
01/29/2016 17:30,2,0.000,ALERT,212.83,304.18,60.012,1454106603,"201051344000594","219011344069620",0.00,-4.00,0,301.17,306.28,0.0,0.0,0.000,315824.9,315824.9,14788,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454106660,80798.00
01/29/2016 17:30,2,0.000,ALERT,212.38,301.77,59.986,1454106603,"201051344001203","219011344069620",0.00,-4.00,0,299.67,304.78,0.0,0.0,0.000,316460.8,316460.8,19347,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454106662,80799.00
01/29/2016 17:30,2,0.016,ALERT,211.70,301.17,59.991,1454106603,"274151322000054","219011344069620",29.38,0.00,0,298.47,302.98,0.0,0.0,0.000,583640.6,583640.6,8302,0,0,0,L,1151911521,0,121.78,122.01,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,116,0,0,0,0,0,0,0,0,0,0,0,1454106664,80800.00
01/29/2016 17:30,2,0.000,ALERT,213.51,303.28,59.965,1454106603,"201051344000867","219011344069620",0.00,-3.00,0,301.17,306.28,0.0,0.0,0.000,305041.4,305041.4,14772,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454106666,80801.00
01/29/2016 17:30,2,0.000,ALERT,212.38,302.07,59.996,1454106603,"201051344001093","219011344069620",0.00,-2.50,0,299.67,302.98,0.0,0.0,0.000,315164.0,315164.0,19260,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454106667,80802.00
01/29/2016 17:30,2,0.004,ALERT,213.29,303.88,59.991,1454106603,"201051344000900","219011344069620",30.97,-2.50,0,301.77,343.25,0.1,0.0,0.000,320326.8,320326.8,14388,0,0,0,L,1122011218,0,121.78,122.23,0100,-5,0,0,0,0,0,0,3,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,0,0,0,0,0,0,0,0,0,0,0,1454106669,80803.00
01/29/2016 17:30,2,0.000,ALERT,213.29,302.98,59.981,1454106603,"201051344000648","219011344069620",0.00,-5.00,0,301.17,305.98,0.0,0.0,0.000,313318.3,313318.3,14548,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454106671,80804.00
01/29/2016 17:30,2,0.088,ALERT,213.29,304.48,59.991,1454106603,"201051344000569","219011344069620",31.47,-2.50,0,302.68,342.35,2.9,0.8,0.000,321848.8,321848.8,14323,0,0,0,L,1122011218,0,121.33,122.68,0100,-5,0,0,0,0,0,0,3,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1454106673,80805.00
01/29/2016 17:30,2,0.000,ALERT,213.06,303.58,60.039,1454106603,"201051344000983","219011344069620",0.00,-3.00,0,302.07,306.28,0.0,0.0,0.000,315012.6,315012.6,14621,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454106675,80806.00
01/29/2016 17:30,2,0.000,ALERT,213.29,303.58,60.007,1454106603,"201051344001158","219011344069620",0.00,-4.00,0,301.47,305.98,0.0,0.0,0.000,309943.0,309943.0,14798,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454106677,80807.00
01/29/2016 17:30,2,0.102,ALERT,213.51,303.88,59.991,1454106603,"201051344000576","219011344069620",29.42,-3.00,0,301.77,306.28,3.1,1.0,0.000,314860.9,314860.9,14417,0,0,0,L,1122011218,0,121.55,122.23,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454106679,80808.00
01/29/2016 17:30,2,0.000,ALERT,211.70,299.67,59.991,1454106603,"274151322000087","219011344069620",0.00,-1.00,0,297.26,301.47,0.0,0.0,0.000,558698.9,558698.9,8332,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,122,0,0,0,0,0,0,0,0,0,0,0,1454106680,80809.00
01/29/2016 17:45,2,0.000,ALERT,213.51,303.28,59.917,1454107505,"201051344000645","219011344069620",0.00,-3.50,0,301.17,305.08,0.0,0.0,0.000,314055.4,314055.4,14509,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454107507,80810.00
01/29/2016 17:45,2,0.000,ALERT,211.48,299.37,59.917,1454107505,"274151322000085","219011344069620",0.00,-2.00,0,296.96,302.07,0.0,0.0,0.000,586274.0,586274.0,8330,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454107509,80811.00
01/29/2016 17:45,2,0.000,ALERT,213.74,303.58,59.965,1454107505,"201051344000633","219011344069620",0.00,-4.00,0,299.37,304.78,0.0,0.0,0.000,305780.9,305780.9,14805,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454107511,80812.00
01/29/2016 17:45,2,0.000,ALERT,213.06,303.58,59.970,1454107505,"201051344000469","219011344069620",0.00,-4.00,0,299.97,305.08,0.0,0.0,0.000,307283.6,307283.6,14754,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454107512,80813.00
01/29/2016 17:45,2,0.000,ALERT,211.70,301.17,60.002,1454107505,"201051344000646","219011344069620",0.00,-4.00,0,298.77,303.58,0.0,0.0,0.000,311583.9,311583.9,19387,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454107514,80814.00
01/29/2016 17:45,2,0.000,ALERT,211.25,300.87,59.965,1454107505,"274151322000052","219011344069620",0.00,-3.00,0,296.96,302.68,0.0,0.0,0.000,593755.6,593755.6,8521,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454107516,80815.00
01/29/2016 17:45,2,0.000,ALERT,212.16,301.77,60.018,1454107505,"201051344000585","219011344069620",0.00,-3.00,0,299.07,303.28,0.0,0.0,0.000,316511.5,316511.5,19377,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454107518,80816.00
01/29/2016 17:45,2,0.000,ALERT,212.16,302.07,59.981,1454107505,"201051344001230","219011344069620",0.00,-3.50,0,299.37,303.58,0.0,0.0,0.000,315929.6,315929.6,19231,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454107520,80817.00
01/29/2016 17:45,2,0.000,ALERT,212.61,302.37,59.965,1454107505,"201051344000582","219011344069620",0.00,-4.00,0,299.97,304.18,0.0,0.0,0.000,309759.0,309759.0,19350,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454107521,80818.00
01/29/2016 17:45,2,0.000,ALERT,211.70,301.47,59.965,1454107505,"201051344000955","219011344069620",0.00,-3.50,0,299.07,303.28,0.0,0.0,0.000,319096.2,319096.2,19348,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454107523,80819.00
01/29/2016 17:45,2,0.000,ALERT,211.48,299.67,59.965,1454107505,"274151322000094","219011344069620",0.00,-4.00,0,296.66,301.47,0.0,0.0,0.000,477940.3,477940.3,8732,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454107525,80820.00
01/29/2016 17:45,2,0.000,ALERT,213.29,304.48,59.944,1454107505,"201051344000579","219011344069620",0.00,-3.50,0,301.77,305.98,0.0,0.0,0.000,320432.2,320432.2,14770,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454107527,80821.00
01/29/2016 17:45,2,0.000,ALERT,211.93,302.07,59.959,1454107505,"201051344000890","219011344069620",0.00,-3.00,0,299.67,304.48,0.0,0.0,0.000,317321.4,317321.4,19298,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454107529,80822.00
01/29/2016 17:45,2,0.000,ALERT,212.38,301.77,59.970,1454107505,"201051344000438","219011344069620",0.00,-4.00,0,299.07,303.88,0.0,0.0,0.000,319067.5,319067.5,19358,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454107530,80823.00
01/29/2016 17:45,2,0.000,ALERT,212.61,301.47,59.949,1454107505,"201051344000417","219011344069620",0.00,-3.50,0,298.77,302.98,0.0,0.0,0.000,313152.7,313152.7,19460,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454107532,80824.00
01/29/2016 17:45,2,0.000,ALERT,211.70,300.87,59.954,1454107505,"274151322000083","219011344069620",0.00,-3.50,0,297.57,302.68,0.0,0.0,0.000,588070.5,588070.5,8513,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454107534,80825.00
01/29/2016 17:45,2,0.000,ALERT,212.16,300.87,59.965,1454107505,"274151322000076","219011344069620",0.00,-3.00,0,296.96,302.68,0.0,0.0,0.000,624662.0,624662.0,8563,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454107536,80826.00
01/29/2016 17:45,2,0.000,ALERT,213.06,304.48,60.012,1454107505,"201051344000868","219011344069620",0.00,-3.50,0,301.77,305.98,0.0,0.0,0.000,305607.9,305607.9,14540,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454107538,80827.00
01/29/2016 17:45,2,0.000,ALERT,211.25,301.17,59.954,1454107505,"274151322000095","219011344069620",0.00,-4.00,0,298.47,303.28,0.0,0.0,0.000,618279.1,618279.1,8404,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454107540,80828.00
01/29/2016 17:45,2,0.000,ALERT,212.61,303.28,59.975,1454107505,"201051344000988","219011344069620",0.00,-3.00,0,298.47,305.08,0.0,0.0,0.000,304700.9,304700.9,14781,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454107541,80829.00
01/29/2016 17:45,2,0.000,ALERT,211.93,300.57,59.970,1454107505,"201051344001025","219011344069620",0.00,-4.00,0,298.47,303.88,0.0,0.0,0.000,317119.1,317119.1,19359,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454107543,80830.00
01/29/2016 17:45,2,0.000,ALERT,212.83,304.18,59.970,1454107505,"201051344000458","219011344069620",0.00,-2.00,0,301.17,305.98,0.0,0.0,0.000,314880.8,314880.8,14741,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454107545,80831.00
01/29/2016 17:45,2,0.000,ALERT,213.51,303.58,59.965,1454107505,"201051344000853","219011344069620",0.00,-3.50,0,301.17,305.68,0.0,0.0,0.000,313219.8,313219.8,14441,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454107547,80832.00
01/29/2016 17:45,2,0.000,ALERT,212.38,301.47,60.002,1454107505,"201051344000685","219011344069620",0.00,-3.50,0,299.07,303.58,0.0,0.0,0.000,319138.4,319138.4,19241,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454107549,80833.00
01/29/2016 17:45,2,0.000,ALERT,212.16,301.17,59.965,1454107505,"201051344000917","219011344069620",0.00,-2.00,0,298.17,302.98,0.0,0.0,0.000,316876.7,316876.7,19214,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454107550,80834.00
01/29/2016 17:45,2,0.000,ALERT,212.38,301.77,59.970,1454107505,"201051344001145","219011344069620",0.00,-3.50,0,299.37,303.88,0.0,0.0,0.000,320857.7,320857.7,19161,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454107552,80835.00
01/29/2016 17:45,2,0.000,ALERT,212.16,300.87,59.970,1454107505,"201051344000651","219011344069620",0.00,-5.50,0,298.47,302.98,0.0,0.0,0.000,313523.9,313523.9,19388,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454107554,80836.00
01/29/2016 17:45,2,0.000,ALERT,211.03,299.67,59.975,1454107505,"274151322000088","219011344069620",0.00,-2.00,0,296.66,302.07,0.0,0.0,0.000,571146.4,571146.4,8291,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454107556,80837.00
01/29/2016 17:45,2,0.000,ALERT,212.16,299.37,59.970,1454107505,"274151322000068","219011344069620",0.00,-2.50,0,296.66,301.47,0.0,0.0,0.000,478006.3,478006.3,8891,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454107558,80838.00
01/29/2016 17:45,2,0.000,ALERT,211.70,301.17,60.002,1454107505,"201051344001135","219011344069620",0.00,-3.50,0,299.37,303.88,0.0,0.0,0.000,309917.8,309917.8,19382,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454107559,80839.00
01/29/2016 17:45,2,0.000,ALERT,212.83,304.78,59.954,1454107505,"201051344000594","219011344069620",0.00,-4.00,0,300.87,305.68,0.0,0.0,0.000,315824.9,315824.9,14790,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454107561,80840.00
01/29/2016 17:45,2,0.000,ALERT,212.16,301.17,59.970,1454107505,"201051344001203","219011344069620",0.00,-4.00,0,298.77,305.08,0.0,0.0,0.000,316460.8,316460.8,19349,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454107563,80841.00
01/29/2016 17:45,2,0.000,ALERT,211.25,300.57,59.954,1454107505,"274151322000054","219011344069620",0.00,-1.00,0,297.26,302.98,0.0,0.0,0.000,583640.6,583640.6,8304,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,158,0,0,0,0,0,0,0,0,0,0,0,1454107565,80842.00
01/29/2016 17:45,2,0.000,ALERT,213.29,303.58,59.965,1454107505,"201051344000867","219011344069620",0.00,-3.00,0,300.57,305.68,0.0,0.0,0.000,305041.4,305041.4,14774,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454107567,80843.00
01/29/2016 17:45,2,0.000,ALERT,212.16,301.77,59.981,1454107505,"201051344001093","219011344069620",0.00,-2.50,0,299.07,303.58,0.0,0.0,0.000,315164.0,315164.0,19262,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454107569,80844.00
01/29/2016 17:45,2,0.000,ALERT,212.83,304.18,59.986,1454107505,"201051344000900","219011344069620",0.00,-3.00,0,300.57,305.08,0.0,0.0,0.000,320326.8,320326.8,14390,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454107571,80845.00
01/29/2016 17:45,2,0.000,ALERT,213.29,302.98,59.981,1454107505,"201051344000648","219011344069620",0.00,-5.00,0,300.57,305.38,0.0,0.0,0.000,313318.3,313318.3,14550,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454107572,80846.00
01/29/2016 17:45,2,0.000,ALERT,213.29,304.78,59.996,1454107505,"201051344000569","219011344069620",0.00,-3.00,0,301.77,306.28,0.0,0.0,0.000,321848.9,321848.9,14325,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454107574,80847.00
01/29/2016 17:45,2,0.000,ALERT,213.06,303.88,59.991,1454107505,"201051344000983","219011344069620",0.00,-3.00,0,301.17,305.68,0.0,0.0,0.000,315012.6,315012.6,14623,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454107576,80848.00
01/29/2016 17:45,2,0.000,ALERT,213.29,303.88,60.002,1454107505,"201051344001158","219011344069620",0.00,-4.00,0,300.57,304.78,0.0,0.0,0.000,309943.0,309943.0,14800,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454107578,80849.00
01/29/2016 17:45,2,0.000,ALERT,213.51,304.18,59.981,1454107505,"201051344000576","219011344069620",0.00,-3.50,0,301.17,305.68,0.0,0.0,0.000,314861.0,314861.0,14419,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,64,0,0,0,0,0,0,0,0,0,0,0,1454107580,80850.00
01/29/2016 17:45,2,0.000,ALERT,211.25,298.77,59.981,1454107505,"274151322000087","219011344069620",0.00,-1.50,0,296.06,301.17,0.0,0.0,0.000,558698.9,558698.9,8334,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454107581,80851.00
01/29/2016 18:00,2,0.000,ALERT,213.29,303.58,59.991,1454108403,"201051344000645","219011344069620",0.00,-3.00,0,301.17,305.38,0.0,0.0,0.000,314055.4,314055.4,14511,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454108406,80852.00
01/29/2016 18:00,2,0.000,ALERT,211.48,300.27,59.986,1454108403,"274151322000085","219011344069620",0.00,-2.50,0,298.17,302.37,0.0,0.0,0.000,586274.0,586274.0,8332,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454108407,80853.00
01/29/2016 18:00,2,0.000,ALERT,213.29,303.28,60.002,1454108403,"201051344000633","219011344069620",0.00,-4.00,0,299.37,304.78,0.0,0.0,0.000,305780.9,305780.9,14807,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454108410,80854.00
01/29/2016 18:00,2,0.000,ALERT,212.83,303.58,60.002,1454108403,"201051344000469","219011344069620",0.00,-4.00,0,299.67,305.08,0.0,0.0,0.000,307283.6,307283.6,14756,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454108411,80855.00
01/29/2016 18:00,2,0.000,ALERT,211.25,300.57,60.018,1454108403,"201051344000646","219011344069620",0.00,-4.00,0,298.17,305.68,0.0,0.0,0.000,311583.9,311583.9,19389,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454108413,80856.00
01/29/2016 18:00,2,0.000,ALERT,210.80,299.97,60.002,1454108403,"274151322000052","219011344069620",0.00,-3.50,0,297.87,302.68,0.0,0.0,0.000,593755.6,593755.6,8523,0,0,0,L,1151911521,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454108415,80857.00
01/29/2016 18:00,2,0.000,ALERT,211.48,301.17,60.018,1454108403,"201051344000585","219011344069620",0.00,-3.00,0,298.17,305.68,0.0,0.0,0.000,316511.5,316511.5,19379,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454108417,80858.00
01/29/2016 18:00,2,0.000,ALERT,211.48,301.17,59.970,1454108403,"201051344001230","219011344069620",0.00,-3.50,0,298.77,305.98,0.0,0.0,0.000,315929.6,315929.6,19233,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454108419,80859.00
01/29/2016 18:00,2,0.000,ALERT,212.16,301.47,60.018,1454108403,"201051344000582","219011344069620",0.00,-5.00,0,299.37,306.28,0.0,0.0,0.000,309759.0,309759.0,19352,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454108421,80860.00
01/29/2016 18:00,2,0.000,ALERT,211.03,300.87,60.023,1454108403,"201051344000955","219011344069620",0.00,-3.50,0,298.47,305.38,0.0,0.0,0.000,319096.2,319096.2,19350,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454108422,80861.00
01/29/2016 18:00,2,0.000,ALERT,211.03,298.77,60.007,1454108403,"274151322000094","219011344069620",0.00,-4.00,0,297.57,301.47,0.0,0.0,0.000,477940.3,477940.3,8734,0,0,0,L,1151911521,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454108424,80862.00
01/29/2016 18:00,2,0.000,ALERT,212.61,303.88,59.991,1454108403,"201051344000579","219011344069620",0.00,-3.50,0,301.77,306.58,0.0,0.0,0.000,320432.2,320432.2,14772,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454108426,80863.00
01/29/2016 18:00,2,0.000,ALERT,211.48,300.87,60.028,1454108403,"201051344000890","219011344069620",0.00,-3.00,0,299.37,306.28,0.0,0.0,0.000,317321.4,317321.4,19300,0,0,0,L,1122011218,0,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454108428,80864.00
01/29/2016 18:00,2,0.000,ALERT,211.70,300.27,60.012,1454108403,"201051344000438","219011344069620",0.00,-4.00,0,298.77,305.38,0.0,0.0,0.000,319067.5,319067.5,19360,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454108430,80865.00
