ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/29/2016 18:00,2,0.000,ALERT,211.93,300.27,60.007,1454108403,"201051344000417","219011344069620",0.00,-4.00,0,298.17,305.08,0.0,0.0,0.000,313152.7,313152.7,19462,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454108431,80866.00
01/29/2016 18:00,2,0.000,ALERT,211.25,299.67,60.018,1454108403,"274151322000083","219011344069620",0.00,-3.50,0,298.47,302.68,0.0,0.0,0.000,588070.5,588070.5,8515,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454108433,80867.00
01/29/2016 18:00,2,0.000,ALERT,211.93,299.97,60.002,1454108403,"274151322000076","219011344069620",0.00,-3.00,0,297.87,302.68,0.0,0.0,0.000,624662.0,624662.0,8565,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454108435,80868.00
01/29/2016 18:00,2,0.000,ALERT,212.61,304.18,60.012,1454108403,"201051344000868","219011344069620",0.00,-5.00,0,301.77,305.98,0.0,0.0,0.000,305607.9,305607.9,14542,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454108437,80869.00
01/29/2016 18:00,2,0.000,ALERT,211.03,301.17,60.007,1454108403,"274151322000095","219011344069620",0.00,-4.00,0,299.07,302.98,0.0,0.0,0.000,618279.1,618279.1,8406,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454108439,80870.00
01/29/2016 18:00,2,0.000,ALERT,212.38,303.28,60.012,1454108403,"201051344000988","219011344069620",0.00,-3.00,0,298.47,304.78,0.0,0.0,0.000,304700.9,304700.9,14783,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454108441,80871.00
01/29/2016 18:00,2,0.000,ALERT,211.03,299.37,60.002,1454108403,"201051344001025","219011344069620",0.00,-4.00,0,298.47,305.38,0.0,0.0,0.000,317119.1,317119.1,19361,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454108442,80872.00
01/29/2016 18:00,2,0.000,ALERT,212.38,303.28,60.007,1454108403,"201051344000458","219011344069620",0.00,-2.00,0,301.17,306.28,0.0,0.0,0.000,314880.8,314880.8,14743,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454108444,80873.00
01/29/2016 18:00,2,0.000,ALERT,213.06,303.28,59.996,1454108403,"201051344000853","219011344069620",0.00,-3.50,0,300.87,305.38,0.0,0.0,0.000,313219.8,313219.8,14443,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454108446,80874.00
01/29/2016 18:00,2,0.000,ALERT,211.93,300.27,59.996,1454108403,"201051344000685","219011344069620",0.00,-3.50,0,298.47,305.98,0.0,0.0,0.000,319138.4,319138.4,19243,0,0,0,L,1122011218,0,122.46,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454108448,80875.00
01/29/2016 18:00,2,0.000,ALERT,211.70,300.27,60.012,1454108403,"201051344000917","219011344069620",0.00,-2.00,0,297.26,304.78,0.0,0.0,0.000,316876.7,316876.7,19216,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454108450,80876.00
01/29/2016 18:00,2,0.000,ALERT,211.70,300.87,60.002,1454108403,"201051344001145","219011344069620",0.00,-3.50,0,299.07,305.98,0.0,0.0,0.000,320857.7,320857.7,19163,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454108451,80877.00
01/29/2016 18:00,2,0.000,ALERT,211.70,299.97,59.954,1454108403,"201051344000651","219011344069620",0.00,-5.50,0,298.17,304.48,0.0,0.0,0.000,313523.9,313523.9,19390,0,0,0,L,1122011218,0,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454108453,80878.00
01/29/2016 18:00,2,0.000,ALERT,211.03,299.67,60.002,1454108403,"274151322000088","219011344069620",0.00,-2.00,0,297.57,302.07,0.0,0.0,0.000,571146.4,571146.4,8293,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454108455,80879.00
01/29/2016 18:00,2,0.000,ALERT,211.93,299.37,59.996,1454108403,"274151322000068","219011344069620",0.00,-2.50,0,297.57,301.47,0.0,0.0,0.000,478006.3,478006.3,8893,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454108457,80880.00
01/29/2016 18:00,2,0.000,ALERT,211.25,300.57,60.002,1454108403,"201051344001135","219011344069620",0.00,-3.50,0,299.07,305.38,0.0,0.0,0.000,309917.8,309917.8,19384,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454108459,80881.00
01/29/2016 18:00,2,0.000,ALERT,212.38,304.18,60.007,1454108403,"201051344000594","219011344069620",0.00,-4.00,0,300.87,305.68,0.0,0.0,0.000,315824.9,315824.9,14792,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454108461,80882.00
01/29/2016 18:00,2,0.000,ALERT,211.48,300.27,60.012,1454108403,"201051344001203","219011344069620",0.00,-4.00,0,298.77,306.28,0.0,0.0,0.000,316460.8,316460.8,19351,0,0,0,L,1122011218,0,122.23,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454108462,80883.00
01/29/2016 18:00,2,0.000,ALERT,211.25,299.97,59.991,1454108403,"274151322000054","219011344069620",0.00,-1.00,0,297.87,302.68,0.0,0.0,0.000,583640.6,583640.6,8306,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454108464,80884.00
01/29/2016 18:00,2,0.000,ALERT,213.06,302.98,60.039,1454108403,"201051344000867","219011344069620",0.00,-3.50,0,300.27,305.98,0.0,0.0,0.000,305041.4,305041.4,14776,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454108466,80885.00
01/29/2016 18:00,2,0.000,ALERT,211.48,300.27,59.996,1454108403,"201051344001093","219011344069620",0.00,-2.50,0,298.47,305.38,0.0,0.0,0.000,315164.0,315164.0,19264,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454108468,80886.00
01/29/2016 18:00,2,0.000,ALERT,212.16,302.98,60.028,1454108403,"201051344000900","219011344069620",0.00,-3.50,0,300.57,305.38,0.0,0.0,0.000,320326.8,320326.8,14392,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454108470,80887.00
01/29/2016 18:00,2,0.000,ALERT,212.83,302.37,59.996,1454108403,"201051344000648","219011344069620",0.00,-5.00,0,300.27,305.38,0.0,0.0,0.000,313318.3,313318.3,14552,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454108471,80888.00
01/29/2016 18:00,2,0.000,ALERT,212.61,303.58,59.996,1454108403,"201051344000569","219011344069620",0.00,-3.00,0,301.47,306.28,0.0,0.0,0.000,321848.9,321848.9,14327,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454108473,80889.00
01/29/2016 18:00,2,0.000,ALERT,212.38,302.98,59.996,1454108403,"201051344000983","219011344069620",0.00,-3.00,0,301.17,305.98,0.0,0.0,0.000,315012.6,315012.6,14625,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454108475,80890.00
01/29/2016 18:00,2,0.000,ALERT,212.61,302.98,60.012,1454108403,"201051344001158","219011344069620",0.00,-4.00,0,300.57,305.08,0.0,0.0,0.000,309943.0,309943.0,14802,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454108477,80891.00
01/29/2016 18:00,2,0.000,ALERT,212.83,303.28,59.996,1454108403,"201051344000576","219011344069620",0.00,-3.50,0,301.17,305.98,0.0,0.0,0.000,314861.0,314861.0,14421,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454108478,80892.00
01/29/2016 18:00,2,0.000,ALERT,211.03,298.47,60.018,1454108403,"274151322000087","219011344069620",0.00,-1.50,0,296.96,301.47,0.0,0.0,0.000,558698.9,558698.9,8336,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454108480,80893.00
01/29/2016 18:15,2,0.000,ALERT,212.38,300.57,59.912,1454109304,"201051344000645","219011344069620",0.00,-3.00,0,299.07,305.38,0.0,0.0,0.000,314055.4,314055.4,14513,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454109306,80894.00
01/29/2016 18:15,2,0.000,ALERT,210.80,298.47,59.949,1454109304,"274151322000085","219011344069620",0.00,-2.50,0,295.76,301.77,0.0,0.0,0.000,586274.0,586274.0,8334,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454109308,80895.00
01/29/2016 18:15,2,0.000,ALERT,212.61,300.57,59.944,1454109304,"201051344000633","219011344069620",0.00,-4.00,0,297.26,304.78,0.0,0.0,0.000,305780.9,305780.9,14809,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454109310,80896.00
01/29/2016 18:15,2,0.000,ALERT,211.93,300.87,59.944,1454109304,"201051344000469","219011344069620",0.00,-4.00,0,298.17,304.78,0.0,0.0,0.000,307283.6,307283.6,14758,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454109311,80897.00
01/29/2016 18:15,2,0.000,ALERT,210.80,299.67,59.949,1454109304,"201051344000646","219011344069620",0.00,-4.00,0,296.96,302.07,0.0,0.0,0.000,311583.9,311583.9,19391,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454109313,80898.00
01/29/2016 18:15,2,0.000,ALERT,210.35,298.17,59.922,1454109304,"274151322000052","219011344069620",0.00,-3.00,0,295.76,302.07,0.0,0.0,0.000,593755.6,593755.6,8525,0,0,0,L,1151911521,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454109315,80899.00
01/29/2016 18:15,2,0.000,ALERT,211.03,299.97,59.944,1454109304,"201051344000585","219011344069620",0.00,-3.00,0,296.96,302.68,0.0,0.0,0.000,316511.5,316511.5,19381,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454109317,80900.00
01/29/2016 18:15,2,0.000,ALERT,211.03,299.97,59.949,1454109304,"201051344001230","219011344069620",0.00,-3.50,0,297.57,302.68,0.0,0.0,0.000,315929.6,315929.6,19235,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454109319,80901.00
01/29/2016 18:15,2,0.000,ALERT,211.48,300.57,59.901,1454109304,"201051344000582","219011344069620",0.00,-4.00,0,298.17,303.28,0.0,0.0,0.000,309759.0,309759.0,19354,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454109320,80902.00
01/29/2016 18:15,2,0.000,ALERT,210.57,299.67,59.954,1454109304,"201051344000955","219011344069620",0.00,-3.50,0,297.26,302.37,0.0,0.0,0.000,319096.2,319096.2,19352,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454109322,80903.00
01/29/2016 18:15,2,0.000,ALERT,210.57,296.96,59.975,1454109304,"274151322000094","219011344069620",0.00,-4.00,0,295.46,300.87,0.0,0.0,0.000,477940.3,477940.3,8736,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454109324,80904.00
01/29/2016 18:15,2,0.000,ALERT,211.93,301.47,59.944,1454109304,"201051344000579","219011344069620",0.00,-3.50,0,299.67,305.98,0.0,0.0,0.000,320432.2,320432.2,14774,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454109326,80905.00
01/29/2016 18:15,2,0.000,ALERT,210.80,299.97,59.965,1454109304,"201051344000890","219011344069620",0.00,-3.00,0,297.57,302.98,0.0,0.0,0.000,317321.4,317321.4,19302,0,0,0,L,1122011218,0,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454109327,80906.00
01/29/2016 18:15,2,0.000,ALERT,211.03,299.37,59.944,1454109304,"201051344000438","219011344069620",0.00,-4.00,0,297.26,302.37,0.0,0.0,0.000,319067.5,319067.5,19362,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454109329,80907.00
01/29/2016 18:15,2,0.000,ALERT,211.25,299.37,59.949,1454109304,"201051344000417","219011344069620",0.00,-4.00,0,296.66,301.47,0.0,0.0,0.000,313152.7,313152.7,19464,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454109331,80908.00
01/29/2016 18:15,2,0.000,ALERT,210.57,298.17,59.933,1454109304,"274151322000083","219011344069620",0.00,-3.00,0,296.36,302.07,0.0,0.0,0.000,588070.5,588070.5,8517,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454109333,80909.00
01/29/2016 18:15,2,0.000,ALERT,211.25,298.77,59.928,1454109304,"274151322000076","219011344069620",0.00,-3.00,0,296.06,302.07,0.0,0.0,0.000,624662.0,624662.0,8567,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454109335,80910.00
01/29/2016 18:15,2,0.000,ALERT,211.93,301.77,59.949,1454109304,"201051344000868","219011344069620",0.00,-3.50,0,299.67,305.68,0.0,0.0,0.000,305607.9,305607.9,14544,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454109337,80911.00
01/29/2016 18:15,2,0.000,ALERT,210.57,298.77,59.912,1454109304,"274151322000095","219011344069620",0.00,-4.00,0,296.96,302.98,0.0,0.0,0.000,618279.1,618279.1,8408,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454109338,80912.00
01/29/2016 18:15,2,0.000,ALERT,211.70,300.57,59.949,1454109304,"201051344000988","219011344069620",0.00,-3.00,0,296.36,305.08,0.0,0.0,0.000,304700.9,304700.9,14785,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454109340,80913.00
01/29/2016 18:15,2,0.000,ALERT,210.80,298.77,59.954,1454109304,"201051344001025","219011344069620",0.00,-4.00,0,296.36,302.68,0.0,0.0,0.000,317119.1,317119.1,19363,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454109342,80914.00
01/29/2016 18:15,2,0.000,ALERT,211.93,301.17,59.996,1454109304,"201051344000458","219011344069620",0.00,-2.00,0,299.07,305.68,0.0,0.0,0.000,314880.8,314880.8,14745,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454109344,80915.00
01/29/2016 18:15,2,0.000,ALERT,212.61,300.57,59.907,1454109304,"201051344000853","219011344069620",0.00,-3.50,0,298.77,305.38,0.0,0.0,0.000,313219.8,313219.8,14445,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454109346,80916.00
01/29/2016 18:15,2,0.000,ALERT,211.25,299.67,59.954,1454109304,"201051344000685","219011344069620",0.00,-3.00,0,297.26,302.37,0.0,0.0,0.000,319138.4,319138.4,19245,0,0,0,L,1122011218,0,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454109348,80917.00
01/29/2016 18:15,2,0.000,ALERT,211.25,299.37,59.954,1454109304,"201051344000917","219011344069620",0.00,-2.50,0,296.06,301.47,0.0,0.0,0.000,316876.7,316876.7,19218,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454109349,80918.00
01/29/2016 18:15,2,0.000,ALERT,211.25,299.97,59.954,1454109304,"201051344001145","219011344069620",0.00,-3.50,0,297.57,302.68,0.0,0.0,0.000,320857.7,320857.7,19165,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454109351,80919.00
01/29/2016 18:15,2,0.000,ALERT,211.25,299.37,59.954,1454109304,"201051344000651","219011344069620",0.00,-5.00,0,296.66,301.47,0.0,0.0,0.000,313523.9,313523.9,19392,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454109353,80920.00
01/29/2016 18:15,2,0.000,ALERT,210.35,297.26,59.949,1454109304,"274151322000088","219011344069620",0.00,-2.00,0,295.46,301.17,0.0,0.0,0.000,571146.4,571146.4,8295,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454109355,80921.00
01/29/2016 18:15,2,0.000,ALERT,211.25,297.26,59.944,1454109304,"274151322000068","219011344069620",0.00,-2.50,0,295.46,300.87,0.0,0.0,0.000,478006.3,478006.3,8895,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454109356,80922.00
01/29/2016 18:15,2,0.000,ALERT,210.57,299.37,59.965,1454109304,"201051344001135","219011344069620",0.00,-3.50,0,297.26,302.68,0.0,0.0,0.000,309917.8,309917.8,19386,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454109358,80923.00
01/29/2016 18:15,2,0.000,ALERT,211.70,301.47,59.991,1454109304,"201051344000594","219011344069620",0.00,-4.00,0,298.77,305.38,0.0,0.0,0.000,315824.9,315824.9,14794,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454109360,80924.00
01/29/2016 18:15,2,0.000,ALERT,211.03,299.07,59.954,1454109304,"201051344001203","219011344069620",0.00,-4.00,0,296.96,303.58,0.0,0.0,0.000,316460.8,316460.8,19353,0,0,0,L,1122011218,0,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454109362,80925.00
01/29/2016 18:15,2,0.000,ALERT,210.57,297.57,59.991,1454109304,"274151322000054","219011344069620",0.00,-2.00,0,295.76,301.77,0.0,0.0,0.000,583640.6,583640.6,8308,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454109364,80926.00
01/29/2016 18:15,2,0.000,ALERT,212.16,300.57,59.959,1454109304,"201051344000867","219011344069620",0.00,-3.00,0,298.47,305.08,0.0,0.0,0.000,305041.4,305041.4,14778,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454109366,80927.00
01/29/2016 18:15,2,0.000,ALERT,210.80,299.37,59.959,1454109304,"201051344001093","219011344069620",0.00,-2.50,0,296.96,301.77,0.0,0.0,0.000,315164.0,315164.0,19266,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454109367,80928.00
01/29/2016 18:15,2,0.000,ALERT,211.70,300.87,59.959,1454109304,"201051344000900","219011344069620",0.00,-3.50,0,298.47,304.18,0.0,0.0,0.000,320326.8,320326.8,14394,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454109369,80929.00
01/29/2016 18:15,2,0.000,ALERT,211.93,299.97,59.959,1454109304,"201051344000648","219011344069620",0.00,-5.00,0,298.17,304.48,0.0,0.0,0.000,313318.3,313318.3,14554,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454109371,80930.00
01/29/2016 18:15,2,0.000,ALERT,211.93,301.47,59.959,1454109304,"201051344000569","219011344069620",0.00,-3.00,0,299.37,305.38,0.0,0.0,0.000,321848.9,321848.9,14329,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454109373,80931.00
01/29/2016 18:15,2,0.000,ALERT,212.16,301.17,59.959,1454109304,"201051344000983","219011344069620",0.00,-3.00,0,299.07,305.08,0.0,0.0,0.000,315012.6,315012.6,14627,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454109375,80932.00
01/29/2016 18:15,2,0.000,ALERT,211.93,300.87,59.975,1454109304,"201051344001158","219011344069620",0.00,-5.00,0,298.47,304.18,0.0,0.0,0.000,309943.0,309943.0,14804,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454109376,80933.00
01/29/2016 18:15,2,0.000,ALERT,212.38,301.47,59.938,1454109304,"201051344000576","219011344069620",0.00,-3.50,0,299.07,305.08,0.0,0.0,0.000,314861.0,314861.0,14423,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454109378,80934.00
01/29/2016 18:15,2,0.000,ALERT,210.57,297.57,59.959,1454109304,"274151322000087","219011344069620",0.00,-1.50,0,294.86,300.57,0.0,0.0,0.000,558698.9,558698.9,8338,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454109380,80935.00
01/29/2016 18:30,2,0.000,ALERT,212.16,300.57,59.981,1454110203,"201051344000645","219011344069620",0.00,-3.00,0,298.47,302.68,0.0,0.0,0.000,314055.4,314055.4,14515,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454110205,80936.00
01/29/2016 18:30,2,0.000,ALERT,210.35,296.96,59.954,1454110203,"274151322000085","219011344069620",0.00,-2.50,0,296.36,299.67,0.0,0.0,0.000,586274.0,586274.0,8336,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454110207,80937.00
01/29/2016 18:30,2,0.000,ALERT,212.16,300.57,59.981,1454110203,"201051344000633","219011344069620",0.00,-4.00,0,297.26,302.07,0.0,0.0,0.000,305780.9,305780.9,14811,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454110209,80938.00
01/29/2016 18:30,2,0.000,ALERT,211.48,300.57,59.933,1454110203,"201051344000469","219011344069620",0.00,-4.00,0,297.87,302.37,0.0,0.0,0.000,307283.6,307283.6,14760,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454110211,80939.00
01/29/2016 18:30,2,0.000,ALERT,209.90,298.47,59.975,1454110203,"201051344000646","219011344069620",0.00,-4.00,0,296.36,301.17,0.0,0.0,0.000,311583.9,311583.9,19393,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454110213,80940.00
01/29/2016 18:30,2,0.000,ALERT,209.90,297.57,59.975,1454110203,"274151322000052","219011344069620",0.00,-3.50,0,295.76,300.27,0.0,0.0,0.000,593755.6,593755.6,8527,0,0,0,L,1151911521,0,119.75,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454110214,80941.00
01/29/2016 18:30,2,0.000,ALERT,210.12,298.47,59.965,1454110203,"201051344000585","219011344069620",0.00,-3.00,0,296.36,301.17,0.0,0.0,0.000,316511.5,316511.5,19383,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454110216,80942.00
01/29/2016 18:30,2,0.000,ALERT,210.12,298.77,60.002,1454110203,"201051344001230","219011344069620",0.00,-3.50,0,296.96,301.77,0.0,0.0,0.000,315929.6,315929.6,19237,0,0,0,L,1122011218,0,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454110218,80943.00
01/29/2016 18:30,2,0.000,ALERT,210.57,299.67,59.975,1454110203,"201051344000582","219011344069620",0.00,-5.00,0,297.57,302.07,0.0,0.0,0.000,309759.0,309759.0,19356,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454110220,80944.00
01/29/2016 18:30,2,0.000,ALERT,209.67,298.47,60.007,1454110203,"201051344000955","219011344069620",0.00,-3.50,0,296.66,301.17,0.0,0.0,0.000,319096.2,319096.2,19354,0,0,0,L,1122011218,0,120.20,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454110222,80945.00
01/29/2016 18:30,2,0.000,ALERT,210.12,296.96,59.970,1454110203,"274151322000094","219011344069620",0.00,-4.00,0,295.76,299.07,0.0,0.0,0.000,477940.3,477940.3,8738,0,0,0,L,1151911521,0,119.75,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454110223,80946.00
01/29/2016 18:30,2,0.000,ALERT,211.48,301.17,59.975,1454110203,"201051344000579","219011344069620",0.00,-3.00,0,299.37,303.28,0.0,0.0,0.000,320432.2,320432.2,14776,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454110225,80947.00
01/29/2016 18:30,2,0.000,ALERT,209.90,299.07,59.970,1454110203,"201051344000890","219011344069620",0.00,-3.00,0,297.26,302.37,0.0,0.0,0.000,317321.4,317321.4,19304,0,0,0,L,1122011218,0,120.88,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454110227,80948.00
01/29/2016 18:30,2,0.000,ALERT,210.12,298.47,59.933,1454110203,"201051344000438","219011344069620",0.00,-4.00,0,296.96,301.47,0.0,0.0,0.000,319067.5,319067.5,19364,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454110229,80949.00
01/29/2016 18:30,2,0.000,ALERT,210.35,297.87,59.981,1454110203,"201051344000417","219011344069620",0.00,-3.50,0,296.36,300.87,0.0,0.0,0.000,313152.7,313152.7,19466,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454110231,80950.00
01/29/2016 18:30,2,0.000,ALERT,210.35,298.47,59.949,1454110203,"274151322000083","219011344069620",0.00,-3.00,0,296.36,300.27,0.0,0.0,0.000,588070.5,588070.5,8519,0,0,0,L,1151911521,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454110232,80951.00
01/29/2016 18:30,2,0.000,ALERT,210.80,297.26,59.944,1454110203,"274151322000076","219011344069620",0.00,-3.00,0,296.36,300.27,0.0,0.0,0.000,624662.0,624662.0,8569,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454110234,80952.00
01/29/2016 18:30,2,0.000,ALERT,211.25,300.87,59.965,1454110203,"201051344000868","219011344069620",0.00,-3.50,0,299.67,303.58,0.0,0.0,0.000,305607.9,305607.9,14546,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454110236,80953.00
01/29/2016 18:30,2,0.000,ALERT,210.12,298.77,59.981,1454110203,"274151322000095","219011344069620",0.00,-5.00,0,297.26,300.57,0.0,0.0,0.000,618279.1,618279.1,8410,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454110238,80954.00
01/29/2016 18:30,2,0.000,ALERT,211.03,299.97,59.954,1454110203,"201051344000988","219011344069620",0.00,-3.00,0,296.36,302.07,0.0,0.0,0.000,304700.9,304700.9,14787,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454110240,80955.00
01/29/2016 18:30,2,0.000,ALERT,209.67,297.57,60.007,1454110203,"201051344001025","219011344069620",0.00,-4.00,0,296.36,302.07,0.0,0.0,0.000,317119.1,317119.1,19365,0,0,0,L,1122011218,0,120.42,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454110241,80956.00
01/29/2016 18:30,2,0.000,ALERT,211.25,300.27,59.959,1454110203,"201051344000458","219011344069620",0.00,-2.00,0,299.07,303.28,0.0,0.0,0.000,314880.8,314880.8,14747,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454110243,80957.00
01/29/2016 18:30,2,0.000,ALERT,211.70,299.67,59.959,1454110203,"201051344000853","219011344069620",0.00,-3.50,0,298.77,302.68,0.0,0.0,0.000,313219.8,313219.8,14447,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454110245,80958.00
01/29/2016 18:30,2,0.000,ALERT,210.35,298.17,59.928,1454110203,"201051344000685","219011344069620",0.00,-3.50,0,296.66,301.47,0.0,0.0,0.000,319138.4,319138.4,19247,0,0,0,L,1122011218,0,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454110247,80959.00
01/29/2016 18:30,2,0.000,ALERT,210.35,297.87,59.954,1454110203,"201051344000917","219011344069620",0.00,-2.00,0,295.76,300.87,0.0,0.0,0.000,316876.7,316876.7,19220,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454110249,80960.00
01/29/2016 18:30,2,0.000,ALERT,210.35,298.77,59.949,1454110203,"201051344001145","219011344069620",0.00,-3.50,0,297.26,302.07,0.0,0.0,0.000,320857.7,320857.7,19167,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454110251,80961.00
01/29/2016 18:30,2,0.000,ALERT,210.12,297.57,59.954,1454110203,"201051344000651","219011344069620",0.00,-5.00,0,296.36,300.87,0.0,0.0,0.000,313523.9,313523.9,19394,0,0,0,L,1122011218,0,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454110253,80962.00
01/29/2016 18:30,2,0.000,ALERT,209.67,297.57,59.975,1454110203,"274151322000088","219011344069620",0.00,-2.00,0,295.46,299.37,0.0,0.0,0.000,571146.4,571146.4,8297,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454110254,80963.00
01/29/2016 18:30,2,0.000,ALERT,210.80,296.96,59.959,1454110203,"274151322000068","219011344069620",0.00,-2.50,0,295.16,298.77,0.0,0.0,0.000,478006.3,478006.3,8897,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454110256,80964.00
01/29/2016 18:30,2,0.000,ALERT,209.90,298.17,59.912,1454110203,"201051344001135","219011344069620",0.00,-3.50,0,296.96,301.77,0.0,0.0,0.000,309917.8,309917.8,19388,0,0,0,L,1122011218,0,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454110258,80965.00
01/29/2016 18:30,2,0.000,ALERT,211.25,300.87,59.954,1454110203,"201051344000594","219011344069620",0.00,-4.00,0,298.77,302.98,0.0,0.0,0.000,315824.9,315824.9,14796,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454110260,80966.00
01/29/2016 18:30,2,0.000,ALERT,210.12,297.87,59.917,1454110203,"201051344001203","219011344069620",0.00,-4.00,0,296.66,302.37,0.0,0.0,0.000,316460.8,316460.8,19355,0,0,0,L,1122011218,0,121.33,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454110262,80967.00
01/29/2016 18:30,2,0.000,ALERT,209.90,297.57,59.954,1454110203,"274151322000054","219011344069620",0.00,-2.00,0,295.76,299.97,0.0,0.0,0.000,583640.6,583640.6,8310,0,0,0,L,1151911521,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454110263,80968.00
01/29/2016 18:30,2,0.000,ALERT,211.70,299.97,59.959,1454110203,"201051344000867","219011344069620",0.00,-3.00,0,298.17,302.68,0.0,0.0,0.000,305041.4,305041.4,14780,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454110265,80969.00
01/29/2016 18:30,2,0.000,ALERT,210.12,298.17,59.959,1454110203,"201051344001093","219011344069620",0.00,-2.50,0,296.66,300.87,0.0,0.0,0.000,315164.0,315164.0,19268,0,0,0,L,1122011218,0,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454110267,80970.00
01/29/2016 18:30,2,0.000,ALERT,211.25,300.27,59.965,1454110203,"201051344000900","219011344069620",0.00,-3.50,0,298.47,302.37,0.0,0.0,0.000,320326.8,320326.8,14396,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454110269,80971.00
01/29/2016 18:30,2,0.000,ALERT,211.48,299.67,59.970,1454110203,"201051344000648","219011344069620",0.00,-5.00,0,298.17,302.37,0.0,0.0,0.000,313318.3,313318.3,14556,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454110271,80972.00
01/29/2016 18:30,2,0.000,ALERT,211.48,300.87,59.970,1454110203,"201051344000569","219011344069620",0.00,-3.00,0,299.37,303.58,0.0,0.0,0.000,321848.9,321848.9,14331,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454110273,80973.00
01/29/2016 18:30,2,0.000,ALERT,211.25,300.27,59.970,1454110203,"201051344000983","219011344069620",0.00,-3.00,0,299.07,302.98,0.0,0.0,0.000,315012.6,315012.6,14629,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454110274,80974.00
01/29/2016 18:30,2,0.000,ALERT,211.48,300.27,59.965,1454110203,"201051344001158","219011344069620",0.00,-4.00,0,298.47,302.37,0.0,0.0,0.000,309943.0,309943.0,14806,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454110276,80975.00
01/29/2016 18:30,2,0.000,ALERT,211.70,300.57,59.975,1454110203,"201051344000576","219011344069620",0.00,-3.50,0,299.07,302.68,0.0,0.0,0.000,314861.0,314861.0,14425,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454110278,80976.00
01/29/2016 18:30,2,0.000,ALERT,209.90,296.66,59.970,1454110203,"274151322000087","219011344069620",0.00,-2.00,0,294.56,298.77,0.0,0.0,0.000,558698.9,558698.9,8340,0,0,0,L,1151911521,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454110280,80977.00
01/29/2016 18:45,2,0.000,ALERT,211.70,300.27,59.970,1454111103,"201051344000645","219011344069620",0.00,-3.00,0,298.47,302.37,0.0,0.0,0.000,314055.4,314055.4,14517,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454111105,80978.00
01/29/2016 18:45,2,0.000,ALERT,210.57,297.26,59.965,1454111103,"274151322000085","219011344069620",0.00,-2.50,0,295.16,299.37,0.0,0.0,0.000,586274.0,586274.0,8338,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454111107,80979.00
01/29/2016 18:45,2,0.000,ALERT,212.16,299.97,59.959,1454111103,"201051344000633","219011344069620",0.00,-4.00,0,296.66,301.77,0.0,0.0,0.000,305780.9,305780.9,14813,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454111109,80980.00
01/29/2016 18:45,2,0.000,ALERT,211.48,300.27,59.965,1454111103,"201051344000469","219011344069620",0.00,-4.00,0,297.26,301.77,0.0,0.0,0.000,307283.6,307283.6,14762,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454111111,80981.00
01/29/2016 18:45,2,0.000,ALERT,210.35,299.37,59.970,1454111103,"201051344000646","219011344069620",0.00,-4.00,0,296.36,300.27,0.0,0.0,0.000,311583.9,311583.9,19395,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454111113,80982.00
01/29/2016 18:45,2,0.000,ALERT,210.35,297.26,59.959,1454111103,"274151322000052","219011344069620",0.00,-3.00,0,294.86,299.67,0.0,0.0,0.000,593755.6,593755.6,8529,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454111114,80983.00
01/29/2016 18:45,2,0.000,ALERT,210.80,299.37,59.975,1454111103,"201051344000585","219011344069620",0.00,-3.00,0,296.06,300.57,0.0,0.0,0.000,316511.5,316511.5,19385,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454111116,80984.00
01/29/2016 18:45,2,0.000,ALERT,210.57,299.37,59.965,1454111103,"201051344001230","219011344069620",0.00,-3.50,0,296.36,300.57,0.0,0.0,0.000,315929.6,315929.6,19239,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454111118,80985.00
01/29/2016 18:45,2,0.000,ALERT,211.03,299.97,59.975,1454111103,"201051344000582","219011344069620",0.00,-4.00,0,297.57,301.17,0.0,0.0,0.000,309759.0,309759.0,19358,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454111120,80986.00
01/29/2016 18:45,2,0.000,ALERT,210.35,299.07,59.970,1454111103,"201051344000955","219011344069620",0.00,-3.50,0,296.36,300.27,0.0,0.0,0.000,319096.2,319096.2,19356,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454111122,80987.00
01/29/2016 18:45,2,0.000,ALERT,210.57,296.96,60.007,1454111103,"274151322000094","219011344069620",0.00,-4.00,0,294.56,298.77,0.0,0.0,0.000,477940.3,477940.3,8740,0,0,0,L,1151911521,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454111123,80988.00
01/29/2016 18:45,2,0.000,ALERT,211.70,301.17,59.965,1454111103,"201051344000579","219011344069620",0.00,-3.00,0,299.07,302.98,0.0,0.0,0.000,320432.2,320432.2,14778,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454111125,80989.00
01/29/2016 18:45,2,0.000,ALERT,210.57,299.67,59.970,1454111103,"201051344000890","219011344069620",0.00,-3.00,0,296.96,301.47,0.0,0.0,0.000,317321.4,317321.4,19306,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454111127,80990.00
01/29/2016 18:45,2,0.000,ALERT,210.80,299.07,59.917,1454111103,"201051344000438","219011344069620",0.00,-4.00,0,296.36,300.57,0.0,0.0,0.000,319067.5,319067.5,19366,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454111129,80991.00
01/29/2016 18:45,2,0.000,ALERT,210.80,298.17,59.970,1454111103,"201051344000417","219011344069620",0.00,-3.50,0,295.76,299.97,0.0,0.0,0.000,313152.7,313152.7,19468,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454111131,80992.00
01/29/2016 18:45,2,0.000,ALERT,210.57,298.17,59.959,1454111103,"274151322000083","219011344069620",0.00,-3.50,0,295.16,299.67,0.0,0.0,0.000,588070.5,588070.5,8521,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454111133,80993.00
01/29/2016 18:45,2,0.000,ALERT,210.80,298.47,59.949,1454111103,"274151322000076","219011344069620",0.00,-3.00,0,294.86,299.97,0.0,0.0,0.000,624662.0,624662.0,8571,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454111134,80994.00
01/29/2016 18:45,2,0.000,ALERT,211.25,300.57,59.965,1454111103,"201051344000868","219011344069620",0.00,-3.50,0,299.07,303.58,0.0,0.0,0.000,305607.9,305607.9,14548,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454111136,80995.00
01/29/2016 18:45,2,0.000,ALERT,210.35,298.77,59.970,1454111103,"274151322000095","219011344069620",0.00,-4.00,0,296.06,300.27,0.0,0.0,0.000,618279.1,618279.1,8412,0,0,0,L,1151911521,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454111138,80996.00
01/29/2016 18:45,2,0.000,ALERT,211.25,299.97,59.970,1454111103,"201051344000988","219011344069620",0.00,-3.00,0,295.76,301.47,0.0,0.0,0.000,304700.9,304700.9,14789,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454111140,80997.00
01/29/2016 18:45,2,0.000,ALERT,210.57,298.17,59.933,1454111103,"201051344001025","219011344069620",0.00,-4.00,0,295.76,300.87,0.0,0.0,0.000,317119.1,317119.1,19367,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454111142,80998.00
01/29/2016 18:45,2,0.000,ALERT,211.48,300.27,59.975,1454111103,"201051344000458","219011344069620",0.00,-2.00,0,298.47,302.68,0.0,0.0,0.000,314880.8,314880.8,14749,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454111143,80999.00
01/29/2016 18:45,2,0.000,ALERT,212.16,300.27,59.965,1454111103,"201051344000853","219011344069620",0.00,-3.50,0,297.87,302.07,0.0,0.0,0.000,313219.8,313219.8,14449,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454111145,81000.00
01/29/2016 18:45,2,0.000,ALERT,211.03,299.07,59.965,1454111103,"201051344000685","219011344069620",0.00,-3.00,0,296.06,300.27,0.0,0.0,0.000,319138.4,319138.4,19249,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454111147,81001.00
01/29/2016 18:45,2,0.000,ALERT,210.80,298.77,59.970,1454111103,"201051344000917","219011344069620",0.00,-2.00,0,295.46,299.97,0.0,0.0,0.000,316876.7,316876.7,19222,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454111149,81002.00
01/29/2016 18:45,2,0.000,ALERT,210.80,299.07,59.965,1454111103,"201051344001145","219011344069620",0.00,-3.50,0,296.66,301.17,0.0,0.0,0.000,320857.7,320857.7,19169,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454111151,81003.00
01/29/2016 18:45,2,0.000,ALERT,210.57,298.17,59.970,1454111103,"201051344000651","219011344069620",0.00,-5.00,0,295.76,299.97,0.0,0.0,0.000,313523.9,313523.9,19396,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454111152,81004.00
01/29/2016 18:45,2,0.000,ALERT,210.12,297.57,59.954,1454111103,"274151322000088","219011344069620",0.00,-2.00,0,294.56,299.07,0.0,0.0,0.000,571146.4,571146.4,8299,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454111154,81005.00
01/29/2016 18:45,2,0.000,ALERT,211.03,296.96,59.965,1454111103,"274151322000068","219011344069620",0.00,-2.50,0,294.26,298.47,0.0,0.0,0.000,478006.3,478006.3,8899,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454111156,81006.00
01/29/2016 18:45,2,0.000,ALERT,210.35,298.77,59.959,1454111103,"201051344001135","219011344069620",0.00,-3.50,0,296.66,300.87,0.0,0.0,0.000,309917.8,309917.8,19390,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454111158,81007.00
01/29/2016 18:45,2,0.000,ALERT,211.25,301.17,59.965,1454111103,"201051344000594","219011344069620",0.00,-4.00,0,297.87,302.37,0.0,0.0,0.000,315824.9,315824.9,14798,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454111159,81008.00
01/29/2016 18:45,2,0.000,ALERT,210.57,298.77,59.954,1454111103,"201051344001203","219011344069620",0.00,-4.00,0,296.06,302.07,0.0,0.0,0.000,316460.8,316460.8,19357,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454111161,81009.00
01/29/2016 18:45,2,0.000,ALERT,210.35,298.17,59.917,1454111103,"274151322000054","219011344069620",0.00,-2.00,0,294.86,299.67,0.0,0.0,0.000,583640.6,583640.6,8312,0,0,0,L,1151911521,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454111163,81010.00
01/29/2016 18:45,2,0.000,ALERT,211.70,299.97,59.954,1454111103,"201051344000867","219011344069620",0.00,-3.00,0,297.57,302.37,0.0,0.0,0.000,305041.4,305041.4,14782,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454111165,81011.00
