ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/29/2016 18:45,2,0.000,ALERT,210.57,298.77,59.949,1454111103,"201051344001093","219011344069620",0.00,-2.50,0,296.06,300.27,0.0,0.0,0.000,315164.0,315164.0,19270,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454111167,81012.00
01/29/2016 18:45,2,0.000,ALERT,211.25,300.27,59.954,1454111103,"201051344000900","219011344069620",0.00,-3.50,0,297.87,301.77,0.0,0.0,0.000,320326.8,320326.8,14398,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454111169,81013.00
01/29/2016 18:45,2,0.000,ALERT,211.70,299.67,59.975,1454111103,"201051344000648","219011344069620",0.00,-5.00,0,297.57,302.07,0.0,0.0,0.000,313318.3,313318.3,14558,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454111171,81014.00
01/29/2016 18:45,2,0.000,ALERT,211.48,300.57,59.954,1454111103,"201051344000569","219011344069620",0.00,-3.00,0,299.07,303.28,0.0,0.0,0.000,321848.9,321848.9,14333,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454111173,81015.00
01/29/2016 18:45,2,0.000,ALERT,211.48,300.27,59.965,1454111103,"201051344000983","219011344069620",0.00,-3.00,0,298.17,302.37,0.0,0.0,0.000,315012.6,315012.6,14631,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454111174,81016.00
01/29/2016 18:45,2,0.000,ALERT,211.70,300.57,59.970,1454111103,"201051344001158","219011344069620",0.00,-4.00,0,297.87,301.77,0.0,0.0,0.000,309943.0,309943.0,14808,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454111176,81017.00
01/29/2016 18:45,2,0.000,ALERT,212.16,301.17,59.938,1454111103,"201051344000576","219011344069620",0.00,-3.50,0,298.47,302.07,0.0,0.0,0.000,314861.0,314861.0,14427,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454111178,81018.00
01/29/2016 18:45,2,0.000,ALERT,210.35,296.66,59.938,1454111103,"274151322000087","219011344069620",0.00,-2.00,0,293.66,298.77,0.0,0.0,0.000,558698.9,558698.9,8342,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454111180,81019.00
01/29/2016 19:00,2,0.000,ALERT,212.38,300.57,59.991,1454112004,"201051344000645","219011344069620",0.00,-3.00,0,297.87,302.37,0.0,0.0,0.000,314055.4,314055.4,14519,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454112006,81020.00
01/29/2016 19:00,2,0.000,ALERT,210.80,297.87,59.981,1454112004,"274151322000085","219011344069620",0.00,-2.50,0,296.06,299.97,0.0,0.0,0.000,586274.0,586274.0,8340,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454112008,81021.00
01/29/2016 19:00,2,0.000,ALERT,212.38,300.27,59.954,1454112004,"201051344000633","219011344069620",0.00,-4.00,0,296.36,301.77,0.0,0.0,0.000,305780.9,305780.9,14815,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454112010,81022.00
01/29/2016 19:00,2,0.000,ALERT,211.93,300.57,59.986,1454112004,"201051344000469","219011344069620",0.00,-4.00,0,297.26,302.07,0.0,0.0,0.000,307283.6,307283.6,14764,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454112011,81023.00
01/29/2016 19:00,2,0.000,ALERT,211.03,299.97,59.981,1454112004,"201051344000646","219011344069620",0.00,-4.00,0,296.66,301.17,0.0,0.0,0.000,311583.9,311583.9,19397,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454112013,81024.00
01/29/2016 19:00,2,0.000,ALERT,210.57,297.57,59.981,1454112004,"274151322000052","219011344069620",0.00,-3.00,0,296.06,300.27,0.0,0.0,0.000,593755.6,593755.6,8531,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454112015,81025.00
01/29/2016 19:00,2,0.000,ALERT,211.25,300.27,59.986,1454112004,"201051344000585","219011344069620",0.00,-3.00,0,296.36,301.17,0.0,0.0,0.000,316511.5,316511.5,19387,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454112017,81026.00
01/29/2016 19:00,2,0.000,ALERT,211.03,300.27,60.028,1454112004,"201051344001230","219011344069620",0.00,-3.50,0,297.26,301.47,0.0,0.0,0.000,315929.6,315929.6,19241,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454112019,81027.00
01/29/2016 19:00,2,0.000,ALERT,211.48,300.87,59.996,1454112004,"201051344000582","219011344069620",0.00,-4.00,0,297.87,302.07,0.0,0.0,0.000,309759.0,309759.0,19360,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454112020,81028.00
01/29/2016 19:00,2,0.000,ALERT,210.80,300.27,59.949,1454112004,"201051344000955","219011344069620",0.00,-3.50,0,296.96,300.87,0.0,0.0,0.000,319096.2,319096.2,19358,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454112022,81029.00
01/29/2016 19:00,2,0.000,ALERT,210.57,296.96,59.981,1454112004,"274151322000094","219011344069620",0.00,-4.00,0,295.76,299.07,0.0,0.0,0.000,477940.3,477940.3,8742,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454112024,81030.00
01/29/2016 19:00,2,0.000,ALERT,211.93,301.17,59.949,1454112004,"201051344000579","219011344069620",0.00,-3.00,0,299.07,302.98,0.0,0.0,0.000,320432.2,320432.2,14780,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454112026,81031.00
01/29/2016 19:00,2,0.000,ALERT,211.03,300.87,59.996,1454112004,"201051344000890","219011344069620",0.00,-3.00,0,296.96,302.37,0.0,0.0,0.000,317321.4,317321.4,19308,0,0,0,L,1122011218,0,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454112028,81032.00
01/29/2016 19:00,2,0.000,ALERT,211.25,299.97,60.034,1454112004,"201051344000438","219011344069620",0.00,-4.00,0,296.96,301.47,0.0,0.0,0.000,319067.5,319067.5,19368,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454112030,81033.00
01/29/2016 19:00,2,0.000,ALERT,211.48,299.67,60.002,1454112004,"201051344000417","219011344069620",0.00,-3.50,0,296.06,300.87,0.0,0.0,0.000,313152.7,313152.7,19470,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454112031,81034.00
01/29/2016 19:00,2,0.000,ALERT,210.80,298.77,59.991,1454112004,"274151322000083","219011344069620",0.00,-3.00,0,296.66,300.27,0.0,0.0,0.000,588070.5,588070.5,8523,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454112033,81035.00
01/29/2016 19:00,2,0.000,ALERT,211.48,297.87,60.002,1454112004,"274151322000076","219011344069620",0.00,-3.00,0,295.76,300.27,0.0,0.0,0.000,624662.0,624662.0,8573,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454112035,81036.00
01/29/2016 19:00,2,0.000,ALERT,211.93,301.77,59.981,1454112004,"201051344000868","219011344069620",0.00,-3.50,0,298.77,303.28,0.0,0.0,0.000,305607.9,305607.9,14550,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454112037,81037.00
01/29/2016 19:00,2,0.000,ALERT,210.80,299.07,59.954,1454112004,"274151322000095","219011344069620",0.00,-4.00,0,297.26,300.87,0.0,0.0,0.000,618279.1,618279.1,8414,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454112039,81038.00
01/29/2016 19:00,2,0.000,ALERT,211.70,300.87,59.954,1454112004,"201051344000988","219011344069620",0.00,-3.00,0,295.76,302.07,0.0,0.0,0.000,304700.9,304700.9,14791,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454112040,81039.00
01/29/2016 19:00,2,0.000,ALERT,211.25,299.67,59.986,1454112004,"201051344001025","219011344069620",0.00,-4.00,0,296.36,302.07,0.0,0.0,0.000,317119.1,317119.1,19369,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454112042,81040.00
01/29/2016 19:00,2,0.000,ALERT,211.93,301.17,59.996,1454112004,"201051344000458","219011344069620",0.00,-2.00,0,298.47,302.98,0.0,0.0,0.000,314880.8,314880.8,14751,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454112044,81041.00
01/29/2016 19:00,2,0.000,ALERT,212.38,300.57,59.996,1454112004,"201051344000853","219011344069620",0.00,-3.50,0,298.47,302.37,0.0,0.0,0.000,313219.8,313219.8,14451,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454112046,81042.00
01/29/2016 19:00,2,0.000,ALERT,211.70,300.27,59.996,1454112004,"201051344000685","219011344069620",0.00,-3.00,0,296.66,301.47,0.0,0.0,0.000,319138.4,319138.4,19251,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454112048,81043.00
01/29/2016 19:00,2,0.000,ALERT,211.48,299.67,59.991,1454112004,"201051344000917","219011344069620",0.00,-2.00,0,295.76,300.87,0.0,0.0,0.000,316876.7,316876.7,19224,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454112049,81044.00
01/29/2016 19:00,2,0.000,ALERT,211.48,300.27,59.996,1454112004,"201051344001145","219011344069620",0.00,-3.50,0,297.26,302.07,0.0,0.0,0.000,320857.7,320857.7,19171,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454112051,81045.00
01/29/2016 19:00,2,0.000,ALERT,211.25,299.37,59.965,1454112004,"201051344000651","219011344069620",0.00,-5.00,0,296.36,300.87,0.0,0.0,0.000,313523.9,313523.9,19398,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454112053,81046.00
01/29/2016 19:00,2,0.000,ALERT,210.35,297.57,60.002,1454112004,"274151322000088","219011344069620",0.00,-2.00,0,295.76,299.67,0.0,0.0,0.000,571146.4,571146.4,8301,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454112055,81047.00
01/29/2016 19:00,2,0.000,ALERT,211.70,296.96,59.986,1454112004,"274151322000068","219011344069620",0.00,-2.50,0,295.76,299.07,0.0,0.0,0.000,478006.3,478006.3,8901,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454112057,81048.00
01/29/2016 19:00,2,0.000,ALERT,210.80,299.97,60.028,1454112004,"201051344001135","219011344069620",0.00,-3.50,0,296.96,301.77,0.0,0.0,0.000,309917.8,309917.8,19392,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454112059,81049.00
01/29/2016 19:00,2,0.000,ALERT,211.70,301.47,60.018,1454112004,"201051344000594","219011344069620",0.00,-4.00,0,298.47,302.68,0.0,0.0,0.000,315824.9,315824.9,14800,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454112060,81050.00
01/29/2016 19:00,2,0.000,ALERT,211.25,299.67,59.996,1454112004,"201051344001203","219011344069620",0.00,-4.00,0,296.96,302.98,0.0,0.0,0.000,316460.8,316460.8,19359,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454112062,81051.00
01/29/2016 19:00,2,0.000,ALERT,210.57,298.47,59.986,1454112004,"274151322000054","219011344069620",0.00,-2.00,0,296.06,300.27,0.0,0.0,0.000,583640.6,583640.6,8314,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454112064,81052.00
01/29/2016 19:00,2,0.000,ALERT,212.16,300.57,59.986,1454112004,"201051344000867","219011344069620",0.00,-3.00,0,297.57,302.68,0.0,0.0,0.000,305041.4,305041.4,14784,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454112066,81053.00
01/29/2016 19:00,2,0.000,ALERT,211.03,299.97,59.996,1454112004,"201051344001093","219011344069620",0.00,-2.50,0,296.96,301.17,0.0,0.0,0.000,315164.0,315164.0,19272,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454112068,81054.00
01/29/2016 19:00,2,0.000,ALERT,211.70,300.87,59.991,1454112004,"201051344000900","219011344069620",0.00,-3.50,0,297.87,302.07,0.0,0.0,0.000,320326.8,320326.8,14400,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454112069,81055.00
01/29/2016 19:00,2,0.000,ALERT,212.16,300.27,60.002,1454112004,"201051344000648","219011344069620",0.00,-5.00,0,297.87,302.07,0.0,0.0,0.000,313318.3,313318.3,14560,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454112071,81056.00
01/29/2016 19:00,2,0.000,ALERT,212.16,301.47,59.991,1454112004,"201051344000569","219011344069620",0.00,-3.00,0,299.07,303.28,0.0,0.0,0.000,321848.9,321848.9,14335,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454112073,81057.00
01/29/2016 19:00,2,0.000,ALERT,211.93,300.87,59.986,1454112004,"201051344000983","219011344069620",0.00,-3.00,0,298.77,302.68,0.0,0.0,0.000,315012.6,315012.6,14633,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454112075,81058.00
01/29/2016 19:00,2,0.000,ALERT,212.16,300.87,59.986,1454112004,"201051344001158","219011344069620",0.00,-4.00,0,298.17,302.07,0.0,0.0,0.000,309943.0,309943.0,14810,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454112077,81059.00
01/29/2016 19:00,2,0.000,ALERT,212.38,301.47,59.986,1454112004,"201051344000576","219011344069620",0.00,-3.50,0,298.77,302.68,0.0,0.0,0.000,314861.0,314861.0,14429,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454112079,81060.00
01/29/2016 19:00,2,0.000,ALERT,210.80,297.26,59.981,1454112004,"274151322000087","219011344069620",0.00,-2.00,0,295.16,299.07,0.0,0.0,0.000,558698.9,558698.9,8344,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454112080,81061.00
01/29/2016 19:15,2,0.000,ALERT,212.61,301.17,59.959,1454112903,"201051344000645","219011344069620",0.00,-3.00,0,298.77,303.88,0.0,0.0,0.000,314055.4,314055.4,14521,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454112905,81062.00
01/29/2016 19:15,2,0.000,ALERT,211.48,299.97,59.970,1454112903,"274151322000085","219011344069620",0.00,-2.50,0,296.66,301.47,0.0,0.0,0.000,586274.0,586274.0,8342,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454112907,81063.00
01/29/2016 19:15,2,0.000,ALERT,212.83,300.87,59.944,1454112903,"201051344000633","219011344069620",0.00,-4.00,0,296.96,303.28,0.0,0.0,0.000,305780.9,305780.9,14817,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454112909,81064.00
01/29/2016 19:15,2,0.000,ALERT,212.38,301.47,59.970,1454112903,"201051344000469","219011344069620",0.00,-4.00,0,297.57,303.58,0.0,0.0,0.000,307283.6,307283.6,14766,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454112911,81065.00
01/29/2016 19:15,2,0.000,ALERT,211.70,300.57,59.965,1454112903,"201051344000646","219011344069620",0.00,-3.50,0,297.57,306.28,0.0,0.0,0.000,311583.9,311583.9,19399,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454112912,81066.00
01/29/2016 19:15,2,0.000,ALERT,211.03,300.27,59.965,1454112903,"274151322000052","219011344069620",0.00,-3.00,0,296.36,301.77,0.0,0.0,0.000,593755.6,593755.6,8533,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454112914,81067.00
01/29/2016 19:15,2,0.000,ALERT,212.16,301.17,59.965,1454112903,"201051344000585","219011344069620",0.00,-2.50,0,297.57,306.28,0.0,0.0,0.000,316511.5,316511.5,19389,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454112916,81068.00
01/29/2016 19:15,2,0.000,ALERT,211.93,301.17,60.007,1454112903,"201051344001230","219011344069620",0.00,-3.00,0,298.17,307.18,0.0,0.0,0.000,315929.6,315929.6,19243,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454112918,81069.00
01/29/2016 19:15,2,0.000,ALERT,212.61,301.77,59.981,1454112903,"201051344000582","219011344069620",0.00,-4.00,0,298.77,306.88,0.0,0.0,0.000,309759.0,309759.0,19362,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454112920,81070.00
01/29/2016 19:15,2,0.000,ALERT,211.48,300.27,60.018,1454112903,"201051344000955","219011344069620",0.00,-3.50,0,297.87,306.28,0.0,0.0,0.000,319096.2,319096.2,19360,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454112922,81071.00
01/29/2016 19:15,2,0.000,ALERT,211.03,298.17,59.965,1454112903,"274151322000094","219011344069620",0.00,-4.00,0,295.76,300.87,0.0,0.0,0.000,477940.3,477940.3,8744,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454112923,81072.00
01/29/2016 19:15,2,0.000,ALERT,212.16,301.47,59.965,1454112903,"201051344000579","219011344069620",0.00,-3.00,0,299.37,304.48,0.0,0.0,0.000,320432.2,320432.2,14782,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454112925,81073.00
01/29/2016 19:15,2,0.000,ALERT,211.70,300.57,59.970,1454112903,"201051344000890","219011344069620",0.00,-3.00,0,298.47,306.88,0.0,0.0,0.000,317321.4,317321.4,19310,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454112927,81074.00
01/29/2016 19:15,2,0.000,ALERT,211.93,300.57,59.981,1454112903,"201051344000438","219011344069620",0.00,-3.50,0,298.17,306.28,0.0,0.0,0.000,319067.5,319067.5,19370,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454112929,81075.00
01/29/2016 19:15,2,0.000,ALERT,212.16,299.97,59.975,1454112903,"201051344000417","219011344069620",0.00,-3.50,0,297.57,305.98,0.0,0.0,0.000,313152.7,313152.7,19472,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454112931,81076.00
01/29/2016 19:15,2,0.000,ALERT,211.25,299.67,59.965,1454112903,"274151322000083","219011344069620",0.00,-3.00,0,296.66,302.07,0.0,0.0,0.000,588070.5,588070.5,8525,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454112932,81077.00
01/29/2016 19:15,2,0.000,ALERT,211.93,299.67,60.007,1454112903,"274151322000076","219011344069620",0.00,-3.00,0,296.66,302.07,0.0,0.0,0.000,624662.0,624662.0,8575,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454112934,81078.00
01/29/2016 19:15,2,0.000,ALERT,212.16,302.07,59.970,1454112903,"201051344000868","219011344069620",0.00,-3.50,0,299.97,304.48,0.0,0.0,0.000,305607.9,305607.9,14552,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454112936,81079.00
01/29/2016 19:15,2,0.000,ALERT,211.25,300.57,59.938,1454112903,"274151322000095","219011344069620",0.00,-4.00,0,297.57,302.37,0.0,0.0,0.000,618279.1,618279.1,8416,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454112938,81080.00
01/29/2016 19:15,2,0.000,ALERT,212.16,301.47,59.944,1454112903,"201051344000988","219011344069620",0.00,-3.00,0,296.66,303.28,0.0,0.0,0.000,304700.9,304700.9,14793,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454112940,81081.00
01/29/2016 19:15,2,0.000,ALERT,211.70,299.97,59.996,1454112903,"201051344001025","219011344069620",0.00,-4.00,0,297.57,305.98,0.0,0.0,0.000,317119.1,317119.1,19371,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454112942,81082.00
01/29/2016 19:15,2,0.000,ALERT,212.16,301.47,59.975,1454112903,"201051344000458","219011344069620",0.00,-1.50,0,299.07,304.48,0.0,0.0,0.000,314880.8,314880.8,14753,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454112943,81083.00
01/29/2016 19:15,2,0.000,ALERT,212.83,301.47,59.970,1454112903,"201051344000853","219011344069620",0.00,-3.50,0,299.07,303.88,0.0,0.0,0.000,313219.8,313219.8,14453,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454112945,81084.00
01/29/2016 19:15,2,0.000,ALERT,212.16,300.57,59.975,1454112903,"201051344000685","219011344069620",0.00,-3.50,0,298.17,306.88,0.0,0.0,0.000,319138.4,319138.4,19253,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454112947,81085.00
01/29/2016 19:15,2,0.000,ALERT,212.16,300.27,59.959,1454112903,"201051344000917","219011344069620",0.00,-2.00,0,296.96,305.68,0.0,0.0,0.000,316876.7,316876.7,19226,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454112949,81086.00
01/29/2016 19:15,2,0.000,ALERT,212.16,301.17,59.981,1454112903,"201051344001145","219011344069620",0.00,-3.50,0,298.47,306.88,0.0,0.0,0.000,320857.7,320857.7,19173,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454112951,81087.00
01/29/2016 19:15,2,0.000,ALERT,211.93,299.97,59.938,1454112903,"201051344000651","219011344069620",0.00,-5.00,0,297.57,305.08,0.0,0.0,0.000,313523.9,313523.9,19400,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454112952,81088.00
01/29/2016 19:15,2,0.000,ALERT,210.80,298.47,59.970,1454112903,"274151322000088","219011344069620",0.00,-2.00,0,296.06,301.17,0.0,0.0,0.000,571146.4,571146.4,8303,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454112954,81089.00
01/29/2016 19:15,2,0.000,ALERT,211.93,298.47,59.965,1454112903,"274151322000068","219011344069620",0.00,-2.50,0,295.76,300.57,0.0,0.0,0.000,478006.3,478006.3,8903,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454112956,81090.00
01/29/2016 19:15,2,0.000,ALERT,211.70,300.57,59.970,1454112903,"201051344001135","219011344069620",0.00,-3.50,0,298.47,305.98,0.0,0.0,0.000,309917.8,309917.8,19394,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454112958,81091.00
01/29/2016 19:15,2,0.000,ALERT,211.70,301.77,59.975,1454112903,"201051344000594","219011344069620",0.00,-4.00,0,298.47,303.88,0.0,0.0,0.000,315824.9,315824.9,14802,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454112960,81092.00
01/29/2016 19:15,2,0.000,ALERT,211.70,299.97,59.975,1454112903,"201051344001203","219011344069620",0.00,-4.00,0,297.87,307.18,0.0,0.0,0.000,316460.8,316460.8,19361,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454112961,81093.00
01/29/2016 19:15,2,0.000,ALERT,210.80,298.47,59.975,1454112903,"274151322000054","219011344069620",0.00,-2.00,0,296.36,301.77,0.0,0.0,0.000,583640.6,583640.6,8316,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454112963,81094.00
01/29/2016 19:15,2,0.000,ALERT,212.38,300.57,59.981,1454112903,"201051344000867","219011344069620",0.00,-2.50,0,298.17,303.88,0.0,0.0,0.000,305041.4,305041.4,14786,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454112965,81095.00
01/29/2016 19:15,2,0.000,ALERT,211.70,300.27,59.996,1454112903,"201051344001093","219011344069620",0.00,-2.00,0,297.87,305.98,0.0,0.0,0.000,315164.0,315164.0,19274,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454112967,81096.00
01/29/2016 19:15,2,0.000,ALERT,211.93,301.77,59.991,1454112903,"201051344000900","219011344069620",0.00,-3.50,0,298.77,303.58,0.0,0.0,0.000,320326.8,320326.8,14402,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454112969,81097.00
01/29/2016 19:15,2,0.000,ALERT,212.38,300.87,59.975,1454112903,"201051344000648","219011344069620",0.00,-5.00,0,298.47,303.58,0.0,0.0,0.000,313318.3,313318.3,14562,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454112971,81098.00
01/29/2016 19:15,2,0.000,ALERT,212.16,302.68,59.959,1454112903,"201051344000569","219011344069620",0.00,-3.00,0,299.67,304.48,0.0,0.0,0.000,321848.9,321848.9,14337,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454112973,81099.00
01/29/2016 19:15,2,0.000,ALERT,212.16,301.77,59.986,1454112903,"201051344000983","219011344069620",0.00,-3.00,0,299.07,303.88,0.0,0.0,0.000,315012.6,315012.6,14635,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454112974,81100.00
01/29/2016 19:15,2,0.000,ALERT,212.38,301.77,59.981,1454112903,"201051344001158","219011344069620",0.00,-4.00,0,298.47,303.58,0.0,0.0,0.000,309943.0,309943.0,14812,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454112976,81101.00
01/29/2016 19:15,2,0.000,ALERT,212.83,302.07,59.975,1454112903,"201051344000576","219011344069620",0.00,-3.50,0,298.77,303.88,0.0,0.0,0.000,314861.0,314861.0,14431,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454112978,81102.00
01/29/2016 19:15,2,0.000,ALERT,211.03,298.17,59.986,1454112903,"274151322000087","219011344069620",0.00,-2.00,0,295.46,300.87,0.0,0.0,0.000,558698.9,558698.9,8346,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454112980,81103.00
01/29/2016 19:30,2,0.000,ALERT,212.83,301.77,59.981,1454113804,"201051344000645","219011344069620",0.00,-3.00,0,299.07,303.58,0.0,0.0,0.000,314055.4,314055.4,14523,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454113806,81104.00
01/29/2016 19:30,2,0.000,ALERT,211.48,299.07,59.975,1454113804,"274151322000085","219011344069620",0.00,-2.50,0,297.26,300.87,0.0,0.0,0.000,586274.0,586274.0,8344,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454113808,81105.00
01/29/2016 19:30,2,0.000,ALERT,213.06,301.77,59.970,1454113804,"201051344000633","219011344069620",0.00,-3.50,0,297.57,302.98,0.0,0.0,0.000,305780.9,305780.9,14819,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454113810,81106.00
01/29/2016 19:30,2,0.000,ALERT,212.61,302.37,60.018,1454113804,"201051344000469","219011344069620",0.00,-4.00,0,298.47,303.28,0.0,0.0,0.000,307283.6,307283.6,14768,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454113811,81107.00
01/29/2016 19:30,2,0.000,ALERT,211.70,300.57,59.981,1454113804,"201051344000646","219011344069620",0.00,-3.50,0,297.87,302.37,0.0,0.0,0.000,311583.9,311583.9,19401,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454113813,81108.00
01/29/2016 19:30,2,0.000,ALERT,210.80,298.77,59.981,1454113804,"274151322000052","219011344069620",0.00,-3.00,0,297.26,301.47,0.0,0.0,0.000,593755.6,593755.6,8535,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454113815,81109.00
01/29/2016 19:30,2,0.000,ALERT,211.93,300.57,59.965,1454113804,"201051344000585","219011344069620",0.00,-3.00,0,297.87,302.68,0.0,0.0,0.000,316511.5,316511.5,19391,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454113817,81110.00
01/29/2016 19:30,2,0.000,ALERT,211.70,300.57,59.986,1454113804,"201051344001230","219011344069620",0.00,-3.50,0,298.77,302.68,0.0,0.0,0.000,315929.6,315929.6,19245,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454113819,81111.00
01/29/2016 19:30,2,0.000,ALERT,212.16,300.87,60.002,1454113804,"201051344000582","219011344069620",0.00,-4.00,0,299.37,302.98,0.0,0.0,0.000,309759.0,309759.0,19364,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454113820,81112.00
01/29/2016 19:30,2,0.000,ALERT,211.48,300.27,60.012,1454113804,"201051344000955","219011344069620",0.00,-3.50,0,298.17,301.77,0.0,0.0,0.000,319096.2,319096.2,19362,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454113822,81113.00
01/29/2016 19:30,2,0.000,ALERT,211.25,298.77,59.975,1454113804,"274151322000094","219011344069620",0.00,-4.00,0,296.96,300.27,0.0,0.0,0.000,477940.3,477940.3,8746,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454113824,81114.00
01/29/2016 19:30,2,0.000,ALERT,212.38,302.98,59.996,1454113804,"201051344000579","219011344069620",0.00,-3.00,0,299.67,304.48,0.0,0.0,0.000,320432.2,320432.2,14784,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454113826,81115.00
01/29/2016 19:30,2,0.000,ALERT,211.70,300.87,59.986,1454113804,"201051344000890","219011344069620",0.00,-3.00,0,298.47,302.98,0.0,0.0,0.000,317321.4,317321.4,19312,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454113828,81116.00
01/29/2016 19:30,2,0.000,ALERT,211.93,300.57,59.975,1454113804,"201051344000438","219011344069620",0.00,-3.50,0,298.47,302.37,0.0,0.0,0.000,319067.5,319067.5,19372,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454113829,81117.00
01/29/2016 19:30,2,0.000,ALERT,212.16,299.97,59.996,1454113804,"201051344000417","219011344069620",0.00,-3.50,0,297.87,301.77,0.0,0.0,0.000,313152.7,313152.7,19474,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454113831,81118.00
01/29/2016 19:30,2,0.000,ALERT,211.25,299.67,59.949,1454113804,"274151322000083","219011344069620",0.00,-3.00,0,297.57,301.47,0.0,0.0,0.000,588070.5,588070.5,8527,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454113833,81119.00
01/29/2016 19:30,2,0.000,ALERT,211.70,299.07,59.981,1454113804,"274151322000076","219011344069620",0.00,-3.00,0,297.26,301.47,0.0,0.0,0.000,624662.0,624662.0,8577,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454113835,81120.00
01/29/2016 19:30,2,0.000,ALERT,212.38,302.98,59.981,1454113804,"201051344000868","219011344069620",0.00,-3.50,0,300.27,304.48,0.0,0.0,0.000,305607.9,305607.9,14554,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454113836,81121.00
01/29/2016 19:30,2,0.000,ALERT,211.25,299.97,59.981,1454113804,"274151322000095","219011344069620",0.00,-4.00,0,298.47,301.77,0.0,0.0,0.000,618279.1,618279.1,8418,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454113838,81122.00
01/29/2016 19:30,2,0.000,ALERT,212.16,301.77,59.975,1454113804,"201051344000988","219011344069620",0.00,-3.00,0,296.96,303.28,0.0,0.0,0.000,304700.9,304700.9,14795,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454113840,81123.00
01/29/2016 19:30,2,0.000,ALERT,211.70,299.37,59.922,1454113804,"201051344001025","219011344069620",0.00,-4.00,0,297.57,302.68,0.0,0.0,0.000,317119.1,317119.1,19373,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454113842,81124.00
01/29/2016 19:30,2,0.000,ALERT,212.38,302.07,59.986,1454113804,"201051344000458","219011344069620",0.00,-2.00,0,299.37,304.48,0.0,0.0,0.000,314880.8,314880.8,14755,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454113844,81125.00
01/29/2016 19:30,2,0.000,ALERT,212.83,301.77,59.981,1454113804,"201051344000853","219011344069620",0.00,-3.50,0,298.77,303.88,0.0,0.0,0.000,313219.8,313219.8,14455,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454113846,81126.00
01/29/2016 19:30,2,0.000,ALERT,212.16,300.27,59.975,1454113804,"201051344000685","219011344069620",0.00,-3.50,0,298.17,302.37,0.0,0.0,0.000,319138.4,319138.4,19255,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454113848,81127.00
01/29/2016 19:30,2,0.000,ALERT,212.16,300.27,59.965,1454113804,"201051344000917","219011344069620",0.00,-2.00,0,296.96,301.77,0.0,0.0,0.000,316876.7,316876.7,19228,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454113849,81128.00
01/29/2016 19:30,2,0.000,ALERT,212.16,300.57,59.981,1454113804,"201051344001145","219011344069620",0.00,-3.00,0,298.77,302.98,0.0,0.0,0.000,320857.7,320857.7,19175,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454113851,81129.00
01/29/2016 19:30,2,0.000,ALERT,211.93,299.67,59.970,1454113804,"201051344000651","219011344069620",0.00,-5.00,0,297.87,301.47,0.0,0.0,0.000,313523.9,313523.9,19402,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454113853,81130.00
01/29/2016 19:30,2,0.000,ALERT,210.57,297.87,59.970,1454113804,"274151322000088","219011344069620",0.00,-2.00,0,296.96,300.57,0.0,0.0,0.000,571146.4,571146.4,8305,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454113855,81131.00
01/29/2016 19:30,2,0.000,ALERT,211.93,298.47,59.981,1454113804,"274151322000068","219011344069620",0.00,-2.00,0,296.66,300.27,0.0,0.0,0.000,478006.3,478006.3,8905,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454113856,81132.00
01/29/2016 19:30,2,0.000,ALERT,211.48,300.27,59.981,1454113804,"201051344001135","219011344069620",0.00,-3.50,0,298.47,302.37,0.0,0.0,0.000,309917.8,309917.8,19396,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454113858,81133.00
01/29/2016 19:30,2,0.000,ALERT,212.16,302.68,59.928,1454113804,"201051344000594","219011344069620",0.00,-3.50,0,299.07,304.18,0.0,0.0,0.000,315824.9,315824.9,14804,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454113860,81134.00
01/29/2016 19:30,2,0.000,ALERT,211.70,299.97,59.965,1454113804,"201051344001203","219011344069620",0.00,-4.00,0,297.87,303.58,0.0,0.0,0.000,316460.8,316460.8,19363,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454113862,81135.00
01/29/2016 19:30,2,0.000,ALERT,211.03,299.67,59.959,1454113804,"274151322000054","219011344069620",0.00,-2.00,0,297.57,301.17,0.0,0.0,0.000,583640.6,583640.6,8318,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454113864,81136.00
01/29/2016 19:30,2,0.000,ALERT,212.83,301.77,59.938,1454113804,"201051344000867","219011344069620",0.00,-3.00,0,298.47,303.88,0.0,0.0,0.000,305041.4,305041.4,14788,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454113865,81137.00
01/29/2016 19:30,2,0.000,ALERT,211.93,300.57,59.970,1454113804,"201051344001093","219011344069620",0.00,-2.00,0,297.87,301.77,0.0,0.0,0.000,315164.0,315164.0,19276,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454113867,81138.00
01/29/2016 19:30,2,0.000,ALERT,212.38,302.07,59.996,1454113804,"201051344000900","219011344069620",0.00,-3.50,0,299.37,303.58,0.0,0.0,0.000,320326.8,320326.8,14404,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454113869,81139.00
01/29/2016 19:30,2,0.000,ALERT,212.61,301.17,59.970,1454113804,"201051344000648","219011344069620",0.00,-5.00,0,299.07,303.58,0.0,0.0,0.000,313318.3,313318.3,14564,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454113871,81140.00
01/29/2016 19:30,2,0.000,ALERT,212.61,302.68,59.965,1454113804,"201051344000569","219011344069620",0.00,-3.00,0,300.57,304.48,0.0,0.0,0.000,321848.9,321848.9,14339,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454113873,81141.00
01/29/2016 19:30,2,0.000,ALERT,212.38,302.07,59.938,1454113804,"201051344000983","219011344069620",0.00,-3.00,0,299.67,304.18,0.0,0.0,0.000,315012.6,315012.6,14637,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454113875,81142.00
01/29/2016 19:30,2,0.000,ALERT,212.38,301.77,59.949,1454113804,"201051344001158","219011344069620",0.00,-4.00,0,299.37,303.28,0.0,0.0,0.000,309943.0,309943.0,14814,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454113876,81143.00
01/29/2016 19:30,2,0.000,ALERT,213.06,302.68,59.965,1454113804,"201051344000576","219011344069620",0.00,-3.50,0,299.97,303.88,0.0,0.0,0.000,314861.0,314861.0,14433,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454113878,81144.00
01/29/2016 19:30,2,0.000,ALERT,211.48,298.17,59.959,1454113804,"274151322000087","219011344069620",0.00,-1.50,0,296.36,299.97,0.0,0.0,0.000,558698.9,558698.9,8348,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454113880,81145.00
01/29/2016 19:45,2,0.000,ALERT,213.06,302.68,59.986,1454114703,"201051344000645","219011344069620",0.00,-3.00,0,299.67,303.88,0.0,0.0,0.000,314055.4,314055.4,14525,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454114705,81146.00
01/29/2016 19:45,2,0.000,ALERT,211.48,299.07,59.981,1454114703,"274151322000085","219011344069620",0.00,-2.50,0,296.96,300.87,0.0,0.0,0.000,586274.0,586274.0,8346,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454114707,81147.00
01/29/2016 19:45,2,0.000,ALERT,213.29,302.07,60.012,1454114703,"201051344000633","219011344069620",0.00,-3.50,0,298.47,303.28,0.0,0.0,0.000,305780.9,305780.9,14821,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454114709,81148.00
01/29/2016 19:45,2,0.000,ALERT,212.61,302.37,59.986,1454114703,"201051344000469","219011344069620",0.00,-4.00,0,299.37,303.88,0.0,0.0,0.000,307283.6,307283.6,14770,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454114711,81149.00
01/29/2016 19:45,2,0.000,ALERT,211.70,300.57,60.012,1454114703,"201051344000646","219011344069620",0.00,-3.50,0,297.87,302.07,0.0,0.0,0.000,311583.9,311583.9,19403,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454114713,81150.00
01/29/2016 19:45,2,0.000,ALERT,211.25,300.27,60.012,1454114703,"274151322000052","219011344069620",0.00,-3.00,0,296.66,301.47,0.0,0.0,0.000,593755.6,593755.6,8537,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454114714,81151.00
01/29/2016 19:45,2,0.000,ALERT,212.16,301.17,59.970,1454114703,"201051344000585","219011344069620",0.00,-2.50,0,297.87,302.37,0.0,0.0,0.000,316511.5,316511.5,19393,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454114716,81152.00
01/29/2016 19:45,2,0.000,ALERT,211.93,300.87,59.996,1454114703,"201051344001230","219011344069620",0.00,-3.00,0,298.47,302.37,0.0,0.0,0.000,315929.6,315929.6,19247,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454114718,81153.00
01/29/2016 19:45,2,0.000,ALERT,212.61,301.47,59.970,1454114703,"201051344000582","219011344069620",0.00,-4.00,0,299.37,302.98,0.0,0.0,0.000,309759.0,309759.0,19366,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454114720,81154.00
01/29/2016 19:45,2,0.000,ALERT,211.70,300.87,59.975,1454114703,"201051344000955","219011344069620",0.00,-3.50,0,298.17,302.07,0.0,0.0,0.000,319096.2,319096.2,19364,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454114722,81155.00
01/29/2016 19:45,2,0.000,ALERT,211.48,299.07,59.981,1454114703,"274151322000094","219011344069620",0.00,-4.00,0,296.36,300.27,0.0,0.0,0.000,477940.3,477940.3,8748,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454114723,81156.00
01/29/2016 19:45,2,0.000,ALERT,212.83,303.28,59.949,1454114703,"201051344000579","219011344069620",0.00,-3.00,0,300.87,304.48,0.0,0.0,0.000,320432.2,320432.2,14786,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454114725,81157.00
