ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/29/2016 19:45,2,0.000,ALERT,211.70,300.87,59.954,1454114703,"201051344000890","219011344069620",0.00,-2.50,0,299.07,303.28,0.0,0.0,0.000,317321.4,317321.4,19314,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454114727,81158.00
01/29/2016 19:45,2,0.000,ALERT,212.38,300.87,59.986,1454114703,"201051344000438","219011344069620",0.00,-3.50,0,298.47,302.37,0.0,0.0,0.000,319067.5,319067.5,19374,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454114729,81159.00
01/29/2016 19:45,2,0.000,ALERT,212.38,300.27,59.965,1454114703,"201051344000417","219011344069620",0.00,-3.50,0,297.87,301.47,0.0,0.0,0.000,313152.7,313152.7,19476,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454114731,81160.00
01/29/2016 19:45,2,0.000,ALERT,211.48,299.37,59.970,1454114703,"274151322000083","219011344069620",0.00,-3.00,0,296.96,301.17,0.0,0.0,0.000,588070.5,588070.5,8529,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454114733,81161.00
01/29/2016 19:45,2,0.000,ALERT,212.16,299.67,59.928,1454114703,"274151322000076","219011344069620",0.00,-3.50,0,296.66,301.47,0.0,0.0,0.000,624662.0,624662.0,8579,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454114734,81162.00
01/29/2016 19:45,2,0.000,ALERT,212.38,302.98,59.975,1454114703,"201051344000868","219011344069620",0.00,-3.50,0,300.87,304.48,0.0,0.0,0.000,305607.9,305607.9,14556,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454114736,81163.00
01/29/2016 19:45,2,0.000,ALERT,211.70,300.87,59.975,1454114703,"274151322000095","219011344069620",0.00,-4.00,0,297.87,301.77,0.0,0.0,0.000,618279.1,618279.1,8420,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454114738,81164.00
01/29/2016 19:45,2,0.000,ALERT,212.38,302.07,59.975,1454114703,"201051344000988","219011344069620",0.00,-3.00,0,297.57,303.58,0.0,0.0,0.000,304700.9,304700.9,14797,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454114740,81165.00
01/29/2016 19:45,2,0.000,ALERT,211.93,300.27,59.986,1454114703,"201051344001025","219011344069620",0.00,-4.00,0,297.87,302.68,0.0,0.0,0.000,317119.1,317119.1,19375,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454114742,81166.00
01/29/2016 19:45,2,0.000,ALERT,212.38,302.68,59.981,1454114703,"201051344000458","219011344069620",0.00,-1.50,0,299.97,304.48,0.0,0.0,0.000,314880.8,314880.8,14757,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454114743,81167.00
01/29/2016 19:45,2,0.000,ALERT,213.29,302.68,59.965,1454114703,"201051344000853","219011344069620",0.00,-3.50,0,299.97,303.88,0.0,0.0,0.000,313219.8,313219.8,14457,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454114745,81168.00
01/29/2016 19:45,2,0.000,ALERT,212.61,300.87,59.981,1454114703,"201051344000685","219011344069620",0.00,-3.00,0,297.87,302.07,0.0,0.0,0.000,319138.4,319138.4,19257,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454114747,81169.00
01/29/2016 19:45,2,0.000,ALERT,212.16,300.57,59.975,1454114703,"201051344000917","219011344069620",0.00,-2.00,0,297.57,301.47,0.0,0.0,0.000,316876.7,316876.7,19230,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454114749,81170.00
01/29/2016 19:45,2,0.000,ALERT,212.16,300.87,59.991,1454114703,"201051344001145","219011344069620",0.00,-3.00,0,298.47,302.68,0.0,0.0,0.000,320857.7,320857.7,19177,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454114751,81171.00
01/29/2016 19:45,2,0.000,ALERT,212.16,300.27,59.975,1454114703,"201051344000651","219011344069620",0.00,-5.00,0,297.87,301.77,0.0,0.0,0.000,313523.9,313523.9,19404,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454114752,81172.00
01/29/2016 19:45,2,0.000,ALERT,211.03,299.37,59.970,1454114703,"274151322000088","219011344069620",0.00,-2.00,0,296.36,300.57,0.0,0.0,0.000,571146.4,571146.4,8307,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454114754,81173.00
01/29/2016 19:45,2,0.000,ALERT,212.38,299.07,59.949,1454114703,"274151322000068","219011344069620",0.00,-2.00,0,296.06,299.97,0.0,0.0,0.000,478006.3,478006.3,8907,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454114756,81174.00
01/29/2016 19:45,2,0.000,ALERT,211.70,300.87,59.975,1454114703,"201051344001135","219011344069620",0.00,-3.50,0,298.47,302.68,0.0,0.0,0.000,309917.8,309917.8,19398,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454114758,81175.00
01/29/2016 19:45,2,0.000,ALERT,212.16,302.68,59.981,1454114703,"201051344000594","219011344069620",0.00,-3.50,0,299.97,304.18,0.0,0.0,0.000,315824.9,315824.9,14806,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454114760,81176.00
01/29/2016 19:45,2,0.000,ALERT,211.93,300.57,59.981,1454114703,"201051344001203","219011344069620",0.00,-3.50,0,298.17,303.58,0.0,0.0,0.000,316460.8,316460.8,19365,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454114761,81177.00
01/29/2016 19:45,2,0.000,ALERT,211.25,299.07,59.986,1454114703,"274151322000054","219011344069620",0.00,-2.00,0,296.66,301.17,0.0,0.0,0.000,583640.6,583640.6,8320,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454114763,81178.00
01/29/2016 19:45,2,0.000,ALERT,212.83,301.77,59.986,1454114703,"201051344000867","219011344069620",0.00,-2.50,0,299.67,304.18,0.0,0.0,0.000,305041.4,305041.4,14790,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454114765,81179.00
01/29/2016 19:45,2,0.000,ALERT,212.16,300.87,59.981,1454114703,"201051344001093","219011344069620",0.00,-2.00,0,298.77,302.07,0.0,0.0,0.000,315164.0,315164.0,19278,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454114767,81180.00
01/29/2016 19:45,2,0.000,ALERT,212.38,302.07,59.981,1454114703,"201051344000900","219011344069620",0.00,-3.00,0,299.97,303.58,0.0,0.0,0.000,320326.8,320326.8,14406,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454114769,81181.00
01/29/2016 19:45,2,0.000,ALERT,212.83,301.47,59.981,1454114703,"201051344000648","219011344069620",0.00,-4.00,0,299.67,303.88,0.0,0.0,0.000,313318.3,313318.3,14566,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454114771,81182.00
01/29/2016 19:45,2,0.000,ALERT,212.61,302.98,59.975,1454114703,"201051344000569","219011344069620",0.00,-3.00,0,300.57,304.78,0.0,0.0,0.000,321848.9,321848.9,14341,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454114773,81183.00
01/29/2016 19:45,2,0.000,ALERT,212.38,302.37,59.970,1454114703,"201051344000983","219011344069620",0.00,-3.00,0,299.97,304.18,0.0,0.0,0.000,315012.6,315012.6,14639,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454114774,81184.00
01/29/2016 19:45,2,0.000,ALERT,212.61,302.37,59.949,1454114703,"201051344001158","219011344069620",0.00,-4.00,0,299.67,303.58,0.0,0.0,0.000,309943.0,309943.0,14816,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454114776,81185.00
01/29/2016 19:45,2,0.000,ALERT,213.06,302.68,59.981,1454114703,"201051344000576","219011344069620",0.00,-3.50,0,300.27,304.18,0.0,0.0,0.000,314861.0,314861.0,14435,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454114778,81186.00
01/29/2016 19:45,2,0.000,ALERT,211.48,298.77,59.975,1454114703,"274151322000087","219011344069620",0.00,-1.50,0,295.46,299.97,0.0,0.0,0.000,558698.9,558698.9,8350,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454114780,81187.00
01/29/2016 20:00,2,0.000,ALERT,213.51,302.98,59.949,1454115604,"201051344000645","219011344069620",0.00,-2.50,0,298.47,304.48,0.0,0.0,0.000,314055.4,314055.4,14527,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454115606,81188.00
01/29/2016 20:00,2,0.000,ALERT,211.70,299.37,59.959,1454115604,"274151322000085","219011344069620",0.00,-2.50,0,295.46,301.47,0.0,0.0,0.000,586274.0,586274.0,8348,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454115608,81189.00
01/29/2016 20:00,2,0.000,ALERT,213.74,302.68,59.965,1454115604,"201051344000633","219011344069620",0.00,-3.50,0,296.96,303.88,0.0,0.0,0.000,305780.9,305780.9,14823,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454115610,81190.00
01/29/2016 20:00,2,0.000,ALERT,213.06,302.68,59.965,1454115604,"201051344000469","219011344069620",0.00,-4.00,0,297.57,304.18,0.0,0.0,0.000,307283.6,307283.6,14772,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454115611,81191.00
01/29/2016 20:00,2,0.000,ALERT,211.70,300.87,59.975,1454115604,"201051344000646","219011344069620",0.00,-3.50,0,296.36,302.37,0.0,0.0,0.000,311583.9,311583.9,19405,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454115613,81192.00
01/29/2016 20:00,2,0.000,ALERT,211.70,300.87,59.965,1454115604,"274151322000052","219011344069620",0.00,-3.00,0,295.16,302.07,0.0,0.0,0.000,593755.6,593755.6,8539,0,0,0,L,1151911521,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454115615,81193.00
01/29/2016 20:00,2,0.000,ALERT,212.16,300.87,59.970,1454115604,"201051344000585","219011344069620",0.00,-3.00,0,296.66,302.37,0.0,0.0,0.000,316511.5,316511.5,19395,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454115617,81194.00
01/29/2016 20:00,2,0.000,ALERT,211.93,300.87,60.034,1454115604,"201051344001230","219011344069620",0.00,-3.00,0,296.96,302.98,0.0,0.0,0.000,315929.6,315929.6,19249,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454115619,81195.00
01/29/2016 20:00,2,0.000,ALERT,212.38,302.07,60.007,1454115604,"201051344000582","219011344069620",0.00,-4.00,0,297.57,303.28,0.0,0.0,0.000,309759.0,309759.0,19368,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454115621,81196.00
01/29/2016 20:00,2,0.000,ALERT,211.48,300.87,59.928,1454115604,"201051344000955","219011344069620",0.00,-3.00,0,296.36,302.37,0.0,0.0,0.000,319096.2,319096.2,19366,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454115622,81197.00
01/29/2016 20:00,2,0.000,ALERT,211.48,298.77,59.975,1454115604,"274151322000094","219011344069620",0.00,-3.50,0,294.86,300.87,0.0,0.0,0.000,477940.3,477940.3,8750,0,0,0,L,1151911521,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454115624,81198.00
01/29/2016 20:00,2,0.000,ALERT,213.06,303.28,59.965,1454115604,"201051344000579","219011344069620",0.00,-3.00,0,299.07,305.08,0.0,0.0,0.000,320432.2,320432.2,14788,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454115626,81199.00
01/29/2016 20:00,2,0.000,ALERT,211.70,300.87,59.991,1454115604,"201051344000890","219011344069620",0.00,-2.50,0,296.96,303.88,0.0,0.0,0.000,317321.4,317321.4,19316,0,0,0,L,1122011218,0,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454115628,81200.00
01/29/2016 20:00,2,0.000,ALERT,211.93,300.57,59.981,1454115604,"201051344000438","219011344069620",0.00,-3.50,0,296.36,302.68,0.0,0.0,0.000,319067.5,319067.5,19376,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454115630,81201.00
01/29/2016 20:00,2,0.000,ALERT,212.16,300.27,59.970,1454115604,"201051344000417","219011344069620",0.00,-3.50,0,295.76,302.07,0.0,0.0,0.000,313152.7,313152.7,19478,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454115631,81202.00
01/29/2016 20:00,2,0.000,ALERT,211.93,300.27,60.002,1454115604,"274151322000083","219011344069620",0.00,-3.00,0,295.46,302.07,0.0,0.0,0.000,588070.5,588070.5,8531,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454115633,81203.00
01/29/2016 20:00,2,0.000,ALERT,212.38,300.27,59.970,1454115604,"274151322000076","219011344069620",0.00,-3.00,0,295.46,302.07,0.0,0.0,0.000,624662.0,624662.0,8581,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454115635,81204.00
01/29/2016 20:00,2,0.000,ALERT,213.29,304.18,59.996,1454115604,"201051344000868","219011344069620",0.00,-3.00,0,299.07,305.08,0.0,0.0,0.000,305607.9,305607.9,14558,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454115637,81205.00
01/29/2016 20:00,2,0.000,ALERT,211.70,300.87,59.970,1454115604,"274151322000095","219011344069620",0.00,-4.00,0,296.36,302.37,0.0,0.0,0.000,618279.1,618279.1,8422,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454115639,81206.00
01/29/2016 20:00,2,0.000,ALERT,212.83,302.98,59.981,1454115604,"201051344000988","219011344069620",0.00,-3.00,0,296.06,304.18,0.0,0.0,0.000,304700.9,304700.9,14799,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454115641,81207.00
01/29/2016 20:00,2,0.000,ALERT,211.70,299.97,59.986,1454115604,"201051344001025","219011344069620",0.00,-4.00,0,295.76,302.98,0.0,0.0,0.000,317119.1,317119.1,19377,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454115642,81208.00
01/29/2016 20:00,2,0.000,ALERT,213.06,303.28,59.975,1454115604,"201051344000458","219011344069620",0.00,-1.50,0,298.47,305.08,0.0,0.0,0.000,314880.8,314880.8,14759,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454115644,81209.00
01/29/2016 20:00,2,0.000,ALERT,213.74,302.98,59.975,1454115604,"201051344000853","219011344069620",0.00,-3.00,0,298.17,304.48,0.0,0.0,0.000,313219.8,313219.8,14459,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454115646,81210.00
01/29/2016 20:00,2,0.000,ALERT,212.38,300.87,59.981,1454115604,"201051344000685","219011344069620",0.00,-3.00,0,296.66,302.68,0.0,0.0,0.000,319138.4,319138.4,19259,0,0,0,L,1122011218,0,122.68,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454115648,81211.00
01/29/2016 20:00,2,0.000,ALERT,212.16,300.27,59.975,1454115604,"201051344000917","219011344069620",0.00,-2.00,0,295.76,302.07,0.0,0.0,0.000,316876.7,316876.7,19232,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454115650,81212.00
01/29/2016 20:00,2,0.000,ALERT,212.16,301.17,59.991,1454115604,"201051344001145","219011344069620",0.00,-3.00,0,296.96,302.98,0.0,0.0,0.000,320857.7,320857.7,19179,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454115651,81213.00
01/29/2016 20:00,2,0.000,ALERT,212.16,300.27,59.975,1454115604,"201051344000651","219011344069620",0.00,-5.00,0,296.06,302.07,0.0,0.0,0.000,313523.9,313523.9,19406,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454115653,81214.00
01/29/2016 20:00,2,0.000,ALERT,211.48,299.07,59.975,1454115604,"274151322000088","219011344069620",0.00,-2.00,0,294.86,301.17,0.0,0.0,0.000,571146.4,571146.4,8309,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454115655,81215.00
01/29/2016 20:00,2,0.000,ALERT,212.61,298.77,59.970,1454115604,"274151322000068","219011344069620",0.00,-2.00,0,294.56,300.87,0.0,0.0,0.000,478006.3,478006.3,8909,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454115657,81216.00
01/29/2016 20:00,2,0.000,ALERT,211.70,300.87,59.975,1454115604,"201051344001135","219011344069620",0.00,-3.00,0,296.66,302.98,0.0,0.0,0.000,309917.8,309917.8,19400,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454115658,81217.00
01/29/2016 20:00,2,0.000,ALERT,212.61,303.28,59.928,1454115604,"201051344000594","219011344069620",0.00,-3.50,0,298.47,304.78,0.0,0.0,0.000,315824.9,315824.9,14808,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454115660,81218.00
01/29/2016 20:00,2,0.000,ALERT,212.16,300.57,59.954,1454115604,"201051344001203","219011344069620",0.00,-3.50,0,296.06,303.88,0.0,0.0,0.000,316460.8,316460.8,19367,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454115662,81219.00
01/29/2016 20:00,2,0.000,ALERT,211.48,299.37,59.938,1454115604,"274151322000054","219011344069620",0.00,-2.00,0,295.46,301.77,0.0,0.0,0.000,583640.6,583640.6,8322,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454115664,81220.00
01/29/2016 20:00,2,0.000,ALERT,213.51,302.68,59.944,1454115604,"201051344000867","219011344069620",0.00,-2.50,0,297.57,304.48,0.0,0.0,0.000,305041.4,305041.4,14792,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454115666,81221.00
01/29/2016 20:00,2,0.000,ALERT,212.16,300.87,59.965,1454115604,"201051344001093","219011344069620",0.00,-2.00,0,296.66,302.07,0.0,0.0,0.000,315164.0,315164.0,19280,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454115668,81222.00
01/29/2016 20:00,2,0.000,ALERT,212.83,302.98,59.970,1454115604,"201051344000900","219011344069620",0.00,-3.00,0,298.17,304.18,0.0,0.0,0.000,320326.8,320326.8,14408,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454115670,81223.00
01/29/2016 20:00,2,0.000,ALERT,213.29,302.07,59.959,1454115604,"201051344000648","219011344069620",0.00,-4.00,0,297.57,304.48,0.0,0.0,0.000,313318.3,313318.3,14568,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454115671,81224.00
01/29/2016 20:00,2,0.000,ALERT,213.06,303.28,59.938,1454115604,"201051344000569","219011344069620",0.00,-3.00,0,299.07,305.38,0.0,0.0,0.000,321848.9,321848.9,14343,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454115673,81225.00
01/29/2016 20:00,2,0.000,ALERT,213.06,302.98,60.002,1454115604,"201051344000983","219011344069620",0.00,-2.50,0,298.47,304.78,0.0,0.0,0.000,315012.6,315012.6,14641,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454115675,81226.00
01/29/2016 20:00,2,0.000,ALERT,213.29,302.98,59.965,1454115604,"201051344001158","219011344069620",0.00,-4.00,0,298.17,304.18,0.0,0.0,0.000,309943.0,309943.0,14818,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454115677,81227.00
01/29/2016 20:00,2,0.000,ALERT,213.51,303.28,59.981,1454115604,"201051344000576","219011344069620",0.00,-3.00,0,298.77,304.78,0.0,0.0,0.000,314861.0,314861.0,14437,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454115679,81228.00
01/29/2016 20:00,2,0.000,ALERT,211.70,299.07,59.991,1454115604,"274151322000087","219011344069620",0.00,-1.50,0,294.26,300.57,0.0,0.0,0.000,558698.9,558698.9,8352,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454115680,81229.00
01/29/2016 20:15,2,0.000,ALERT,213.29,302.68,59.912,1454116504,"201051344000645","219011344069620",0.00,-2.50,0,300.87,304.48,0.0,0.0,0.000,314055.4,314055.4,14529,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454116507,81230.00
01/29/2016 20:15,2,0.000,ALERT,211.25,299.07,59.965,1454116504,"274151322000085","219011344069620",0.00,-2.50,0,296.96,301.47,0.0,0.0,0.000,586274.0,586274.0,8350,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454116508,81231.00
01/29/2016 20:15,2,0.000,ALERT,213.29,302.37,59.954,1454116504,"201051344000633","219011344069620",0.00,-3.50,0,299.37,304.18,0.0,0.0,0.000,305780.9,305780.9,14825,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454116510,81232.00
01/29/2016 20:15,2,0.000,ALERT,212.83,302.68,59.959,1454116504,"201051344000469","219011344069620",0.00,-3.50,0,299.67,304.48,0.0,0.0,0.000,307283.6,307283.6,14774,0,0,0,L,1122011218,0,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454116512,81233.00
01/29/2016 20:15,2,0.000,ALERT,211.93,300.87,59.975,1454116504,"201051344000646","219011344069620",0.00,-3.50,0,298.47,303.58,0.0,0.0,0.000,311583.9,311583.9,19407,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454116514,81234.00
01/29/2016 20:15,2,0.000,ALERT,211.25,299.97,59.954,1454116504,"274151322000052","219011344069620",0.00,-3.00,0,296.66,301.77,0.0,0.0,0.000,593755.6,593755.6,8541,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454116516,81235.00
01/29/2016 20:15,2,0.000,ALERT,212.16,301.17,59.965,1454116504,"201051344000585","219011344069620",0.00,-3.00,0,298.47,303.58,0.0,0.0,0.000,316511.5,316511.5,19397,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454116517,81236.00
01/29/2016 20:15,2,0.000,ALERT,212.16,301.47,59.986,1454116504,"201051344001230","219011344069620",0.00,-3.00,0,298.77,303.88,0.0,0.0,0.000,315929.6,315929.6,19251,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454116519,81237.00
01/29/2016 20:15,2,0.000,ALERT,212.83,302.37,59.986,1454116504,"201051344000582","219011344069620",0.00,-4.00,0,299.67,304.48,0.0,0.0,0.000,309759.0,309759.0,19370,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454116521,81238.00
01/29/2016 20:15,2,0.000,ALERT,211.70,300.87,59.954,1454116504,"201051344000955","219011344069620",0.00,-3.00,0,298.77,303.58,0.0,0.0,0.000,319096.2,319096.2,19368,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454116523,81239.00
01/29/2016 20:15,2,0.000,ALERT,211.25,298.77,59.954,1454116504,"274151322000094","219011344069620",0.00,-3.50,0,296.06,300.87,0.0,0.0,0.000,477940.3,477940.3,8752,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454116525,81240.00
01/29/2016 20:15,2,0.000,ALERT,212.83,303.28,59.959,1454116504,"201051344000579","219011344069620",0.00,-2.50,0,301.17,305.08,0.0,0.0,0.000,320432.2,320432.2,14790,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454116526,81241.00
01/29/2016 20:15,2,0.000,ALERT,211.93,301.17,59.949,1454116504,"201051344000890","219011344069620",0.00,-2.50,0,298.77,303.88,0.0,0.0,0.000,317321.4,317321.4,19318,0,0,0,L,1122011218,0,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454116528,81242.00
01/29/2016 20:15,2,0.000,ALERT,212.16,300.87,60.002,1454116504,"201051344000438","219011344069620",0.00,-3.50,0,298.47,303.58,0.0,0.0,0.000,319067.5,319067.5,19378,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454116530,81243.00
01/29/2016 20:15,2,0.000,ALERT,212.16,300.27,59.959,1454116504,"201051344000417","219011344069620",0.00,-3.00,0,298.17,303.28,0.0,0.0,0.000,313152.7,313152.7,19480,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454116532,81244.00
01/29/2016 20:15,2,0.000,ALERT,211.48,299.67,59.959,1454116504,"274151322000083","219011344069620",0.00,-3.00,0,297.26,301.77,0.0,0.0,0.000,588070.5,588070.5,8533,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454116534,81245.00
01/29/2016 20:15,2,0.000,ALERT,211.93,299.97,59.938,1454116504,"274151322000076","219011344069620",0.00,-3.00,0,296.96,302.07,0.0,0.0,0.000,624662.0,624662.0,8583,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454116535,81246.00
01/29/2016 20:15,2,0.000,ALERT,212.83,303.28,60.012,1454116504,"201051344000868","219011344069620",0.00,-3.00,0,301.77,305.68,0.0,0.0,0.000,305607.9,305607.9,14560,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454116537,81247.00
01/29/2016 20:15,2,0.000,ALERT,211.25,299.97,59.970,1454116504,"274151322000095","219011344069620",0.00,-4.00,0,297.87,302.37,0.0,0.0,0.000,618279.1,618279.1,8424,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454116539,81248.00
01/29/2016 20:15,2,0.000,ALERT,212.38,302.37,59.965,1454116504,"201051344000988","219011344069620",0.00,-2.50,0,298.77,304.78,0.0,0.0,0.000,304700.9,304700.9,14801,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454116541,81249.00
01/29/2016 20:15,2,0.000,ALERT,211.70,299.97,59.970,1454116504,"201051344001025","219011344069620",0.00,-3.50,0,298.17,303.28,0.0,0.0,0.000,317119.1,317119.1,19379,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454116543,81250.00
01/29/2016 20:15,2,0.000,ALERT,212.61,302.68,59.938,1454116504,"201051344000458","219011344069620",0.00,-1.50,0,301.17,305.68,0.0,0.0,0.000,314880.8,314880.8,14761,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454116545,81251.00
01/29/2016 20:15,2,0.000,ALERT,213.29,302.37,59.965,1454116504,"201051344000853","219011344069620",0.00,-3.00,0,300.87,305.08,0.0,0.0,0.000,313219.8,313219.8,14461,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454116547,81252.00
01/29/2016 20:15,2,0.000,ALERT,212.16,300.57,59.965,1454116504,"201051344000685","219011344069620",0.00,-3.00,0,298.77,303.88,0.0,0.0,0.000,319138.4,319138.4,19261,0,0,0,L,1122011218,0,122.46,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454116548,81253.00
01/29/2016 20:15,2,0.000,ALERT,212.38,300.57,59.981,1454116504,"201051344000917","219011344069620",0.00,-1.50,0,297.57,302.98,0.0,0.0,0.000,316876.7,316876.7,19234,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454116550,81254.00
01/29/2016 20:15,2,0.000,ALERT,212.16,301.17,60.012,1454116504,"201051344001145","219011344069620",0.00,-3.00,0,299.37,303.88,0.0,0.0,0.000,320857.7,320857.7,19181,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454116552,81255.00
01/29/2016 20:15,2,0.000,ALERT,212.16,299.97,59.965,1454116504,"201051344000651","219011344069620",0.00,-5.00,0,298.47,302.68,0.0,0.0,0.000,313523.9,313523.9,19408,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454116554,81256.00
01/29/2016 20:15,2,0.000,ALERT,211.03,299.07,59.928,1454116504,"274151322000088","219011344069620",0.00,-1.50,0,296.36,301.17,0.0,0.0,0.000,571146.4,571146.4,8311,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454116556,81257.00
01/29/2016 20:15,2,0.000,ALERT,211.93,298.77,59.933,1454116504,"274151322000068","219011344069620",0.00,-2.00,0,296.36,300.57,0.0,0.0,0.000,478006.3,478006.3,8911,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454116557,81258.00
01/29/2016 20:15,2,0.000,ALERT,211.48,300.57,60.002,1454116504,"201051344001135","219011344069620",0.00,-3.00,0,298.77,303.28,0.0,0.0,0.000,309917.8,309917.8,19402,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454116559,81259.00
01/29/2016 20:15,2,0.000,ALERT,212.61,303.28,59.959,1454116504,"201051344000594","219011344069620",0.00,-3.50,0,300.87,304.78,0.0,0.0,0.000,315824.9,315824.9,14810,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454116561,81260.00
01/29/2016 20:15,2,0.000,ALERT,211.93,300.27,59.981,1454116504,"201051344001203","219011344069620",0.00,-3.50,0,298.77,304.48,0.0,0.0,0.000,316460.8,316460.8,19369,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454116563,81261.00
01/29/2016 20:15,2,0.000,ALERT,211.03,298.77,59.959,1454116504,"274151322000054","219011344069620",0.00,-2.00,0,296.66,301.77,0.0,0.0,0.000,583640.6,583640.6,8324,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454116564,81262.00
01/29/2016 20:15,2,0.000,ALERT,213.06,302.37,59.970,1454116504,"201051344000867","219011344069620",0.00,-2.50,0,300.27,305.08,0.0,0.0,0.000,305041.4,305041.4,14794,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454116566,81263.00
01/29/2016 20:15,2,0.000,ALERT,211.93,300.57,59.917,1454116504,"201051344001093","219011344069620",0.00,-2.00,0,298.47,303.28,0.0,0.0,0.000,315164.0,315164.0,19282,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454116568,81264.00
01/29/2016 20:15,2,0.000,ALERT,212.61,302.68,59.959,1454116504,"201051344000900","219011344069620",0.00,-3.00,0,300.57,304.18,0.0,0.0,0.000,320326.8,320326.8,14410,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454116570,81265.00
01/29/2016 20:15,2,0.000,ALERT,213.06,302.07,59.970,1454116504,"201051344000648","219011344069620",0.00,-4.00,0,300.27,304.48,0.0,0.0,0.000,313318.3,313318.3,14570,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454116572,81266.00
01/29/2016 20:15,2,0.000,ALERT,212.83,302.98,59.965,1454116504,"201051344000569","219011344069620",0.00,-2.50,0,301.47,305.38,0.0,0.0,0.000,321848.9,321848.9,14345,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454116573,81267.00
01/29/2016 20:15,2,0.000,ALERT,212.83,302.98,59.933,1454116504,"201051344000983","219011344069620",0.00,-2.50,0,301.17,304.78,0.0,0.0,0.000,315012.6,315012.6,14643,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454116575,81268.00
01/29/2016 20:15,2,0.000,ALERT,213.06,302.68,59.965,1454116504,"201051344001158","219011344069620",0.00,-3.50,0,300.57,304.18,0.0,0.0,0.000,309943.0,309943.0,14820,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454116577,81269.00
01/29/2016 20:15,2,0.000,ALERT,213.29,302.98,59.975,1454116504,"201051344000576","219011344069620",0.00,-3.00,0,301.17,304.78,0.0,0.0,0.000,314861.0,314861.0,14439,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454116579,81270.00
01/29/2016 20:15,2,0.000,ALERT,211.25,298.47,59.965,1454116504,"274151322000087","219011344069620",0.00,-1.50,0,295.46,300.57,0.0,0.0,0.000,558698.9,558698.9,8354,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454116581,81271.00
01/29/2016 20:30,2,0.000,ALERT,213.96,303.58,59.975,1454117404,"201051344000645","219011344069620",0.00,-2.50,0,289.75,305.08,0.0,0.0,0.000,314055.4,314055.4,14531,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454117406,81272.00
01/29/2016 20:30,2,0.000,ALERT,212.38,300.27,59.965,1454117404,"274151322000085","219011344069620",0.00,-2.50,0,287.05,301.77,0.0,0.0,0.000,586274.0,586274.0,8352,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454117408,81273.00
01/29/2016 20:30,2,0.000,ALERT,214.19,303.58,59.965,1454117404,"201051344000633","219011344069620",0.00,-3.50,0,287.95,304.48,0.0,0.0,0.000,305780.9,305780.9,14827,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454117410,81274.00
01/29/2016 20:30,2,0.000,ALERT,213.74,303.88,59.949,1454117404,"201051344000469","219011344069620",0.00,-3.50,0,288.85,304.78,0.0,0.0,0.000,307283.6,307283.6,14776,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454117412,81275.00
01/29/2016 20:30,2,0.000,ALERT,213.06,302.68,60.012,1454117404,"201051344000646","219011344069620",0.00,-3.00,0,287.65,303.58,0.0,0.0,0.000,311583.9,311583.9,19409,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454117414,81276.00
01/29/2016 20:30,2,0.000,ALERT,212.16,301.17,59.928,1454117404,"274151322000052","219011344069620",0.00,-2.50,0,286.74,302.37,0.0,0.0,0.000,593755.6,593755.6,8543,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454117415,81277.00
01/29/2016 20:30,2,0.000,ALERT,213.29,302.98,60.023,1454117404,"201051344000585","219011344069620",0.00,-2.50,0,287.65,303.58,0.0,0.0,0.000,316511.5,316511.5,19399,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454117417,81278.00
01/29/2016 20:30,2,0.000,ALERT,213.29,302.98,59.981,1454117404,"201051344001230","219011344069620",0.00,-3.00,0,288.25,304.18,0.0,0.0,0.000,315929.6,315929.6,19253,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454117419,81279.00
01/29/2016 20:30,2,0.000,ALERT,213.74,303.58,59.944,1454117404,"201051344000582","219011344069620",0.00,-4.00,0,288.85,304.48,0.0,0.0,0.000,309759.0,309759.0,19372,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454117421,81280.00
01/29/2016 20:30,2,0.000,ALERT,212.83,302.68,59.981,1454117404,"201051344000955","219011344069620",0.00,-3.00,0,287.95,303.88,0.0,0.0,0.000,319096.2,319096.2,19370,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454117423,81281.00
01/29/2016 20:30,2,0.000,ALERT,212.61,300.27,59.975,1454117404,"274151322000094","219011344069620",0.00,-4.00,0,286.74,301.47,0.0,0.0,0.000,477940.3,477940.3,8754,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454117424,81282.00
01/29/2016 20:30,2,0.000,ALERT,213.96,305.08,59.991,1454117404,"201051344000579","219011344069620",0.00,-2.50,0,290.65,306.28,0.0,0.0,0.000,320432.2,320432.2,14792,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454117426,81283.00
01/29/2016 20:30,2,0.000,ALERT,213.29,303.28,59.986,1454117404,"201051344000890","219011344069620",0.00,-2.50,0,288.55,305.08,0.0,0.0,0.000,317321.4,317321.4,19320,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454117428,81284.00
01/29/2016 20:30,2,0.000,ALERT,213.29,302.68,60.018,1454117404,"201051344000438","219011344069620",0.00,-3.50,0,287.95,304.18,0.0,0.0,0.000,319067.5,319067.5,19380,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454117430,81285.00
01/29/2016 20:30,2,0.000,ALERT,213.51,302.37,59.991,1454117404,"201051344000417","219011344069620",0.00,-3.00,0,287.35,303.58,0.0,0.0,0.000,313152.7,313152.7,19482,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454117432,81286.00
01/29/2016 20:30,2,0.000,ALERT,212.61,300.87,59.981,1454117404,"274151322000083","219011344069620",0.00,-2.50,0,287.35,302.37,0.0,0.0,0.000,588070.5,588070.5,8535,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454117433,81287.00
01/29/2016 20:30,2,0.000,ALERT,213.06,300.57,59.986,1454117404,"274151322000076","219011344069620",0.00,-2.50,0,287.35,302.68,0.0,0.0,0.000,624662.0,624662.0,8585,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454117435,81288.00
01/29/2016 20:30,2,0.000,ALERT,213.74,305.08,60.018,1454117404,"201051344000868","219011344069620",0.00,-3.00,0,290.65,306.28,0.0,0.0,0.000,305607.9,305607.9,14562,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454117437,81289.00
01/29/2016 20:30,2,0.000,ALERT,212.61,302.07,59.986,1454117404,"274151322000095","219011344069620",0.00,-3.50,0,288.25,302.98,0.0,0.0,0.000,618279.1,618279.1,8426,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454117439,81290.00
01/29/2016 20:30,2,0.000,ALERT,213.74,304.18,59.991,1454117404,"201051344000988","219011344069620",0.00,-2.50,0,287.35,305.08,0.0,0.0,0.000,304700.9,304700.9,14803,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454117441,81291.00
01/29/2016 20:30,2,0.000,ALERT,213.06,302.07,59.996,1454117404,"201051344001025","219011344069620",0.00,-3.50,0,287.35,304.48,0.0,0.0,0.000,317119.1,317119.1,19381,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454117443,81292.00
01/29/2016 20:30,2,0.000,ALERT,213.74,304.48,60.039,1454117404,"201051344000458","219011344069620",0.00,-1.50,0,290.05,306.28,0.0,0.0,0.000,314880.8,314880.8,14763,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454117444,81293.00
01/29/2016 20:30,2,0.000,ALERT,214.41,304.18,60.023,1454117404,"201051344000853","219011344069620",0.00,-3.00,0,289.75,305.68,0.0,0.0,0.000,313219.8,313219.8,14463,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454117446,81294.00
01/29/2016 20:30,2,0.000,ALERT,212.83,301.47,60.002,1454117404,"201051344000685","219011344069620",0.00,-3.00,0,287.95,303.88,0.0,0.0,0.000,319138.4,319138.4,19263,0,0,0,L,1122011218,0,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454117448,81295.00
01/29/2016 20:30,2,0.000,ALERT,212.61,300.57,59.959,1454117404,"201051344000917","219011344069620",0.00,-1.50,0,286.74,303.58,0.0,0.0,0.000,316876.7,316876.7,19236,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454117450,81296.00
01/29/2016 20:30,2,0.000,ALERT,212.16,300.87,59.991,1454117404,"201051344001145","219011344069620",0.00,-3.00,0,288.25,304.78,0.0,0.0,0.000,320857.7,320857.7,19183,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454117451,81297.00
01/29/2016 20:30,2,0.000,ALERT,211.25,298.77,59.991,1454117404,"201051344000651","219011344069620",0.00,-5.00,0,287.35,303.58,0.0,0.0,0.000,313523.9,313523.9,19410,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454117453,81298.00
01/29/2016 20:30,2,0.000,ALERT,210.57,297.87,60.002,1454117404,"274151322000088","219011344069620",0.00,-1.50,0,286.74,301.77,0.0,0.0,0.000,571146.4,571146.4,8313,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454117455,81299.00
01/29/2016 20:30,2,0.000,ALERT,211.70,297.57,60.028,1454117404,"274151322000068","219011344069620",0.00,-2.00,0,286.44,301.17,0.0,0.0,0.000,478006.3,478006.3,8913,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454117457,81300.00
01/29/2016 20:30,2,0.000,ALERT,210.80,299.07,60.023,1454117404,"201051344001135","219011344069620",0.00,-3.00,0,287.95,304.48,0.0,0.0,0.000,309917.8,309917.8,19404,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454117459,81301.00
01/29/2016 20:30,2,0.000,ALERT,211.93,302.68,59.986,1454117404,"201051344000594","219011344069620",0.00,-3.00,0,289.45,305.98,0.0,0.0,0.000,315824.9,315824.9,14812,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454117461,81302.00
01/29/2016 20:30,2,0.000,ALERT,211.25,298.77,59.986,1454117404,"201051344001203","219011344069620",0.00,-3.50,0,287.65,305.68,0.0,0.0,0.000,316460.8,316460.8,19371,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454117463,81303.00
