ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/29/2016 20:30,2,0.000,ALERT,210.57,297.87,59.981,1454117404,"274151322000054","219011344069620",0.00,-2.00,0,287.05,302.37,0.0,0.0,0.000,583640.6,583640.6,8326,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454117465,81304.00
01/29/2016 20:30,2,0.000,ALERT,212.83,301.77,59.986,1454117404,"201051344000867","219011344069620",0.00,-2.50,0,289.15,305.68,0.0,0.0,0.000,305041.4,305041.4,14796,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454117466,81305.00
01/29/2016 20:30,2,0.000,ALERT,211.25,299.67,59.938,1454117404,"201051344001093","219011344069620",0.00,-2.00,0,287.95,303.88,0.0,0.0,0.000,315164.0,315164.0,19284,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454117468,81306.00
01/29/2016 20:30,2,0.000,ALERT,212.16,302.37,59.975,1454117404,"201051344000900","219011344069620",0.00,-3.00,0,289.45,305.38,0.0,0.0,0.000,320326.8,320326.8,14412,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454117470,81307.00
01/29/2016 20:30,2,0.000,ALERT,212.61,301.77,60.012,1454117404,"201051344000648","219011344069620",0.00,-4.00,0,289.15,305.68,0.0,0.0,0.000,313318.3,313318.3,14572,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454117472,81308.00
01/29/2016 20:30,2,0.000,ALERT,212.83,302.98,59.991,1454117404,"201051344000569","219011344069620",0.00,-2.50,0,290.35,306.58,0.0,0.0,0.000,321848.9,321848.9,14347,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454117474,81309.00
01/29/2016 20:30,2,0.000,ALERT,212.38,302.37,59.981,1454117404,"201051344000983","219011344069620",0.00,-2.50,0,290.05,305.98,0.0,0.0,0.000,315012.6,315012.6,14645,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454117475,81310.00
01/29/2016 20:30,2,0.000,ALERT,212.83,302.37,59.949,1454117404,"201051344001158","219011344069620",0.00,-3.50,0,289.15,305.38,0.0,0.0,0.000,309943.0,309943.0,14822,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454117477,81311.00
01/29/2016 20:30,2,0.000,ALERT,213.29,302.98,59.975,1454117404,"201051344000576","219011344069620",0.00,-3.00,0,290.05,305.98,0.0,0.0,0.000,314861.0,314861.0,14441,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454117479,81312.00
01/29/2016 20:30,2,0.000,ALERT,211.25,298.17,59.965,1454117404,"274151322000087","219011344069620",0.00,-1.50,0,286.14,301.17,0.0,0.0,0.000,558698.9,558698.9,8356,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454117481,81313.00
01/29/2016 20:45,2,0.000,ALERT,212.83,302.68,59.986,1454118303,"201051344000645","219011344069620",0.00,-2.50,0,300.27,305.68,0.0,0.0,0.000,314055.4,314055.4,14533,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454118305,81314.00
01/29/2016 20:45,2,0.000,ALERT,211.25,298.47,59.991,1454118303,"274151322000085","219011344069620",0.00,-2.00,0,296.36,302.07,0.0,0.0,0.000,586274.0,586274.0,8354,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454118307,81315.00
01/29/2016 20:45,2,0.000,ALERT,212.83,302.07,59.996,1454118303,"201051344000633","219011344069620",0.00,-3.00,0,298.17,305.08,0.0,0.0,0.000,305780.9,305780.9,14829,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454118309,81316.00
01/29/2016 20:45,2,0.000,ALERT,212.61,302.37,59.996,1454118303,"201051344000469","219011344069620",0.00,-3.50,0,299.07,305.38,0.0,0.0,0.000,307283.6,307283.6,14778,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454118311,81317.00
01/29/2016 20:45,2,0.000,ALERT,211.03,299.37,59.991,1454118303,"201051344000646","219011344069620",0.00,-3.00,0,297.57,303.88,0.0,0.0,0.000,311583.9,311583.9,19411,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454118313,81318.00
01/29/2016 20:45,2,0.000,ALERT,210.80,298.77,59.954,1454118303,"274151322000052","219011344069620",0.00,-2.50,0,296.36,302.68,0.0,0.0,0.000,593755.6,593755.6,8545,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454118315,81319.00
01/29/2016 20:45,2,0.000,ALERT,211.48,299.67,59.959,1454118303,"201051344000585","219011344069620",0.00,-2.50,0,297.57,304.48,0.0,0.0,0.000,316511.5,316511.5,19401,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454118316,81320.00
01/29/2016 20:45,2,0.000,ALERT,211.25,299.67,59.986,1454118303,"201051344001230","219011344069620",0.00,-2.50,0,298.17,304.48,0.0,0.0,0.000,315929.6,315929.6,19255,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454118318,81321.00
01/29/2016 20:45,2,0.000,ALERT,211.70,300.27,59.981,1454118303,"201051344000582","219011344069620",0.00,-3.50,0,298.77,305.08,0.0,0.0,0.000,309759.0,309759.0,19374,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454118320,81322.00
01/29/2016 20:45,2,0.000,ALERT,210.80,299.07,59.986,1454118303,"201051344000955","219011344069620",0.00,-3.00,0,297.87,304.18,0.0,0.0,0.000,319096.2,319096.2,19372,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454118322,81323.00
01/29/2016 20:45,2,0.000,ALERT,211.03,298.17,59.986,1454118303,"274151322000094","219011344069620",0.00,-3.50,0,295.76,301.47,0.0,0.0,0.000,477940.3,477940.3,8756,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454118324,81324.00
01/29/2016 20:45,2,0.000,ALERT,212.38,303.28,59.986,1454118303,"201051344000579","219011344069620",0.00,-2.50,0,300.87,306.58,0.0,0.0,0.000,320432.2,320432.2,14794,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454118326,81325.00
01/29/2016 20:45,2,0.000,ALERT,211.03,299.97,59.991,1454118303,"201051344000890","219011344069620",0.00,-2.50,0,298.17,305.68,0.0,0.0,0.000,317321.4,317321.4,19322,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454118328,81326.00
01/29/2016 20:45,2,0.000,ALERT,211.25,299.37,59.986,1454118303,"201051344000438","219011344069620",0.00,-3.50,0,297.87,304.48,0.0,0.0,0.000,319067.5,319067.5,19382,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454118329,81327.00
01/29/2016 20:45,2,0.000,ALERT,211.48,299.07,59.981,1454118303,"201051344000417","219011344069620",0.00,-3.00,0,297.26,303.88,0.0,0.0,0.000,313152.7,313152.7,19484,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454118331,81328.00
01/29/2016 20:45,2,0.000,ALERT,211.03,299.07,59.949,1454118303,"274151322000083","219011344069620",0.00,-2.50,0,296.96,302.68,0.0,0.0,0.000,588070.5,588070.5,8537,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454118333,81329.00
01/29/2016 20:45,2,0.000,ALERT,211.93,299.67,59.986,1454118303,"274151322000076","219011344069620",0.00,-2.50,0,296.06,302.98,0.0,0.0,0.000,624662.0,624662.0,8587,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454118335,81330.00
01/29/2016 20:45,2,0.000,ALERT,212.16,303.28,59.986,1454118303,"201051344000868","219011344069620",0.00,-3.00,0,300.87,306.88,0.0,0.0,0.000,305607.9,305607.9,14564,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454118337,81331.00
01/29/2016 20:45,2,0.000,ALERT,211.25,300.27,59.986,1454118303,"274151322000095","219011344069620",0.00,-3.50,0,297.57,303.28,0.0,0.0,0.000,618279.1,618279.1,8428,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454118339,81332.00
01/29/2016 20:45,2,0.000,ALERT,212.16,302.68,59.996,1454118303,"201051344000988","219011344069620",0.00,-2.50,0,297.57,305.68,0.0,0.0,0.000,304700.9,304700.9,14805,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454118340,81333.00
01/29/2016 20:45,2,0.000,ALERT,210.57,298.17,59.944,1454118303,"201051344001025","219011344069620",0.00,-3.50,0,297.26,304.78,0.0,0.0,0.000,317119.1,317119.1,19383,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454118342,81334.00
01/29/2016 20:45,2,0.000,ALERT,211.93,302.68,59.991,1454118303,"201051344000458","219011344069620",0.00,-1.50,0,300.57,306.58,0.0,0.0,0.000,314880.8,314880.8,14765,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454118344,81335.00
01/29/2016 20:45,2,0.000,ALERT,212.61,302.37,59.986,1454118303,"201051344000853","219011344069620",0.00,-3.00,0,300.27,305.98,0.0,0.0,0.000,313219.8,313219.8,14465,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454118346,81336.00
01/29/2016 20:45,2,0.000,ALERT,211.48,299.07,59.986,1454118303,"201051344000685","219011344069620",0.00,-2.50,0,297.87,302.98,0.0,0.0,0.000,319138.4,319138.4,19265,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454118348,81337.00
01/29/2016 20:45,2,0.000,ALERT,211.25,298.77,59.986,1454118303,"201051344000917","219011344069620",0.00,-1.50,0,296.66,302.37,0.0,0.0,0.000,316876.7,316876.7,19238,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454118349,81338.00
01/29/2016 20:45,2,0.000,ALERT,211.25,299.37,59.981,1454118303,"201051344001145","219011344069620",0.00,-3.00,0,297.87,302.68,0.0,0.0,0.000,320857.7,320857.7,19185,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454118351,81339.00
01/29/2016 20:45,2,0.000,ALERT,211.03,298.17,59.975,1454118303,"201051344000651","219011344069620",0.00,-4.00,0,296.96,300.87,0.0,0.0,0.000,313523.9,313523.9,19412,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454118353,81340.00
01/29/2016 20:45,2,0.000,ALERT,211.03,299.37,59.981,1454118303,"274151322000088","219011344069620",0.00,-1.50,0,296.36,300.27,0.0,0.0,0.000,571146.4,571146.4,8315,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454118355,81341.00
01/29/2016 20:45,2,0.000,ALERT,211.93,298.47,59.970,1454118303,"274151322000068","219011344069620",0.00,-2.00,0,295.76,299.97,0.0,0.0,0.000,478006.3,478006.3,8915,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454118357,81342.00
01/29/2016 20:45,2,0.000,ALERT,210.57,299.07,59.975,1454118303,"201051344001135","219011344069620",0.00,-3.00,0,297.26,301.77,0.0,0.0,0.000,309917.8,309917.8,19406,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454118358,81343.00
01/29/2016 20:45,2,0.000,ALERT,211.93,303.28,59.986,1454118303,"201051344000594","219011344069620",0.00,-3.00,0,299.67,304.48,0.0,0.0,0.000,315824.9,315824.9,14814,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454118360,81344.00
01/29/2016 20:45,2,0.000,ALERT,211.25,299.07,59.981,1454118303,"201051344001203","219011344069620",0.00,-3.50,0,296.96,302.68,0.0,0.0,0.000,316460.8,316460.8,19373,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454118362,81345.00
01/29/2016 20:45,2,0.000,ALERT,211.25,299.07,59.970,1454118303,"274151322000054","219011344069620",0.00,-1.50,0,296.66,301.17,0.0,0.0,0.000,583640.6,583640.6,8328,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454118364,81346.00
01/29/2016 20:45,2,0.000,ALERT,212.61,302.37,59.938,1454118303,"201051344000867","219011344069620",0.00,-2.00,0,299.37,304.48,0.0,0.0,0.000,305041.4,305041.4,14798,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454118366,81347.00
01/29/2016 20:45,2,0.000,ALERT,211.03,299.07,59.986,1454118303,"201051344001093","219011344069620",0.00,-2.00,0,297.57,300.87,0.0,0.0,0.000,315164.0,315164.0,19286,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454118367,81348.00
01/29/2016 20:45,2,0.000,ALERT,212.38,302.68,59.986,1454118303,"201051344000900","219011344069620",0.00,-3.00,0,299.67,303.88,0.0,0.0,0.000,320326.8,320326.8,14414,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454118369,81349.00
01/29/2016 20:45,2,0.000,ALERT,212.38,302.07,59.986,1454118303,"201051344000648","219011344069620",0.00,-3.50,0,299.67,304.18,0.0,0.0,0.000,313318.3,313318.3,14574,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454118371,81350.00
01/29/2016 20:45,2,0.000,ALERT,212.38,303.28,59.986,1454118303,"201051344000569","219011344069620",0.00,-2.50,0,300.87,305.08,0.0,0.0,0.000,321848.9,321848.9,14349,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454118373,81351.00
01/29/2016 20:45,2,0.000,ALERT,212.38,302.98,59.986,1454118303,"201051344000983","219011344069620",0.00,-2.50,0,300.57,304.48,0.0,0.0,0.000,315012.6,315012.6,14647,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454118375,81352.00
01/29/2016 20:45,2,0.000,ALERT,212.61,302.98,59.986,1454118303,"201051344001158","219011344069620",0.00,-3.50,0,299.67,303.88,0.0,0.0,0.000,309943.0,309943.0,14824,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454118377,81353.00
01/29/2016 20:45,2,0.000,ALERT,213.06,302.98,59.986,1454118303,"201051344000576","219011344069620",0.00,-3.00,0,300.27,304.48,0.0,0.0,0.000,314861.0,314861.0,14443,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454118378,81354.00
01/29/2016 20:45,2,0.000,ALERT,211.25,298.47,59.986,1454118303,"274151322000087","219011344069620",0.00,-1.50,0,295.46,299.97,0.0,0.0,0.000,558698.9,558698.9,8358,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454118381,81355.00
01/29/2016 21:00,2,0.000,ALERT,213.29,303.28,60.007,1454119203,"201051344000645","219011344069620",0.00,-2.50,0,300.57,304.48,0.0,0.0,0.000,314055.4,314055.4,14535,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454119206,81356.00
01/29/2016 21:00,2,0.000,ALERT,211.70,299.97,59.970,1454119203,"274151322000085","219011344069620",0.00,-2.00,0,297.26,301.47,0.0,0.0,0.000,586274.0,586274.0,8356,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454119208,81357.00
01/29/2016 21:00,2,0.000,ALERT,213.51,303.28,59.975,1454119203,"201051344000633","219011344069620",0.00,-3.00,0,298.77,304.18,0.0,0.0,0.000,305780.9,305780.9,14831,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454119210,81358.00
01/29/2016 21:00,2,0.000,ALERT,212.83,303.28,59.981,1454119203,"201051344000469","219011344069620",0.00,-3.50,0,299.67,304.18,0.0,0.0,0.000,307283.6,307283.6,14780,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454119211,81359.00
01/29/2016 21:00,2,0.000,ALERT,211.25,300.27,59.981,1454119203,"201051344000646","219011344069620",0.00,-3.00,0,296.96,301.47,0.0,0.0,0.000,311583.9,311583.9,19413,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454119213,81360.00
01/29/2016 21:00,2,0.000,ALERT,211.25,300.57,60.007,1454119203,"274151322000052","219011344069620",0.00,-2.50,0,297.26,301.77,0.0,0.0,0.000,593755.6,593755.6,8547,0,0,0,L,1151911521,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454119215,81361.00
01/29/2016 21:00,2,0.000,ALERT,211.70,300.57,59.981,1454119203,"201051344000585","219011344069620",0.00,-2.50,0,296.66,301.47,0.0,0.0,0.000,316511.5,316511.5,19403,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454119217,81362.00
01/29/2016 21:00,2,0.000,ALERT,211.48,300.87,59.954,1454119203,"201051344001230","219011344069620",0.00,-2.50,0,297.57,301.77,0.0,0.0,0.000,315929.6,315929.6,19257,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454119218,81363.00
01/29/2016 21:00,2,0.000,ALERT,212.16,301.47,59.986,1454119203,"201051344000582","219011344069620",0.00,-3.50,0,298.47,302.37,0.0,0.0,0.000,309759.0,309759.0,19376,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454119220,81364.00
01/29/2016 21:00,2,0.000,ALERT,211.03,300.27,59.981,1454119203,"201051344000955","219011344069620",0.00,-3.00,0,296.96,301.47,0.0,0.0,0.000,319096.2,319096.2,19374,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454119222,81365.00
01/29/2016 21:00,2,0.000,ALERT,211.48,299.37,59.981,1454119203,"274151322000094","219011344069620",0.00,-3.50,0,296.96,300.87,0.0,0.0,0.000,477940.3,477940.3,8758,0,0,0,L,1151911521,0,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454119224,81366.00
01/29/2016 21:00,2,0.000,ALERT,212.83,304.18,59.986,1454119203,"201051344000579","219011344069620",0.00,-2.50,0,301.47,305.38,0.0,0.0,0.000,320432.2,320432.2,14796,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454119226,81367.00
01/29/2016 21:00,2,0.000,ALERT,211.25,300.27,59.965,1454119203,"201051344000890","219011344069620",0.00,-2.50,0,297.87,302.68,0.0,0.0,0.000,317321.4,317321.4,19324,0,0,0,L,1122011218,0,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454119227,81368.00
01/29/2016 21:00,2,0.000,ALERT,211.48,299.67,59.975,1454119203,"201051344000438","219011344069620",0.00,-3.50,0,297.87,301.77,0.0,0.0,0.000,319067.5,319067.5,19384,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454119229,81369.00
01/29/2016 21:00,2,0.000,ALERT,211.70,299.37,59.981,1454119203,"201051344000417","219011344069620",0.00,-3.00,0,296.96,300.87,0.0,0.0,0.000,313152.7,313152.7,19486,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454119231,81370.00
01/29/2016 21:00,2,0.000,ALERT,211.48,300.27,59.981,1454119203,"274151322000083","219011344069620",0.00,-2.50,0,297.57,301.77,0.0,0.0,0.000,588070.5,588070.5,8539,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454119233,81371.00
01/29/2016 21:00,2,0.000,ALERT,212.16,300.57,59.986,1454119203,"274151322000076","219011344069620",0.00,-2.50,0,297.57,301.77,0.0,0.0,0.000,624662.0,624662.0,8589,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454119235,81372.00
01/29/2016 21:00,2,0.000,ALERT,212.83,303.88,59.981,1454119203,"201051344000868","219011344069620",0.00,-3.00,0,301.47,305.38,0.0,0.0,0.000,305607.9,305607.9,14566,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454119237,81373.00
01/29/2016 21:00,2,0.000,ALERT,211.48,300.57,59.970,1454119203,"274151322000095","219011344069620",0.00,-3.50,0,298.77,302.37,0.0,0.0,0.000,618279.1,618279.1,8430,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454119238,81374.00
01/29/2016 21:00,2,0.000,ALERT,212.61,302.98,60.012,1454119203,"201051344000988","219011344069620",0.00,-2.50,0,298.17,304.18,0.0,0.0,0.000,304700.9,304700.9,14807,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454119240,81375.00
01/29/2016 21:00,2,0.000,ALERT,211.25,299.37,59.959,1454119203,"201051344001025","219011344069620",0.00,-3.50,0,296.66,302.07,0.0,0.0,0.000,317119.1,317119.1,19385,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454119242,81376.00
01/29/2016 21:00,2,0.000,ALERT,212.61,303.58,59.996,1454119203,"201051344000458","219011344069620",0.00,-1.50,0,300.87,305.08,0.0,0.0,0.000,314880.8,314880.8,14767,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454119244,81377.00
01/29/2016 21:00,2,0.000,ALERT,213.29,303.58,59.986,1454119203,"201051344000853","219011344069620",0.00,-2.50,0,300.57,304.78,0.0,0.0,0.000,313219.8,313219.8,14467,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454119246,81378.00
01/29/2016 21:00,2,0.000,ALERT,211.93,300.27,60.023,1454119203,"201051344000685","219011344069620",0.00,-2.50,0,296.66,301.47,0.0,0.0,0.000,319138.4,319138.4,19267,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454119247,81379.00
01/29/2016 21:00,2,0.000,ALERT,211.70,299.67,59.975,1454119203,"201051344000917","219011344069620",0.00,-1.50,0,296.06,300.87,0.0,0.0,0.000,316876.7,316876.7,19240,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454119249,81380.00
01/29/2016 21:00,2,0.000,ALERT,211.70,300.57,59.938,1454119203,"201051344001145","219011344069620",0.00,-3.00,0,297.26,302.07,0.0,0.0,0.000,320857.7,320857.7,19187,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454119251,81381.00
01/29/2016 21:00,2,0.000,ALERT,211.48,299.37,59.986,1454119203,"201051344000651","219011344069620",0.00,-4.00,0,296.66,301.17,0.0,0.0,0.000,313523.9,313523.9,19414,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454119253,81382.00
01/29/2016 21:00,2,0.000,ALERT,211.25,299.37,59.986,1454119203,"274151322000088","219011344069620",0.00,-1.50,0,297.26,301.17,0.0,0.0,0.000,571146.4,571146.4,8317,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454119254,81383.00
01/29/2016 21:00,2,0.000,ALERT,212.38,299.37,59.981,1454119203,"274151322000068","219011344069620",0.00,-1.50,0,296.96,300.57,0.0,0.0,0.000,478006.3,478006.3,8917,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454119256,81384.00
01/29/2016 21:00,2,0.000,ALERT,211.25,300.27,59.981,1454119203,"201051344001135","219011344069620",0.00,-3.00,0,297.26,302.07,0.0,0.0,0.000,309917.8,309917.8,19408,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454119258,81385.00
01/29/2016 21:00,2,0.000,ALERT,212.38,304.18,59.986,1454119203,"201051344000594","219011344069620",0.00,-3.00,0,300.57,305.08,0.0,0.0,0.000,315824.9,315824.9,14816,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454119260,81386.00
01/29/2016 21:00,2,0.000,ALERT,211.70,299.97,59.986,1454119203,"201051344001203","219011344069620",0.00,-3.00,0,297.26,303.28,0.0,0.0,0.000,316460.8,316460.8,19375,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454119262,81387.00
01/29/2016 21:00,2,0.000,ALERT,211.48,300.27,59.981,1454119203,"274151322000054","219011344069620",0.00,-1.50,0,297.87,301.77,0.0,0.0,0.000,583640.6,583640.6,8330,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454119263,81388.00
01/29/2016 21:00,2,0.000,ALERT,213.06,303.28,59.981,1454119203,"201051344000867","219011344069620",0.00,-2.50,0,300.27,304.78,0.0,0.0,0.000,305041.4,305041.4,14800,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454119265,81389.00
01/29/2016 21:00,2,0.000,ALERT,211.48,299.97,59.986,1454119203,"201051344001093","219011344069620",0.00,-1.50,0,297.57,301.47,0.0,0.0,0.000,315164.0,315164.0,19288,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454119267,81390.00
01/29/2016 21:00,2,0.000,ALERT,212.61,303.28,59.991,1454119203,"201051344000900","219011344069620",0.00,-2.50,0,300.27,304.48,0.0,0.0,0.000,320326.8,320326.8,14416,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454119269,81391.00
01/29/2016 21:00,2,0.000,ALERT,213.06,302.68,59.991,1454119203,"201051344000648","219011344069620",0.00,-3.50,0,299.97,304.48,0.0,0.0,0.000,313318.3,313318.3,14576,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454119271,81392.00
01/29/2016 21:00,2,0.000,ALERT,212.83,303.88,59.970,1454119203,"201051344000569","219011344069620",0.00,-2.50,0,301.77,305.68,0.0,0.0,0.000,321848.9,321848.9,14351,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454119273,81393.00
01/29/2016 21:00,2,0.000,ALERT,212.83,303.58,59.986,1454119203,"201051344000983","219011344069620",0.00,-2.50,0,300.87,305.08,0.0,0.0,0.000,315012.6,315012.6,14649,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454119275,81394.00
01/29/2016 21:00,2,0.000,ALERT,213.06,303.58,59.986,1454119203,"201051344001158","219011344069620",0.00,-3.50,0,300.57,304.48,0.0,0.0,0.000,309943.0,309943.0,14826,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454119277,81395.00
01/29/2016 21:00,2,0.000,ALERT,213.29,303.88,59.970,1454119203,"201051344000576","219011344069620",0.00,-3.00,0,301.17,305.08,0.0,0.0,0.000,314861.0,314861.0,14445,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454119279,81396.00
01/29/2016 21:00,2,0.000,ALERT,211.70,299.37,59.981,1454119203,"274151322000087","219011344069620",0.00,-1.00,0,296.66,300.87,0.0,0.0,0.000,558698.9,558698.9,8360,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454119280,81397.00
01/29/2016 21:15,2,0.000,ALERT,213.29,302.98,59.981,1454120103,"201051344000645","219011344069620",0.00,-2.50,0,301.47,305.08,0.0,0.0,0.000,314055.4,314055.4,14537,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454120105,81398.00
01/29/2016 21:15,2,0.000,ALERT,211.48,299.37,59.965,1454120103,"274151322000085","219011344069620",0.00,-2.00,0,297.26,301.77,0.0,0.0,0.000,586274.0,586274.0,8358,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454120107,81399.00
01/29/2016 21:15,2,0.000,ALERT,213.51,302.68,59.981,1454120103,"201051344000633","219011344069620",0.00,-3.00,0,299.37,304.48,0.0,0.0,0.000,305780.9,305780.9,14833,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454120108,81400.00
01/29/2016 21:15,2,0.000,ALERT,213.06,302.98,59.986,1454120103,"201051344000469","219011344069620",0.00,-3.50,0,300.27,304.78,0.0,0.0,0.000,307283.6,307283.6,14782,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454120110,81401.00
01/29/2016 21:15,2,0.000,ALERT,211.48,300.27,59.986,1454120103,"201051344000646","219011344069620",0.00,-3.00,0,297.87,302.07,0.0,0.0,0.000,311583.9,311583.9,19415,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454120112,81402.00
01/29/2016 21:15,2,0.000,ALERT,211.03,299.07,59.981,1454120103,"274151322000052","219011344069620",0.00,-2.50,0,297.26,302.37,0.0,0.0,0.000,593755.6,593755.6,8549,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454120114,81403.00
01/29/2016 21:15,2,0.000,ALERT,211.93,300.57,59.975,1454120103,"201051344000585","219011344069620",0.00,-2.50,0,298.17,302.07,0.0,0.0,0.000,316511.5,316511.5,19405,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454120116,81404.00
01/29/2016 21:15,2,0.000,ALERT,211.70,300.87,59.986,1454120103,"201051344001230","219011344069620",0.00,-2.50,0,298.77,302.37,0.0,0.0,0.000,315929.6,315929.6,19259,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454120117,81405.00
01/29/2016 21:15,2,0.000,ALERT,212.16,301.47,59.981,1454120103,"201051344000582","219011344069620",0.00,-3.50,0,299.37,302.98,0.0,0.0,0.000,309759.0,309759.0,19378,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454120119,81406.00
01/29/2016 21:15,2,0.000,ALERT,211.48,300.57,59.975,1454120103,"201051344000955","219011344069620",0.00,-2.50,0,298.47,302.07,0.0,0.0,0.000,319096.2,319096.2,19376,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454120121,81407.00
01/29/2016 21:15,2,0.000,ALERT,211.48,298.77,59.975,1454120103,"274151322000094","219011344069620",0.00,-3.50,0,296.96,301.17,0.0,0.0,0.000,477940.3,477940.3,8760,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454120123,81408.00
01/29/2016 21:15,2,0.000,ALERT,212.83,303.58,59.986,1454120103,"201051344000579","219011344069620",0.00,-2.50,0,302.07,305.98,0.0,0.0,0.000,320432.2,320432.2,14798,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454120125,81409.00
01/29/2016 21:15,2,0.000,ALERT,211.70,301.17,59.981,1454120103,"201051344000890","219011344069620",0.00,-2.00,0,298.17,302.98,0.0,0.0,0.000,317321.4,317321.4,19326,0,0,0,L,1122011218,0,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454120127,81410.00
01/29/2016 21:15,2,0.000,ALERT,211.70,300.57,59.965,1454120103,"201051344000438","219011344069620",0.00,-3.00,0,297.87,302.37,0.0,0.0,0.000,319067.5,319067.5,19386,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454120128,81411.00
01/29/2016 21:15,2,0.000,ALERT,212.16,300.57,59.981,1454120103,"201051344000417","219011344069620",0.00,-2.50,0,297.57,301.47,0.0,0.0,0.000,313152.7,313152.7,19488,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454120130,81412.00
01/29/2016 21:15,2,0.000,ALERT,211.70,299.97,59.959,1454120103,"274151322000083","219011344069620",0.00,-2.50,0,297.57,302.37,0.0,0.0,0.000,588070.5,588070.5,8541,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454120132,81413.00
01/29/2016 21:15,2,0.000,ALERT,211.93,299.07,59.954,1454120103,"274151322000076","219011344069620",0.00,-2.50,0,297.26,302.37,0.0,0.0,0.000,624662.0,624662.0,8591,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454120134,81414.00
01/29/2016 21:15,2,0.000,ALERT,212.83,303.58,59.981,1454120103,"201051344000868","219011344069620",0.00,-3.00,0,302.07,305.68,0.0,0.0,0.000,305607.9,305607.9,14568,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454120136,81415.00
01/29/2016 21:15,2,0.000,ALERT,211.03,299.37,59.970,1454120103,"274151322000095","219011344069620",0.00,-3.50,0,298.17,302.68,0.0,0.0,0.000,618279.1,618279.1,8432,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454120137,81416.00
01/29/2016 21:15,2,0.000,ALERT,212.38,302.37,59.944,1454120103,"201051344000988","219011344069620",0.00,-2.50,0,298.47,304.78,0.0,0.0,0.000,304700.9,304700.9,14809,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454120139,81417.00
01/29/2016 21:15,2,0.000,ALERT,211.48,299.67,59.981,1454120103,"201051344001025","219011344069620",0.00,-3.50,0,297.26,302.37,0.0,0.0,0.000,317119.1,317119.1,19387,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454120141,81418.00
01/29/2016 21:15,2,0.000,ALERT,212.61,302.68,59.975,1454120103,"201051344000458","219011344069620",0.00,-1.00,0,301.47,305.98,0.0,0.0,0.000,314880.8,314880.8,14769,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454120143,81419.00
01/29/2016 21:15,2,0.000,ALERT,213.29,302.68,60.018,1454120103,"201051344000853","219011344069620",0.00,-2.50,0,301.17,305.08,0.0,0.0,0.000,313219.8,313219.8,14469,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454120145,81420.00
01/29/2016 21:15,2,0.000,ALERT,212.16,300.57,59.954,1454120103,"201051344000685","219011344069620",0.00,-2.50,0,297.87,301.77,0.0,0.0,0.000,319138.4,319138.4,19269,0,0,0,L,1122011218,0,122.68,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454120146,81421.00
01/29/2016 21:15,2,0.000,ALERT,211.93,299.97,59.975,1454120103,"201051344000917","219011344069620",0.00,-1.50,0,296.96,301.47,0.0,0.0,0.000,316876.7,316876.7,19242,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454120148,81422.00
01/29/2016 21:15,2,0.000,ALERT,211.93,300.57,59.981,1454120103,"201051344001145","219011344069620",0.00,-2.50,0,298.47,302.68,0.0,0.0,0.000,320857.7,320857.7,19189,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454120150,81423.00
01/29/2016 21:15,2,0.000,ALERT,211.93,299.97,59.981,1454120103,"201051344000651","219011344069620",0.00,-4.00,0,297.87,301.47,0.0,0.0,0.000,313523.9,313523.9,19416,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454120152,81424.00
01/29/2016 21:15,2,0.000,ALERT,211.03,299.67,60.002,1454120103,"274151322000088","219011344069620",0.00,-1.00,0,296.66,301.47,0.0,0.0,0.000,571146.4,571146.4,8319,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454120154,81425.00
01/29/2016 21:15,2,0.000,ALERT,212.16,298.77,59.981,1454120103,"274151322000068","219011344069620",0.00,-1.50,0,296.66,300.87,0.0,0.0,0.000,478006.3,478006.3,8919,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454120155,81426.00
01/29/2016 21:15,2,0.000,ALERT,211.48,300.57,59.970,1454120103,"201051344001135","219011344069620",0.00,-3.00,0,298.47,302.68,0.0,0.0,0.000,309917.8,309917.8,19410,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454120157,81427.00
01/29/2016 21:15,2,0.000,ALERT,212.38,303.28,59.975,1454120103,"201051344000594","219011344069620",0.00,-3.00,0,300.87,305.68,0.0,0.0,0.000,315824.9,315824.9,14818,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454120159,81428.00
01/29/2016 21:15,2,0.000,ALERT,211.70,300.27,59.981,1454120103,"201051344001203","219011344069620",0.00,-3.00,0,297.87,303.58,0.0,0.0,0.000,316460.8,316460.8,19377,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454120161,81429.00
01/29/2016 21:15,2,0.000,ALERT,211.25,299.67,59.959,1454120103,"274151322000054","219011344069620",0.00,-1.50,0,297.26,302.07,0.0,0.0,0.000,583640.6,583640.6,8332,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454120163,81430.00
01/29/2016 21:15,2,0.000,ALERT,213.06,302.07,59.970,1454120103,"201051344000867","219011344069620",0.00,-2.50,0,300.57,305.38,0.0,0.0,0.000,305041.4,305041.4,14802,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454120165,81431.00
01/29/2016 21:15,2,0.000,ALERT,211.70,300.27,59.922,1454120103,"201051344001093","219011344069620",0.00,-1.50,0,298.17,301.77,0.0,0.0,0.000,315164.0,315164.0,19290,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454120167,81432.00
01/29/2016 21:15,2,0.000,ALERT,212.61,302.98,59.938,1454120103,"201051344000900","219011344069620",0.00,-2.50,0,300.57,304.78,0.0,0.0,0.000,320326.8,320326.8,14418,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454120169,81433.00
01/29/2016 21:15,2,0.000,ALERT,213.06,302.07,59.975,1454120103,"201051344000648","219011344069620",0.00,-3.50,0,300.87,305.08,0.0,0.0,0.000,313318.3,313318.3,14578,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454120171,81434.00
01/29/2016 21:15,2,0.000,ALERT,212.83,303.58,59.996,1454120103,"201051344000569","219011344069620",0.00,-2.50,0,301.77,306.28,0.0,0.0,0.000,321848.9,321848.9,14353,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454120173,81435.00
01/29/2016 21:15,2,0.000,ALERT,212.61,302.98,60.002,1454120103,"201051344000983","219011344069620",0.00,-2.00,0,301.47,305.68,0.0,0.0,0.000,315012.6,315012.6,14651,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454120174,81436.00
01/29/2016 21:15,2,0.000,ALERT,212.83,302.68,59.970,1454120103,"201051344001158","219011344069620",0.00,-3.50,0,300.57,304.78,0.0,0.0,0.000,309943.0,309943.0,14828,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454120176,81437.00
01/29/2016 21:15,2,0.000,ALERT,213.29,303.28,59.949,1454120103,"201051344000576","219011344069620",0.00,-3.00,0,301.17,305.38,0.0,0.0,0.000,314861.0,314861.0,14447,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454120178,81438.00
01/29/2016 21:15,2,0.000,ALERT,211.48,298.47,59.970,1454120103,"274151322000087","219011344069620",0.00,-1.00,0,296.06,301.17,0.0,0.0,0.000,558698.9,558698.9,8362,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454120180,81439.00
01/29/2016 21:30,2,0.000,ALERT,213.29,303.28,60.023,1454121004,"201051344000645","219011344069620",0.00,-2.50,0,300.87,304.78,0.0,0.0,0.000,314055.4,314055.4,14539,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454121006,81440.00
01/29/2016 21:30,2,0.000,ALERT,211.48,299.67,60.028,1454121004,"274151322000085","219011344069620",0.00,-2.00,0,297.57,301.47,0.0,0.0,0.000,586274.0,586274.0,8360,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454121008,81441.00
01/29/2016 21:30,2,0.000,ALERT,213.51,303.28,60.023,1454121004,"201051344000633","219011344069620",0.00,-3.00,0,298.77,304.18,0.0,0.0,0.000,305780.9,305780.9,14835,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454121010,81442.00
01/29/2016 21:30,2,0.000,ALERT,213.06,303.58,59.991,1454121004,"201051344000469","219011344069620",0.00,-3.50,0,299.67,304.48,0.0,0.0,0.000,307283.6,307283.6,14784,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454121012,81443.00
01/29/2016 21:30,2,0.000,ALERT,211.93,301.17,59.991,1454121004,"201051344000646","219011344069620",0.00,-2.50,0,298.17,302.37,0.0,0.0,0.000,311583.9,311583.9,19417,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454121013,81444.00
01/29/2016 21:30,2,0.000,ALERT,211.25,300.57,59.944,1454121004,"274151322000052","219011344069620",0.00,-2.50,0,297.57,301.77,0.0,0.0,0.000,593755.6,593755.6,8551,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454121015,81445.00
01/29/2016 21:30,2,0.000,ALERT,212.16,301.17,59.986,1454121004,"201051344000585","219011344069620",0.00,-2.00,0,298.17,302.37,0.0,0.0,0.000,316511.5,316511.5,19407,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454121017,81446.00
01/29/2016 21:30,2,0.000,ALERT,211.93,301.47,59.938,1454121004,"201051344001230","219011344069620",0.00,-2.50,0,298.47,302.68,0.0,0.0,0.000,315929.6,315929.6,19261,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454121019,81447.00
01/29/2016 21:30,2,0.000,ALERT,212.38,302.07,60.007,1454121004,"201051344000582","219011344069620",0.00,-3.50,0,299.07,303.28,0.0,0.0,0.000,309759.0,309759.0,19380,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454121021,81448.00
01/29/2016 21:30,2,0.000,ALERT,211.48,301.17,60.012,1454121004,"201051344000955","219011344069620",0.00,-2.50,0,298.17,302.37,0.0,0.0,0.000,319096.2,319096.2,19378,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454121022,81449.00
