ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/29/2016 21:30,2,0.000,ALERT,211.70,299.37,59.991,1454121004,"274151322000094","219011344069620",0.00,-3.50,0,297.26,300.87,0.0,0.0,0.000,477940.3,477940.3,8762,0,0,0,L,1151911521,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454121024,81450.00
01/29/2016 21:30,2,0.000,ALERT,213.06,304.18,59.986,1454121004,"201051344000579","219011344069620",0.00,-2.50,0,301.47,305.68,0.0,0.0,0.000,320432.2,320432.2,14800,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454121026,81451.00
01/29/2016 21:30,2,0.000,ALERT,211.93,301.77,60.002,1454121004,"201051344000890","219011344069620",0.00,-2.50,0,298.47,303.58,0.0,0.0,0.000,317321.4,317321.4,19328,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454121028,81452.00
01/29/2016 21:30,2,0.000,ALERT,211.93,300.87,59.986,1454121004,"201051344000438","219011344069620",0.00,-3.00,0,298.17,302.68,0.0,0.0,0.000,319067.5,319067.5,19388,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454121030,81453.00
01/29/2016 21:30,2,0.000,ALERT,212.16,300.57,59.965,1454121004,"201051344000417","219011344069620",0.00,-3.00,0,297.87,302.07,0.0,0.0,0.000,313152.7,313152.7,19490,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454121032,81454.00
01/29/2016 21:30,2,0.000,ALERT,211.70,300.27,59.975,1454121004,"274151322000083","219011344069620",0.00,-2.50,0,298.17,301.77,0.0,0.0,0.000,588070.5,588070.5,8543,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454121033,81455.00
01/29/2016 21:30,2,0.000,ALERT,212.16,299.97,59.970,1454121004,"274151322000076","219011344069620",0.00,-2.50,0,297.87,302.07,0.0,0.0,0.000,624662.0,624662.0,8593,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454121035,81456.00
01/29/2016 21:30,2,0.000,ALERT,212.61,303.88,59.996,1454121004,"201051344000868","219011344069620",0.00,-3.00,0,301.47,305.38,0.0,0.0,0.000,305607.9,305607.9,14570,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454121037,81457.00
01/29/2016 21:30,2,0.000,ALERT,211.48,300.87,59.996,1454121004,"274151322000095","219011344069620",0.00,-3.50,0,298.47,302.37,0.0,0.0,0.000,618279.1,618279.1,8434,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454121039,81458.00
01/29/2016 21:30,2,0.000,ALERT,212.61,303.28,59.996,1454121004,"201051344000988","219011344069620",0.00,-2.50,0,297.87,304.48,0.0,0.0,0.000,304700.9,304700.9,14811,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454121041,81459.00
01/29/2016 21:30,2,0.000,ALERT,211.70,300.27,59.949,1454121004,"201051344001025","219011344069620",0.00,-3.50,0,297.57,302.98,0.0,0.0,0.000,317119.1,317119.1,19389,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454121043,81460.00
01/29/2016 21:30,2,0.000,ALERT,212.61,303.28,59.991,1454121004,"201051344000458","219011344069620",0.00,-1.50,0,300.87,305.68,0.0,0.0,0.000,314880.8,314880.8,14771,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454121044,81461.00
01/29/2016 21:30,2,0.000,ALERT,213.29,303.28,59.981,1454121004,"201051344000853","219011344069620",0.00,-2.50,0,300.57,305.08,0.0,0.0,0.000,313219.8,313219.8,14471,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454121046,81462.00
01/29/2016 21:30,2,0.000,ALERT,212.61,301.17,59.996,1454121004,"201051344000685","219011344069620",0.00,-2.50,0,298.17,302.37,0.0,0.0,0.000,319138.4,319138.4,19271,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454121048,81463.00
01/29/2016 21:30,2,0.000,ALERT,211.93,300.27,59.981,1454121004,"201051344000917","219011344069620",0.00,-1.00,0,297.26,301.77,0.0,0.0,0.000,316876.7,316876.7,19244,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454121050,81464.00
01/29/2016 21:30,2,0.000,ALERT,212.38,301.47,59.938,1454121004,"201051344001145","219011344069620",0.00,-2.50,0,298.47,302.98,0.0,0.0,0.000,320857.7,320857.7,19191,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454121052,81465.00
01/29/2016 21:30,2,0.000,ALERT,212.16,300.57,59.986,1454121004,"201051344000651","219011344069620",0.00,-4.00,0,297.57,302.07,0.0,0.0,0.000,313523.9,313523.9,19418,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454121053,81466.00
01/29/2016 21:30,2,0.000,ALERT,211.03,299.37,59.975,1454121004,"274151322000088","219011344069620",0.00,-1.00,0,297.26,301.17,0.0,0.0,0.000,571146.4,571146.4,8321,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454121055,81467.00
01/29/2016 21:30,2,0.000,ALERT,212.38,299.07,60.012,1454121004,"274151322000068","219011344069620",0.00,-1.50,0,297.26,300.57,0.0,0.0,0.000,478006.3,478006.3,8921,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454121057,81468.00
01/29/2016 21:30,2,0.000,ALERT,211.70,301.17,60.028,1454121004,"201051344001135","219011344069620",0.00,-3.00,0,298.17,302.98,0.0,0.0,0.000,309917.8,309917.8,19412,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454121059,81469.00
01/29/2016 21:30,2,0.000,ALERT,212.61,303.88,59.991,1454121004,"201051344000594","219011344069620",0.00,-3.00,0,300.57,305.08,0.0,0.0,0.000,315824.9,315824.9,14820,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454121061,81470.00
01/29/2016 21:30,2,0.000,ALERT,212.16,300.87,59.986,1454121004,"201051344001203","219011344069620",0.00,-3.00,0,297.87,303.88,0.0,0.0,0.000,316460.8,316460.8,19379,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454121062,81471.00
01/29/2016 21:30,2,0.000,ALERT,211.48,300.87,59.986,1454121004,"274151322000054","219011344069620",0.00,-1.00,0,297.87,301.77,0.0,0.0,0.000,583640.6,583640.6,8334,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454121064,81472.00
01/29/2016 21:30,2,0.000,ALERT,213.06,302.68,59.991,1454121004,"201051344000867","219011344069620",0.00,-2.00,0,299.97,305.08,0.0,0.0,0.000,305041.4,305041.4,14804,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454121066,81473.00
01/29/2016 21:30,2,0.000,ALERT,211.93,300.87,59.991,1454121004,"201051344001093","219011344069620",0.00,-1.50,0,298.17,302.07,0.0,0.0,0.000,315164.0,315164.0,19292,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454121068,81474.00
01/29/2016 21:30,2,0.000,ALERT,212.83,303.58,59.986,1454121004,"201051344000900","219011344069620",0.00,-2.50,0,300.27,304.48,0.0,0.0,0.000,320326.8,320326.8,14420,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454121070,81475.00
01/29/2016 21:30,2,0.000,ALERT,213.06,302.68,59.986,1454121004,"201051344000648","219011344069620",0.00,-3.50,0,299.97,304.78,0.0,0.0,0.000,313318.3,313318.3,14580,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454121072,81476.00
01/29/2016 21:30,2,0.000,ALERT,213.06,304.18,60.002,1454121004,"201051344000569","219011344069620",0.00,-2.50,0,301.17,305.68,0.0,0.0,0.000,321848.9,321848.9,14355,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454121073,81477.00
01/29/2016 21:30,2,0.000,ALERT,212.83,303.28,59.975,1454121004,"201051344000983","219011344069620",0.00,-2.00,0,300.87,305.08,0.0,0.0,0.000,315012.6,315012.6,14653,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454121075,81478.00
01/29/2016 21:30,2,0.000,ALERT,213.06,303.28,59.986,1454121004,"201051344001158","219011344069620",0.00,-3.50,0,299.97,304.48,0.0,0.0,0.000,309943.0,309943.0,14830,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454121077,81479.00
01/29/2016 21:30,2,0.000,ALERT,213.29,304.18,59.959,1454121004,"201051344000576","219011344069620",0.00,-2.50,0,300.87,305.08,0.0,0.0,0.000,314861.0,314861.0,14449,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454121079,81480.00
01/29/2016 21:30,2,0.000,ALERT,211.70,298.77,60.023,1454121004,"274151322000087","219011344069620",0.00,-1.00,0,296.66,300.57,0.0,0.0,0.000,558698.9,558698.9,8364,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454121081,81481.00
01/29/2016 21:45,2,0.000,ALERT,213.51,303.88,59.975,1454121903,"201051344000645","219011344069620",0.00,-2.50,0,301.47,305.38,0.0,0.0,0.000,314055.4,314055.4,14541,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454121906,81482.00
01/29/2016 21:45,2,0.000,ALERT,211.93,299.97,59.970,1454121903,"274151322000085","219011344069620",0.00,-2.00,0,298.17,301.77,0.0,0.0,0.000,586274.0,586274.0,8362,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454121907,81483.00
01/29/2016 21:45,2,0.000,ALERT,213.74,303.58,59.981,1454121903,"201051344000633","219011344069620",0.00,-3.00,0,299.97,304.78,0.0,0.0,0.000,305780.9,305780.9,14837,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454121909,81484.00
01/29/2016 21:45,2,0.000,ALERT,213.29,303.58,59.965,1454121903,"201051344000469","219011344069620",0.00,-3.50,0,300.57,305.08,0.0,0.0,0.000,307283.6,307283.6,14786,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454121911,81485.00
01/29/2016 21:45,2,0.000,ALERT,212.38,301.77,59.975,1454121903,"201051344000646","219011344069620",0.00,-3.00,0,298.77,302.98,0.0,0.0,0.000,311583.9,311583.9,19419,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454121913,81486.00
01/29/2016 21:45,2,0.000,ALERT,211.70,301.47,59.970,1454121903,"274151322000052","219011344069620",0.00,-2.50,0,297.87,302.37,0.0,0.0,0.000,593755.6,593755.6,8553,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454121915,81487.00
01/29/2016 21:45,2,0.000,ALERT,212.83,302.37,59.965,1454121903,"201051344000585","219011344069620",0.00,-2.50,0,298.77,303.28,0.0,0.0,0.000,316511.5,316511.5,19409,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454121917,81488.00
01/29/2016 21:45,2,0.000,ALERT,212.61,302.07,59.970,1454121903,"201051344001230","219011344069620",0.00,-2.50,0,299.37,303.28,0.0,0.0,0.000,315929.6,315929.6,19263,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454121918,81489.00
01/29/2016 21:45,2,0.000,ALERT,213.29,302.98,59.938,1454121903,"201051344000582","219011344069620",0.00,-3.50,0,299.97,304.18,0.0,0.0,0.000,309759.0,309759.0,19382,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454121920,81490.00
01/29/2016 21:45,2,0.000,ALERT,212.38,302.07,59.986,1454121903,"201051344000955","219011344069620",0.00,-3.00,0,299.07,303.28,0.0,0.0,0.000,319096.2,319096.2,19380,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454121922,81491.00
01/29/2016 21:45,2,0.000,ALERT,211.70,299.37,59.981,1454121903,"274151322000094","219011344069620",0.00,-3.50,0,297.57,301.17,0.0,0.0,0.000,477940.3,477940.3,8764,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454121924,81492.00
01/29/2016 21:45,2,0.000,ALERT,213.29,304.48,59.975,1454121903,"201051344000579","219011344069620",0.00,-2.50,0,302.07,306.28,0.0,0.0,0.000,320432.2,320432.2,14802,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454121926,81493.00
01/29/2016 21:45,2,0.000,ALERT,212.61,302.37,59.965,1454121903,"201051344000890","219011344069620",0.00,-2.50,0,299.67,304.18,0.0,0.0,0.000,317321.4,317321.4,19330,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454121927,81494.00
01/29/2016 21:45,2,0.000,ALERT,212.61,302.07,59.975,1454121903,"201051344000438","219011344069620",0.00,-3.00,0,299.07,303.58,0.0,0.0,0.000,319067.5,319067.5,19390,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454121929,81495.00
01/29/2016 21:45,2,0.000,ALERT,212.83,301.17,59.959,1454121903,"201051344000417","219011344069620",0.00,-3.00,0,298.47,302.68,0.0,0.0,0.000,313152.7,313152.7,19492,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454121931,81496.00
01/29/2016 21:45,2,0.000,ALERT,211.70,300.27,59.949,1454121903,"274151322000083","219011344069620",0.00,-2.50,0,298.47,302.37,0.0,0.0,0.000,588070.5,588070.5,8545,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454121933,81497.00
01/29/2016 21:45,2,0.000,ALERT,212.61,300.27,59.970,1454121903,"274151322000076","219011344069620",0.00,-2.50,0,298.17,302.37,0.0,0.0,0.000,624662.0,624662.0,8595,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454121935,81498.00
01/29/2016 21:45,2,0.000,ALERT,213.06,304.48,59.970,1454121903,"201051344000868","219011344069620",0.00,-3.00,0,302.07,306.28,0.0,0.0,0.000,305607.9,305607.9,14572,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454121936,81499.00
01/29/2016 21:45,2,0.000,ALERT,211.93,301.17,59.996,1454121903,"274151322000095","219011344069620",0.00,-3.50,0,299.37,302.68,0.0,0.0,0.000,618279.1,618279.1,8436,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454121938,81500.00
01/29/2016 21:45,2,0.000,ALERT,212.83,303.28,59.965,1454121903,"201051344000988","219011344069620",0.00,-2.50,0,298.77,305.08,0.0,0.0,0.000,304700.9,304700.9,14813,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454121940,81501.00
01/29/2016 21:45,2,0.000,ALERT,212.38,300.87,59.981,1454121903,"201051344001025","219011344069620",0.00,-3.50,0,298.47,303.88,0.0,0.0,0.000,317119.1,317119.1,19391,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454121942,81502.00
01/29/2016 21:45,2,0.000,ALERT,212.83,303.58,59.970,1454121903,"201051344000458","219011344069620",0.00,-1.50,0,301.47,306.28,0.0,0.0,0.000,314880.8,314880.8,14773,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454121944,81503.00
01/29/2016 21:45,2,0.000,ALERT,213.74,303.58,59.970,1454121903,"201051344000853","219011344069620",0.00,-3.00,0,301.47,305.68,0.0,0.0,0.000,313219.8,313219.8,14473,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454121945,81504.00
01/29/2016 21:45,2,0.000,ALERT,213.06,301.77,59.933,1454121903,"201051344000685","219011344069620",0.00,-2.50,0,299.07,302.98,0.0,0.0,0.000,319138.4,319138.4,19273,0,0,0,L,1122011218,0,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454121947,81505.00
01/29/2016 21:45,2,0.000,ALERT,212.83,301.17,59.965,1454121903,"201051344000917","219011344069620",0.00,-1.50,0,297.87,302.68,0.0,0.0,0.000,316876.7,316876.7,19246,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454121949,81506.00
01/29/2016 21:45,2,0.000,ALERT,212.83,301.77,59.981,1454121903,"201051344001145","219011344069620",0.00,-2.50,0,299.37,303.88,0.0,0.0,0.000,320857.7,320857.7,19193,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454121952,81507.00
01/29/2016 21:45,2,0.000,ALERT,212.61,301.17,59.975,1454121903,"201051344000651","219011344069620",0.00,-4.00,0,298.47,302.68,0.0,0.0,0.000,313523.9,313523.9,19420,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454121953,81508.00
01/29/2016 21:45,2,0.000,ALERT,211.48,299.97,59.970,1454121903,"274151322000088","219011344069620",0.00,-1.50,0,297.57,301.47,0.0,0.0,0.000,571146.4,571146.4,8323,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454121955,81509.00
01/29/2016 21:45,2,0.000,ALERT,212.38,299.37,59.965,1454121903,"274151322000068","219011344069620",0.00,-1.50,0,297.57,301.17,0.0,0.0,0.000,478006.3,478006.3,8923,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454121957,81510.00
01/29/2016 21:45,2,0.000,ALERT,212.16,301.77,59.970,1454121903,"201051344001135","219011344069620",0.00,-3.00,0,299.37,303.88,0.0,0.0,0.000,309917.8,309917.8,19414,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454121959,81511.00
01/29/2016 21:45,2,0.000,ALERT,212.61,303.88,59.938,1454121903,"201051344000594","219011344069620",0.00,-3.00,0,300.87,305.68,0.0,0.0,0.000,315824.9,315824.9,14822,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454121961,81512.00
01/29/2016 21:45,2,0.000,ALERT,212.61,301.17,59.970,1454121903,"201051344001203","219011344069620",0.00,-3.00,0,298.77,304.78,0.0,0.0,0.000,316460.8,316460.8,19381,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454121962,81513.00
01/29/2016 21:45,2,0.000,ALERT,211.48,300.27,60.007,1454121903,"274151322000054","219011344069620",0.00,-1.50,0,298.17,302.07,0.0,0.0,0.000,583640.6,583640.6,8336,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454121964,81514.00
01/29/2016 21:45,2,0.000,ALERT,213.29,302.98,59.928,1454121903,"201051344000867","219011344069620",0.00,-2.00,0,300.57,305.68,0.0,0.0,0.000,305041.4,305041.4,14806,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454121966,81515.00
01/29/2016 21:45,2,0.000,ALERT,212.61,301.77,59.965,1454121903,"201051344001093","219011344069620",0.00,-1.50,0,299.07,302.98,0.0,0.0,0.000,315164.0,315164.0,19294,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454121968,81516.00
01/29/2016 21:45,2,0.000,ALERT,212.83,303.58,59.975,1454121903,"201051344000900","219011344069620",0.00,-2.50,0,301.17,305.08,0.0,0.0,0.000,320326.8,320326.8,14422,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454121970,81517.00
01/29/2016 21:45,2,0.000,ALERT,213.06,302.68,59.928,1454121903,"201051344000648","219011344069620",0.00,-4.00,0,300.87,305.38,0.0,0.0,0.000,313318.3,313318.3,14582,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454121972,81518.00
01/29/2016 21:45,2,0.000,ALERT,212.83,303.58,59.981,1454121903,"201051344000569","219011344069620",0.00,-2.50,0,302.37,306.28,0.0,0.0,0.000,321848.9,321848.9,14357,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454121973,81519.00
01/29/2016 21:45,2,0.000,ALERT,212.83,303.58,59.975,1454121903,"201051344000983","219011344069620",0.00,-2.50,0,301.77,305.68,0.0,0.0,0.000,315012.6,315012.6,14655,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454121975,81520.00
01/29/2016 21:45,2,0.000,ALERT,213.29,303.28,59.981,1454121903,"201051344001158","219011344069620",0.00,-3.50,0,301.17,305.08,0.0,0.0,0.000,309943.0,309943.0,14832,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454121977,81521.00
01/29/2016 21:45,2,0.000,ALERT,213.29,303.88,59.986,1454121903,"201051344000576","219011344069620",0.00,-3.00,0,301.77,305.68,0.0,0.0,0.000,314861.0,314861.0,14451,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454121979,81522.00
01/29/2016 21:45,2,0.000,ALERT,211.70,299.07,59.991,1454121903,"274151322000087","219011344069620",0.00,-1.50,0,296.66,301.17,0.0,0.0,0.000,558698.9,558698.9,8366,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454121981,81523.00
01/29/2016 22:00,2,0.000,ALERT,213.29,303.58,59.986,1454122803,"201051344000645","219011344069620",0.00,-2.50,0,301.77,305.98,0.0,0.0,0.000,314055.4,314055.4,14543,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454122806,81524.00
01/29/2016 22:00,2,0.000,ALERT,211.93,300.87,59.975,1454122803,"274151322000085","219011344069620",0.00,-2.50,0,298.77,303.28,0.0,0.0,0.000,586274.0,586274.0,8364,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454122807,81525.00
01/29/2016 22:00,2,0.000,ALERT,213.51,303.28,59.981,1454122803,"201051344000633","219011344069620",0.00,-3.00,0,299.97,305.38,0.0,0.0,0.000,305780.9,305780.9,14839,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454122809,81526.00
01/29/2016 22:00,2,0.000,ALERT,212.83,303.58,59.938,1454122803,"201051344000469","219011344069620",0.00,-3.50,0,300.87,305.68,0.0,0.0,0.000,307283.6,307283.6,14788,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454122811,81527.00
01/29/2016 22:00,2,0.000,ALERT,211.93,301.17,59.975,1454122803,"201051344000646","219011344069620",0.00,-3.00,0,298.47,303.58,0.0,0.0,0.000,311583.9,311583.9,19421,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454122813,81528.00
01/29/2016 22:00,2,0.000,ALERT,211.48,301.47,59.981,1454122803,"274151322000052","219011344069620",0.00,-2.50,0,298.47,303.88,0.0,0.0,0.000,593755.6,593755.6,8555,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454122815,81529.00
01/29/2016 22:00,2,0.000,ALERT,212.38,301.77,59.981,1454122803,"201051344000585","219011344069620",0.00,-2.50,0,298.47,303.58,0.0,0.0,0.000,316511.5,316511.5,19411,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454122817,81530.00
01/29/2016 22:00,2,0.000,ALERT,212.16,301.47,59.981,1454122803,"201051344001230","219011344069620",0.00,-2.50,0,299.07,303.58,0.0,0.0,0.000,315929.6,315929.6,19265,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454122818,81531.00
01/29/2016 22:00,2,0.000,ALERT,212.61,302.07,59.991,1454122803,"201051344000582","219011344069620",0.00,-3.50,0,299.67,304.48,0.0,0.0,0.000,309759.0,309759.0,19384,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454122820,81532.00
01/29/2016 22:00,2,0.000,ALERT,211.70,301.17,59.975,1454122803,"201051344000955","219011344069620",0.00,-2.50,0,298.77,303.58,0.0,0.0,0.000,319096.2,319096.2,19382,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454122822,81533.00
01/29/2016 22:00,2,0.000,ALERT,211.93,300.57,59.965,1454122803,"274151322000094","219011344069620",0.00,-3.50,0,298.17,302.68,0.0,0.0,0.000,477940.3,477940.3,8766,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454122824,81534.00
01/29/2016 22:00,2,0.000,ALERT,213.06,304.48,59.986,1454122803,"201051344000579","219011344069620",0.00,-2.50,0,302.37,306.88,0.0,0.0,0.000,320432.2,320432.2,14804,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454122826,81535.00
01/29/2016 22:00,2,0.000,ALERT,212.16,301.47,59.975,1454122803,"201051344000890","219011344069620",0.00,-2.50,0,299.67,304.78,0.0,0.0,0.000,317321.4,317321.4,19332,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454122828,81536.00
01/29/2016 22:00,2,0.000,ALERT,212.16,300.87,60.018,1454122803,"201051344000438","219011344069620",0.00,-3.00,0,299.07,303.88,0.0,0.0,0.000,319067.5,319067.5,19392,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454122829,81537.00
01/29/2016 22:00,2,0.000,ALERT,212.38,300.57,59.986,1454122803,"201051344000417","219011344069620",0.00,-3.00,0,298.47,302.98,0.0,0.0,0.000,313152.7,313152.7,19494,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454122831,81538.00
01/29/2016 22:00,2,0.000,ALERT,212.16,301.17,59.970,1454122803,"274151322000083","219011344069620",0.00,-2.50,0,299.07,303.88,0.0,0.0,0.000,588070.5,588070.5,8547,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454122833,81539.00
01/29/2016 22:00,2,0.000,ALERT,212.38,300.27,59.975,1454122803,"274151322000076","219011344069620",0.00,-2.50,0,298.77,303.88,0.0,0.0,0.000,624662.0,624662.0,8597,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454122835,81540.00
01/29/2016 22:00,2,0.000,ALERT,213.06,304.78,59.975,1454122803,"201051344000868","219011344069620",0.00,-3.00,0,302.37,306.58,0.0,0.0,0.000,305607.9,305607.9,14574,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454122837,81541.00
01/29/2016 22:00,2,0.000,ALERT,211.93,302.07,59.965,1454122803,"274151322000095","219011344069620",0.00,-3.50,0,299.67,304.18,0.0,0.0,0.000,618279.1,618279.1,8438,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454122838,81542.00
01/29/2016 22:00,2,0.000,ALERT,212.83,303.58,59.928,1454122803,"201051344000988","219011344069620",0.00,-2.50,0,299.37,305.68,0.0,0.0,0.000,304700.9,304700.9,14815,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454122840,81543.00
01/29/2016 22:00,2,0.000,ALERT,212.16,300.87,59.970,1454122803,"201051344001025","219011344069620",0.00,-3.50,0,298.47,303.88,0.0,0.0,0.000,317119.1,317119.1,19393,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454122842,81544.00
01/29/2016 22:00,2,0.000,ALERT,213.06,304.18,59.965,1454122803,"201051344000458","219011344069620",0.00,-1.00,0,301.77,306.58,0.0,0.0,0.000,314880.8,314880.8,14775,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454122844,81545.00
01/29/2016 22:00,2,0.000,ALERT,213.51,303.58,59.938,1454122803,"201051344000853","219011344069620",0.00,-3.00,0,301.47,305.98,0.0,0.0,0.000,313219.8,313219.8,14475,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454122846,81546.00
01/29/2016 22:00,2,0.000,ALERT,212.61,301.17,59.975,1454122803,"201051344000685","219011344069620",0.00,-2.50,0,298.77,303.28,0.0,0.0,0.000,319138.4,319138.4,19275,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454122847,81547.00
01/29/2016 22:00,2,0.000,ALERT,212.38,300.87,59.970,1454122803,"201051344000917","219011344069620",0.00,-1.50,0,297.57,302.68,0.0,0.0,0.000,316876.7,316876.7,19248,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454122849,81548.00
01/29/2016 22:00,2,0.000,ALERT,212.38,301.47,59.970,1454122803,"201051344001145","219011344069620",0.00,-3.00,0,299.37,303.88,0.0,0.0,0.000,320857.7,320857.7,19195,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454122851,81549.00
01/29/2016 22:00,2,0.000,ALERT,212.16,300.57,59.965,1454122803,"201051344000651","219011344069620",0.00,-4.00,0,298.47,302.68,0.0,0.0,0.000,313523.9,313523.9,19422,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454122853,81550.00
01/29/2016 22:00,2,0.000,ALERT,211.25,299.67,59.965,1454122803,"274151322000088","219011344069620",0.00,-1.50,0,298.47,302.98,0.0,0.0,0.000,571146.4,571146.4,8325,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454122854,81551.00
01/29/2016 22:00,2,0.000,ALERT,212.38,299.97,59.970,1454122803,"274151322000068","219011344069620",0.00,-1.50,0,298.17,302.37,0.0,0.0,0.000,478006.3,478006.3,8925,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454122856,81552.00
01/29/2016 22:00,2,0.000,ALERT,211.93,301.17,59.975,1454122803,"201051344001135","219011344069620",0.00,-3.00,0,299.07,303.88,0.0,0.0,0.000,309917.8,309917.8,19416,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454122858,81553.00
01/29/2016 22:00,2,0.000,ALERT,212.61,304.18,60.018,1454122803,"201051344000594","219011344069620",0.00,-3.00,0,300.87,306.28,0.0,0.0,0.000,315824.9,315824.9,14824,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454122860,81554.00
01/29/2016 22:00,2,0.000,ALERT,212.16,300.57,59.991,1454122803,"201051344001203","219011344069620",0.00,-3.00,0,298.77,304.78,0.0,0.0,0.000,316460.8,316460.8,19383,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454122862,81555.00
01/29/2016 22:00,2,0.000,ALERT,211.48,300.57,59.970,1454122803,"274151322000054","219011344069620",0.00,-1.50,0,298.47,303.58,0.0,0.0,0.000,583640.6,583640.6,8338,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454122864,81556.00
01/29/2016 22:00,2,0.000,ALERT,213.06,302.98,60.018,1454122803,"201051344000867","219011344069620",0.00,-2.50,0,300.87,306.28,0.0,0.0,0.000,305041.4,305041.4,14808,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454122865,81557.00
01/29/2016 22:00,2,0.000,ALERT,211.93,300.87,59.954,1454122803,"201051344001093","219011344069620",0.00,-1.50,0,298.77,303.28,0.0,0.0,0.000,315164.0,315164.0,19296,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454122867,81558.00
01/29/2016 22:00,2,0.000,ALERT,212.83,303.28,59.975,1454122803,"201051344000900","219011344069620",0.00,-3.00,0,300.87,305.68,0.0,0.0,0.000,320326.8,320326.8,14424,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454122869,81559.00
01/29/2016 22:00,2,0.000,ALERT,213.06,302.98,59.975,1454122803,"201051344000648","219011344069620",0.00,-4.00,0,300.87,305.68,0.0,0.0,0.000,313318.3,313318.3,14584,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454122871,81560.00
01/29/2016 22:00,2,0.000,ALERT,212.83,303.88,59.975,1454122803,"201051344000569","219011344069620",0.00,-2.50,0,302.07,306.88,0.0,0.0,0.000,321848.9,321848.9,14359,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454122873,81561.00
01/29/2016 22:00,2,0.000,ALERT,212.83,303.58,59.933,1454122803,"201051344000983","219011344069620",0.00,-2.50,0,301.47,306.28,0.0,0.0,0.000,315012.6,315012.6,14657,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454122875,81562.00
01/29/2016 22:00,2,0.000,ALERT,213.06,303.28,59.965,1454122803,"201051344001158","219011344069620",0.00,-3.50,0,300.27,305.68,0.0,0.0,0.000,309943.0,309943.0,14834,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454122877,81563.00
01/29/2016 22:00,2,0.000,ALERT,213.29,303.88,59.970,1454122803,"201051344000576","219011344069620",0.00,-3.00,0,301.77,306.28,0.0,0.0,0.000,314861.0,314861.0,14453,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454122879,81564.00
01/29/2016 22:00,2,0.000,ALERT,211.93,299.67,59.965,1454122803,"274151322000087","219011344069620",0.00,-1.50,0,297.57,302.37,0.0,0.0,0.000,558698.9,558698.9,8368,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454122880,81565.00
01/29/2016 22:15,2,0.000,ALERT,213.51,303.58,59.965,1454123704,"201051344000645","219011344069620",0.00,-2.50,0,301.77,305.98,0.0,0.0,0.000,314055.4,314055.4,14545,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454123706,81566.00
01/29/2016 22:15,2,0.000,ALERT,212.16,301.17,59.965,1454123704,"274151322000085","219011344069620",0.00,-2.50,0,299.07,302.98,0.0,0.0,0.000,586274.0,586274.0,8366,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454123708,81567.00
01/29/2016 22:15,2,0.000,ALERT,213.51,302.98,59.970,1454123704,"201051344000633","219011344069620",0.00,-3.50,0,299.97,305.38,0.0,0.0,0.000,305780.9,305780.9,14841,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454123710,81568.00
01/29/2016 22:15,2,0.000,ALERT,213.06,303.58,59.975,1454123704,"201051344000469","219011344069620",0.00,-4.00,0,300.57,305.68,0.0,0.0,0.000,307283.6,307283.6,14790,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454123712,81569.00
01/29/2016 22:15,2,0.000,ALERT,211.93,302.07,59.996,1454123704,"201051344000646","219011344069620",0.00,-3.00,0,298.77,303.28,0.0,0.0,0.000,311583.9,311583.9,19423,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454123713,81570.00
01/29/2016 22:15,2,0.000,ALERT,211.70,300.27,59.970,1454123704,"274151322000052","219011344069620",0.00,-2.50,0,299.07,303.28,0.0,0.0,0.000,593755.6,593755.6,8557,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454123715,81571.00
01/29/2016 22:15,2,0.000,ALERT,212.16,302.07,59.933,1454123704,"201051344000585","219011344069620",0.00,-2.50,0,298.77,303.58,0.0,0.0,0.000,316511.5,316511.5,19413,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454123717,81572.00
01/29/2016 22:15,2,0.000,ALERT,212.16,302.07,59.965,1454123704,"201051344001230","219011344069620",0.00,-2.50,0,299.37,303.88,0.0,0.0,0.000,315929.6,315929.6,19267,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454123719,81573.00
01/29/2016 22:15,2,0.000,ALERT,212.61,302.68,59.965,1454123704,"201051344000582","219011344069620",0.00,-3.50,0,299.97,304.18,0.0,0.0,0.000,309759.0,309759.0,19386,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454123721,81574.00
01/29/2016 22:15,2,0.000,ALERT,211.93,301.77,59.970,1454123704,"201051344000955","219011344069620",0.00,-3.00,0,299.07,303.28,0.0,0.0,0.000,319096.2,319096.2,19384,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454123722,81575.00
01/29/2016 22:15,2,0.000,ALERT,211.70,299.97,59.959,1454123704,"274151322000094","219011344069620",0.00,-3.50,0,298.77,302.07,0.0,0.0,0.000,477940.3,477940.3,8768,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454123724,81576.00
01/29/2016 22:15,2,0.000,ALERT,212.83,303.58,60.002,1454123704,"201051344000579","219011344069620",0.00,-2.50,0,302.37,306.58,0.0,0.0,0.000,320432.2,320432.2,14806,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454123726,81577.00
01/29/2016 22:15,2,0.000,ALERT,211.93,302.07,59.965,1454123704,"201051344000890","219011344069620",0.00,-2.50,0,299.37,304.18,0.0,0.0,0.000,317321.4,317321.4,19334,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454123728,81578.00
01/29/2016 22:15,2,0.000,ALERT,212.38,301.77,59.991,1454123704,"201051344000438","219011344069620",0.00,-3.00,0,299.37,303.58,0.0,0.0,0.000,319067.5,319067.5,19394,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454123730,81579.00
01/29/2016 22:15,2,0.000,ALERT,212.16,300.87,59.965,1454123704,"201051344000417","219011344069620",0.00,-3.00,0,298.77,302.98,0.0,0.0,0.000,313152.7,313152.7,19496,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454123731,81580.00
01/29/2016 22:15,2,0.000,ALERT,212.16,300.87,59.965,1454123704,"274151322000083","219011344069620",0.00,-2.50,0,299.37,303.28,0.0,0.0,0.000,588070.5,588070.5,8549,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454123733,81581.00
01/29/2016 22:15,2,0.000,ALERT,212.38,301.47,59.917,1454123704,"274151322000076","219011344069620",0.00,-2.50,0,299.07,303.28,0.0,0.0,0.000,624662.0,624662.0,8599,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454123735,81582.00
01/29/2016 22:15,2,0.000,ALERT,212.83,303.88,59.959,1454123704,"201051344000868","219011344069620",0.00,-3.00,0,302.37,306.58,0.0,0.0,0.000,305607.9,305607.9,14576,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454123737,81583.00
01/29/2016 22:15,2,0.000,ALERT,211.93,302.07,59.954,1454123704,"274151322000095","219011344069620",0.00,-3.00,0,300.27,303.88,0.0,0.0,0.000,618279.1,618279.1,8440,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454123739,81584.00
01/29/2016 22:15,2,0.000,ALERT,212.61,302.98,59.959,1454123704,"201051344000988","219011344069620",0.00,-2.50,0,299.07,305.38,0.0,0.0,0.000,304700.9,304700.9,14817,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454123741,81585.00
01/29/2016 22:15,2,0.000,ALERT,211.93,300.87,59.954,1454123704,"201051344001025","219011344069620",0.00,-3.50,0,298.77,303.88,0.0,0.0,0.000,317119.1,317119.1,19395,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454123743,81586.00
01/29/2016 22:15,2,0.000,ALERT,212.61,303.28,59.965,1454123704,"201051344000458","219011344069620",0.00,-1.50,0,302.07,306.58,0.0,0.0,0.000,314880.8,314880.8,14777,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454123744,81587.00
01/29/2016 22:15,2,0.000,ALERT,213.29,303.28,59.970,1454123704,"201051344000853","219011344069620",0.00,-3.00,0,301.77,305.98,0.0,0.0,0.000,313219.8,313219.8,14477,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454123746,81588.00
01/29/2016 22:15,2,0.000,ALERT,212.61,301.77,59.959,1454123704,"201051344000685","219011344069620",0.00,-2.50,0,299.07,303.58,0.0,0.0,0.000,319138.4,319138.4,19277,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454123748,81589.00
01/29/2016 22:15,2,0.000,ALERT,212.38,301.17,59.959,1454123704,"201051344000917","219011344069620",0.00,-1.50,0,297.87,302.98,0.0,0.0,0.000,316876.7,316876.7,19250,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454123750,81590.00
01/29/2016 22:15,2,0.000,ALERT,212.38,301.77,59.933,1454123704,"201051344001145","219011344069620",0.00,-3.00,0,299.37,303.88,0.0,0.0,0.000,320857.7,320857.7,19197,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454123751,81591.00
01/29/2016 22:15,2,0.000,ALERT,212.16,300.87,59.959,1454123704,"201051344000651","219011344069620",0.00,-4.00,0,298.77,302.68,0.0,0.0,0.000,313523.9,313523.9,19424,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454123753,81592.00
01/29/2016 22:15,2,0.000,ALERT,211.70,300.87,59.954,1454123704,"274151322000088","219011344069620",0.00,-1.50,0,298.77,302.68,0.0,0.0,0.000,571146.4,571146.4,8327,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454123755,81593.00
01/29/2016 22:15,2,0.000,ALERT,212.61,300.27,59.912,1454123704,"274151322000068","219011344069620",0.00,-2.00,0,298.47,302.07,0.0,0.0,0.000,478006.3,478006.3,8927,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454123757,81594.00
01/29/2016 22:15,2,0.000,ALERT,211.93,301.77,59.959,1454123704,"201051344001135","219011344069620",0.00,-3.00,0,299.37,303.58,0.0,0.0,0.000,309917.8,309917.8,19418,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454123759,81595.00
