ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/29/2016 22:15,2,0.000,ALERT,212.38,303.58,59.949,1454123704,"201051344000594","219011344069620",0.00,-3.00,0,301.47,305.98,0.0,0.0,0.000,315824.9,315824.9,14826,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454123760,81596.00
01/29/2016 22:15,2,0.000,ALERT,211.93,301.17,59.959,1454123704,"201051344001203","219011344069620",0.00,-3.50,0,299.07,304.78,0.0,0.0,0.000,316460.8,316460.8,19385,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454123762,81597.00
01/29/2016 22:15,2,0.000,ALERT,211.93,301.17,59.944,1454123704,"274151322000054","219011344069620",0.00,-1.50,0,299.07,303.28,0.0,0.0,0.000,583640.6,583640.6,8340,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454123764,81598.00
01/29/2016 22:15,2,0.000,ALERT,213.06,302.68,59.986,1454123704,"201051344000867","219011344069620",0.00,-2.50,0,300.57,305.98,0.0,0.0,0.000,305041.4,305041.4,14810,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454123766,81599.00
01/29/2016 22:15,2,0.000,ALERT,212.16,301.77,59.938,1454123704,"201051344001093","219011344069620",0.00,-2.00,0,298.77,303.28,0.0,0.0,0.000,315164.0,315164.0,19298,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454123768,81600.00
01/29/2016 22:15,2,0.000,ALERT,212.83,303.28,59.954,1454123704,"201051344000900","219011344069620",0.00,-3.00,0,300.87,305.68,0.0,0.0,0.000,320326.8,320326.8,14426,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454123769,81601.00
01/29/2016 22:15,2,0.000,ALERT,213.06,302.68,59.949,1454123704,"201051344000648","219011344069620",0.00,-4.00,0,300.87,305.98,0.0,0.0,0.000,313318.3,313318.3,14586,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454123771,81602.00
01/29/2016 22:15,2,0.000,ALERT,213.06,304.18,59.959,1454123704,"201051344000569","219011344069620",0.00,-2.50,0,302.07,306.88,0.0,0.0,0.000,321848.9,321848.9,14361,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454123773,81603.00
01/29/2016 22:15,2,0.000,ALERT,212.83,303.58,59.954,1454123704,"201051344000983","219011344069620",0.00,-2.50,0,301.77,305.98,0.0,0.0,0.000,315012.6,315012.6,14659,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454123775,81604.00
01/29/2016 22:15,2,0.000,ALERT,212.83,302.98,59.954,1454123704,"201051344001158","219011344069620",0.00,-3.50,0,301.17,305.68,0.0,0.0,0.000,309943.0,309943.0,14836,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454123777,81605.00
01/29/2016 22:15,2,0.000,ALERT,213.29,303.58,59.917,1454123704,"201051344000576","219011344069620",0.00,-3.00,0,301.47,305.98,0.0,0.0,0.000,314861.0,314861.0,14455,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454123779,81606.00
01/29/2016 22:15,2,0.000,ALERT,211.93,300.27,59.954,1454123704,"274151322000087","219011344069620",0.00,-1.50,0,297.87,302.07,0.0,0.0,0.000,558698.9,558698.9,8370,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454123780,81607.00
01/29/2016 22:30,2,0.000,ALERT,213.06,302.98,59.975,1454124603,"201051344000645","219011344069620",0.00,-3.00,0,301.47,305.98,0.0,0.0,0.000,314055.4,314055.4,14547,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454124605,81608.00
01/29/2016 22:30,2,0.000,ALERT,212.16,300.87,59.975,1454124603,"274151322000085","219011344069620",0.00,-2.50,0,299.37,303.28,0.0,0.0,0.000,586274.0,586274.0,8368,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454124607,81609.00
01/29/2016 22:30,2,0.000,ALERT,213.06,302.68,59.933,1454124603,"201051344000633","219011344069620",0.00,-3.50,0,299.67,305.38,0.0,0.0,0.000,305780.9,305780.9,14843,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454124609,81610.00
01/29/2016 22:30,2,0.000,ALERT,212.83,303.58,59.970,1454124603,"201051344000469","219011344069620",0.00,-4.00,0,300.57,305.38,0.0,0.0,0.000,307283.6,307283.6,14792,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454124611,81611.00
01/29/2016 22:30,2,0.000,ALERT,211.93,301.47,59.986,1454124603,"201051344000646","219011344069620",0.00,-3.50,0,299.37,303.58,0.0,0.0,0.000,311583.9,311583.9,19425,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454124612,81612.00
01/29/2016 22:30,2,0.000,ALERT,211.93,301.77,59.996,1454124603,"274151322000052","219011344069620",0.00,-3.00,0,299.07,303.58,0.0,0.0,0.000,593755.6,593755.6,8559,0,0,0,L,1151911521,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454124614,81613.00
01/29/2016 22:30,2,0.000,ALERT,212.16,301.77,59.981,1454124603,"201051344000585","219011344069620",0.00,-3.00,0,299.37,303.58,0.0,0.0,0.000,316511.5,316511.5,19415,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454124616,81614.00
01/29/2016 22:30,2,0.000,ALERT,212.16,301.77,59.949,1454124603,"201051344001230","219011344069620",0.00,-3.00,0,299.97,303.88,0.0,0.0,0.000,315929.6,315929.6,19269,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454124618,81615.00
01/29/2016 22:30,2,0.000,ALERT,212.38,302.07,59.975,1454124603,"201051344000582","219011344069620",0.00,-4.00,0,300.57,304.48,0.0,0.0,0.000,309759.0,309759.0,19388,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454124620,81616.00
01/29/2016 22:30,2,0.000,ALERT,211.70,301.17,59.991,1454124603,"201051344000955","219011344069620",0.00,-3.00,0,299.67,303.28,0.0,0.0,0.000,319096.2,319096.2,19386,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454124621,81617.00
01/29/2016 22:30,2,0.000,ALERT,212.16,299.97,59.959,1454124603,"274151322000094","219011344069620",0.00,-4.00,0,298.77,302.68,0.0,0.0,0.000,477940.3,477940.3,8770,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454124623,81618.00
01/29/2016 22:30,2,0.000,ALERT,212.61,303.88,59.959,1454124603,"201051344000579","219011344069620",0.00,-3.00,0,302.07,306.58,0.0,0.0,0.000,320432.2,320432.2,14808,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454124625,81619.00
01/29/2016 22:30,2,0.000,ALERT,211.70,301.77,59.970,1454124603,"201051344000890","219011344069620",0.00,-2.50,0,299.67,304.48,0.0,0.0,0.000,317321.4,317321.4,19336,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454124627,81620.00
01/29/2016 22:30,2,0.000,ALERT,212.16,301.17,59.928,1454124603,"201051344000438","219011344069620",0.00,-3.50,0,299.67,303.88,0.0,0.0,0.000,319067.5,319067.5,19396,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454124629,81621.00
01/29/2016 22:30,2,0.000,ALERT,211.93,300.57,59.981,1454124603,"201051344000417","219011344069620",0.00,-3.50,0,299.07,302.98,0.0,0.0,0.000,313152.7,313152.7,19498,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454124630,81622.00
01/29/2016 22:30,2,0.000,ALERT,212.16,301.47,59.986,1454124603,"274151322000083","219011344069620",0.00,-2.50,0,299.37,303.58,0.0,0.0,0.000,588070.5,588070.5,8551,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454124632,81623.00
01/29/2016 22:30,2,0.000,ALERT,212.61,300.27,59.975,1454124603,"274151322000076","219011344069620",0.00,-3.00,0,299.37,303.58,0.0,0.0,0.000,624662.0,624662.0,8601,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454124634,81624.00
01/29/2016 22:30,2,0.000,ALERT,212.38,303.58,59.938,1454124603,"201051344000868","219011344069620",0.00,-3.50,0,301.77,306.58,0.0,0.0,0.000,305607.9,305607.9,14578,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454124636,81625.00
01/29/2016 22:30,2,0.000,ALERT,211.93,302.07,59.981,1454124603,"274151322000095","219011344069620",0.00,-3.50,0,300.27,304.18,0.0,0.0,0.000,618279.1,618279.1,8442,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454124638,81626.00
01/29/2016 22:30,2,0.000,ALERT,212.38,302.98,59.981,1454124603,"201051344000988","219011344069620",0.00,-3.00,0,298.77,305.38,0.0,0.0,0.000,304700.9,304700.9,14819,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454124640,81627.00
01/29/2016 22:30,2,0.000,ALERT,211.70,300.57,59.970,1454124603,"201051344001025","219011344069620",0.00,-4.00,0,299.07,304.18,0.0,0.0,0.000,317119.1,317119.1,19397,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454124641,81628.00
01/29/2016 22:30,2,0.000,ALERT,212.38,303.28,60.007,1454124603,"201051344000458","219011344069620",0.00,-1.50,0,301.77,306.28,0.0,0.0,0.000,314880.8,314880.8,14779,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454124643,81629.00
01/29/2016 22:30,2,0.000,ALERT,212.83,302.68,59.991,1454124603,"201051344000853","219011344069620",0.00,-3.50,0,301.47,305.68,0.0,0.0,0.000,313219.8,313219.8,14479,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454124645,81630.00
01/29/2016 22:30,2,0.000,ALERT,212.16,301.17,59.991,1454124603,"201051344000685","219011344069620",0.00,-3.00,0,299.67,303.58,0.0,0.0,0.000,319138.4,319138.4,19279,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454124647,81631.00
01/29/2016 22:30,2,0.000,ALERT,212.16,300.87,59.981,1454124603,"201051344000917","219011344069620",0.00,-2.00,0,298.47,302.98,0.0,0.0,0.000,316876.7,316876.7,19252,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454124649,81632.00
01/29/2016 22:30,2,0.000,ALERT,212.16,301.47,59.970,1454124603,"201051344001145","219011344069620",0.00,-3.50,0,299.97,304.18,0.0,0.0,0.000,320857.7,320857.7,19199,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454124650,81633.00
01/29/2016 22:30,2,0.000,ALERT,211.93,300.57,59.986,1454124603,"201051344000651","219011344069620",0.00,-5.00,0,299.07,303.28,0.0,0.0,0.000,313523.9,313523.9,19426,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454124652,81634.00
01/29/2016 22:30,2,0.000,ALERT,211.70,301.17,59.970,1454124603,"274151322000088","219011344069620",0.00,-2.00,0,298.77,302.98,0.0,0.0,0.000,571146.4,571146.4,8329,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454124654,81635.00
01/29/2016 22:30,2,0.000,ALERT,212.83,300.27,59.991,1454124603,"274151322000068","219011344069620",0.00,-2.00,0,298.77,302.37,0.0,0.0,0.000,478006.3,478006.3,8929,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454124657,81636.00
01/29/2016 22:30,2,0.000,ALERT,211.48,301.17,59.981,1454124603,"201051344001135","219011344069620",0.00,-3.50,0,299.97,304.18,0.0,0.0,0.000,309917.8,309917.8,19420,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454124658,81637.00
01/29/2016 22:30,2,0.000,ALERT,212.16,303.58,59.986,1454124603,"201051344000594","219011344069620",0.00,-3.50,0,301.17,305.98,0.0,0.0,0.000,315824.9,315824.9,14828,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454124660,81638.00
01/29/2016 22:30,2,0.000,ALERT,211.93,300.87,59.996,1454124603,"201051344001203","219011344069620",0.00,-4.00,0,299.37,305.08,0.0,0.0,0.000,316460.8,316460.8,19387,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454124662,81639.00
01/29/2016 22:30,2,0.000,ALERT,211.93,301.17,60.023,1454124603,"274151322000054","219011344069620",0.00,-2.00,0,299.37,303.58,0.0,0.0,0.000,583640.6,583640.6,8342,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454124664,81640.00
01/29/2016 22:30,2,0.000,ALERT,212.83,302.37,59.981,1454124603,"201051344000867","219011344069620",0.00,-2.50,0,300.57,305.98,0.0,0.0,0.000,305041.4,305041.4,14812,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454124666,81641.00
01/29/2016 22:30,2,0.000,ALERT,211.70,301.17,59.975,1454124603,"201051344001093","219011344069620",0.00,-2.50,0,299.67,303.28,0.0,0.0,0.000,315164.0,315164.0,19300,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454124668,81642.00
01/29/2016 22:30,2,0.000,ALERT,212.38,303.28,59.981,1454124603,"201051344000900","219011344069620",0.00,-3.50,0,300.87,305.38,0.0,0.0,0.000,320326.8,320326.8,14428,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454124670,81643.00
01/29/2016 22:30,2,0.000,ALERT,212.83,302.37,59.944,1454124603,"201051344000648","219011344069620",0.00,-4.00,0,300.87,305.68,0.0,0.0,0.000,313318.3,313318.3,14588,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454124672,81644.00
01/29/2016 22:30,2,0.000,ALERT,212.61,303.58,59.938,1454124603,"201051344000569","219011344069620",0.00,-3.00,0,301.77,306.58,0.0,0.0,0.000,321848.9,321848.9,14363,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454124673,81645.00
01/29/2016 22:30,2,0.000,ALERT,212.61,303.28,59.981,1454124603,"201051344000983","219011344069620",0.00,-3.00,0,301.77,305.98,0.0,0.0,0.000,315012.6,315012.6,14661,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454124675,81646.00
01/29/2016 22:30,2,0.000,ALERT,212.61,303.28,59.975,1454124603,"201051344001158","219011344069620",0.00,-4.00,0,300.87,305.38,0.0,0.0,0.000,309943.0,309943.0,14838,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454124677,81647.00
01/29/2016 22:30,2,0.000,ALERT,213.06,303.58,59.981,1454124603,"201051344000576","219011344069620",0.00,-3.50,0,301.47,305.98,0.0,0.0,0.000,314861.0,314861.0,14457,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454124679,81648.00
01/29/2016 22:30,2,0.000,ALERT,212.16,299.97,59.938,1454124603,"274151322000087","219011344069620",0.00,-2.00,0,298.17,302.37,0.0,0.0,0.000,558698.9,558698.9,8372,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454124680,81649.00
01/29/2016 22:45,2,0.000,ALERT,213.74,303.88,59.986,1454125503,"201051344000645","219011344069620",0.00,-3.00,0,301.17,305.38,0.0,0.0,0.000,314055.4,314055.4,14549,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454125505,81650.00
01/29/2016 22:45,2,0.000,ALERT,212.38,301.17,59.981,1454125503,"274151322000085","219011344069620",0.00,-3.00,0,299.07,303.28,0.0,0.0,0.000,586274.0,586274.0,8370,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454125507,81651.00
01/29/2016 22:45,2,0.000,ALERT,213.96,303.58,59.986,1454125503,"201051344000633","219011344069620",0.00,-3.50,0,299.67,304.78,0.0,0.0,0.000,305780.9,305780.9,14845,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454125508,81652.00
01/29/2016 22:45,2,0.000,ALERT,213.29,303.88,59.986,1454125503,"201051344000469","219011344069620",0.00,-4.00,0,300.27,305.08,0.0,0.0,0.000,307283.6,307283.6,14794,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454125510,81653.00
01/29/2016 22:45,2,0.000,ALERT,212.61,302.68,59.991,1454125503,"201051344000646","219011344069620",0.00,-4.00,0,298.77,303.58,0.0,0.0,0.000,311583.9,311583.9,19427,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454125512,81654.00
01/29/2016 22:45,2,0.000,ALERT,212.16,302.37,59.991,1454125503,"274151322000052","219011344069620",0.00,-3.00,0,298.47,303.58,0.0,0.0,0.000,593755.6,593755.6,8561,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454125514,81655.00
01/29/2016 22:45,2,0.000,ALERT,212.83,302.68,60.002,1454125503,"201051344000585","219011344069620",0.00,-3.00,0,299.37,303.58,0.0,0.0,0.000,316511.5,316511.5,19417,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454125516,81656.00
01/29/2016 22:45,2,0.000,ALERT,212.61,302.68,59.996,1454125503,"201051344001230","219011344069620",0.00,-3.50,0,299.67,303.88,0.0,0.0,0.000,315929.6,315929.6,19271,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454125518,81657.00
01/29/2016 22:45,2,0.000,ALERT,213.06,303.28,59.986,1454125503,"201051344000582","219011344069620",0.00,-5.00,0,300.27,304.48,0.0,0.0,0.000,309759.0,309759.0,19390,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454125520,81658.00
01/29/2016 22:45,2,0.000,ALERT,212.38,302.37,59.991,1454125503,"201051344000955","219011344069620",0.00,-3.50,0,299.37,303.58,0.0,0.0,0.000,319096.2,319096.2,19388,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454125521,81659.00
01/29/2016 22:45,2,0.000,ALERT,212.61,300.87,59.981,1454125503,"274151322000094","219011344069620",0.00,-4.00,0,298.47,302.37,0.0,0.0,0.000,477940.3,477940.3,8772,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454125523,81660.00
01/29/2016 22:45,2,0.000,ALERT,213.29,304.78,59.970,1454125503,"201051344000579","219011344069620",0.00,-3.00,0,302.37,306.28,0.0,0.0,0.000,320432.2,320432.2,14810,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454125525,81661.00
01/29/2016 22:45,2,0.000,ALERT,212.61,302.98,59.986,1454125503,"201051344000890","219011344069620",0.00,-3.00,0,299.67,304.78,0.0,0.0,0.000,317321.4,317321.4,19338,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454125527,81662.00
01/29/2016 22:45,2,0.000,ALERT,212.83,302.68,59.986,1454125503,"201051344000438","219011344069620",0.00,-4.00,0,299.37,303.88,0.0,0.0,0.000,319067.5,319067.5,19398,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454125529,81663.00
01/29/2016 22:45,2,0.000,ALERT,212.83,302.07,59.986,1454125503,"201051344000417","219011344069620",0.00,-3.50,0,298.77,303.28,0.0,0.0,0.000,313152.7,313152.7,19500,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454125530,81664.00
01/29/2016 22:45,2,0.000,ALERT,212.61,301.77,59.981,1454125503,"274151322000083","219011344069620",0.00,-3.00,0,299.07,303.58,0.0,0.0,0.000,588070.5,588070.5,8553,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454125532,81665.00
01/29/2016 22:45,2,0.000,ALERT,213.29,301.77,59.959,1454125503,"274151322000076","219011344069620",0.00,-3.00,0,298.77,303.58,0.0,0.0,0.000,624662.0,624662.0,8603,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454125534,81666.00
01/29/2016 22:45,2,0.000,ALERT,212.38,302.98,59.975,1454125503,"201051344000868","219011344069620",0.00,-3.50,0,301.77,305.98,0.0,0.0,0.000,305607.9,305607.9,14580,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454125536,81667.00
01/29/2016 22:45,2,0.000,ALERT,211.70,301.47,59.975,1454125503,"274151322000095","219011344069620",0.00,-4.00,0,300.27,303.88,0.0,0.0,0.000,618279.1,618279.1,8444,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454125538,81668.00
01/29/2016 22:45,2,0.000,ALERT,212.16,302.37,59.981,1454125503,"201051344000988","219011344069620",0.00,-3.00,0,298.47,304.78,0.0,0.0,0.000,304700.9,304700.9,14821,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454125539,81669.00
01/29/2016 22:45,2,0.000,ALERT,211.48,300.27,59.944,1454125503,"201051344001025","219011344069620",0.00,-4.00,0,298.17,304.18,0.0,0.0,0.000,317119.1,317119.1,19399,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454125541,81670.00
01/29/2016 22:45,2,0.000,ALERT,212.16,302.68,60.039,1454125503,"201051344000458","219011344069620",0.00,-2.00,0,301.47,306.28,0.0,0.0,0.000,314880.8,314880.8,14781,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454125543,81671.00
01/29/2016 22:45,2,0.000,ALERT,212.83,302.68,59.965,1454125503,"201051344000853","219011344069620",0.00,-4.00,0,301.17,305.38,0.0,0.0,0.000,313219.8,313219.8,14481,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454125545,81672.00
01/29/2016 22:45,2,0.000,ALERT,212.16,301.17,59.981,1454125503,"201051344000685","219011344069620",0.00,-3.00,0,299.37,303.58,0.0,0.0,0.000,319138.4,319138.4,19281,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454125547,81673.00
01/29/2016 22:45,2,0.000,ALERT,212.16,300.87,59.975,1454125503,"201051344000917","219011344069620",0.00,-2.00,0,298.17,302.98,0.0,0.0,0.000,316876.7,316876.7,19254,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454125548,81674.00
01/29/2016 22:45,2,0.000,ALERT,212.16,301.77,59.981,1454125503,"201051344001145","219011344069620",0.00,-3.50,0,299.67,304.18,0.0,0.0,0.000,320857.7,320857.7,19201,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454125550,81675.00
01/29/2016 22:45,2,0.000,ALERT,211.93,300.87,59.965,1454125503,"201051344000651","219011344069620",0.00,-5.50,0,298.77,303.28,0.0,0.0,0.000,313523.9,313523.9,19428,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454125552,81676.00
01/29/2016 22:45,2,0.000,ALERT,211.25,300.27,59.981,1454125503,"274151322000088","219011344069620",0.00,-2.50,0,298.47,302.68,0.0,0.0,0.000,571146.4,571146.4,8331,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454125554,81677.00
01/29/2016 22:45,2,0.000,ALERT,212.16,299.37,59.970,1454125503,"274151322000068","219011344069620",0.00,-2.00,0,298.17,302.07,0.0,0.0,0.000,478006.3,478006.3,8931,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454125556,81678.00
01/29/2016 22:45,2,0.000,ALERT,211.48,300.87,59.970,1454125503,"201051344001135","219011344069620",0.00,-3.50,0,299.37,304.18,0.0,0.0,0.000,309917.8,309917.8,19422,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454125557,81679.00
01/29/2016 22:45,2,0.000,ALERT,211.93,302.68,59.981,1454125503,"201051344000594","219011344069620",0.00,-3.50,0,300.87,305.68,0.0,0.0,0.000,315824.9,315824.9,14830,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454125559,81680.00
01/29/2016 22:45,2,0.000,ALERT,211.93,300.87,59.970,1454125503,"201051344001203","219011344069620",0.00,-4.00,0,299.07,305.38,0.0,0.0,0.000,316460.8,316460.8,19389,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454125561,81681.00
01/29/2016 22:45,2,0.000,ALERT,211.48,301.17,59.970,1454125503,"274151322000054","219011344069620",0.00,-2.50,0,299.07,303.28,0.0,0.0,0.000,583640.6,583640.6,8344,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454125563,81682.00
01/29/2016 22:45,2,0.000,ALERT,212.83,301.77,60.007,1454125503,"201051344000867","219011344069620",0.00,-2.50,0,300.27,305.68,0.0,0.0,0.000,305041.4,305041.4,14814,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454125564,81683.00
01/29/2016 22:45,2,0.000,ALERT,211.93,301.17,59.965,1454125503,"201051344001093","219011344069620",0.00,-2.50,0,299.37,303.58,0.0,0.0,0.000,315164.0,315164.0,19302,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454125566,81684.00
01/29/2016 22:45,2,0.000,ALERT,212.16,302.07,59.975,1454125503,"201051344000900","219011344069620",0.00,-3.50,0,300.87,305.08,0.0,0.0,0.000,320326.8,320326.8,14430,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454125568,81685.00
01/29/2016 22:45,2,0.000,ALERT,212.61,301.77,59.970,1454125503,"201051344000648","219011344069620",0.00,-5.00,0,300.57,305.38,0.0,0.0,0.000,313318.3,313318.3,14590,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454125570,81686.00
01/29/2016 22:45,2,0.000,ALERT,212.38,302.98,59.975,1454125503,"201051344000569","219011344069620",0.00,-3.00,0,302.07,306.28,0.0,0.0,0.000,321848.9,321848.9,14365,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454125572,81687.00
01/29/2016 22:45,2,0.000,ALERT,212.16,302.07,59.981,1454125503,"201051344000983","219011344069620",0.00,-3.00,0,301.47,305.68,0.0,0.0,0.000,315012.6,315012.6,14663,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454125574,81688.00
01/29/2016 22:45,2,0.000,ALERT,212.61,302.37,59.975,1454125503,"201051344001158","219011344069620",0.00,-4.00,0,300.87,305.08,0.0,0.0,0.000,309943.0,309943.0,14840,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454125576,81689.00
01/29/2016 22:45,2,0.000,ALERT,213.06,302.98,59.996,1454125503,"201051344000576","219011344069620",0.00,-3.50,0,301.47,305.68,0.0,0.0,0.000,314861.0,314861.0,14459,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454125578,81690.00
01/29/2016 22:45,2,0.000,ALERT,211.70,299.67,59.975,1454125503,"274151322000087","219011344069620",0.00,-2.50,0,297.57,302.37,0.0,0.0,0.000,558698.9,558698.9,8374,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454125580,81691.00
01/29/2016 23:00,2,0.000,ALERT,213.74,304.18,59.975,1454126403,"201051344000645","219011344069620",0.00,-3.00,0,301.17,305.38,0.0,0.0,0.000,314055.4,314055.4,14551,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454126406,81692.00
01/29/2016 23:00,2,0.000,ALERT,212.38,301.17,60.012,1454126403,"274151322000085","219011344069620",0.00,-2.50,0,298.77,302.98,0.0,0.0,0.000,586274.0,586274.0,8372,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454126408,81693.00
01/29/2016 23:00,2,0.000,ALERT,213.96,303.88,59.975,1454126403,"201051344000633","219011344069620",0.00,-3.50,0,299.37,305.08,0.0,0.0,0.000,305780.9,305780.9,14847,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454126409,81694.00
01/29/2016 23:00,2,0.000,ALERT,213.29,304.18,59.975,1454126403,"201051344000469","219011344069620",0.00,-4.00,0,299.97,305.38,0.0,0.0,0.000,307283.6,307283.6,14796,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454126411,81695.00
01/29/2016 23:00,2,0.000,ALERT,212.16,302.07,59.981,1454126403,"201051344000646","219011344069620",0.00,-4.00,0,299.07,304.18,0.0,0.0,0.000,311583.9,311583.9,19429,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454126413,81696.00
01/29/2016 23:00,2,0.000,ALERT,212.16,301.47,59.970,1454126403,"274151322000052","219011344069620",0.00,-3.00,0,298.77,303.58,0.0,0.0,0.000,593755.6,593755.6,8563,0,0,0,L,1151911521,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454126415,81697.00
01/29/2016 23:00,2,0.000,ALERT,212.61,302.07,59.996,1454126403,"201051344000585","219011344069620",0.00,-3.00,0,299.07,304.18,0.0,0.0,0.000,316511.5,316511.5,19419,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454126417,81698.00
01/29/2016 23:00,2,0.000,ALERT,212.38,302.37,59.981,1454126403,"201051344001230","219011344069620",0.00,-3.50,0,299.67,304.18,0.0,0.0,0.000,315929.6,315929.6,19273,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454126418,81699.00
01/29/2016 23:00,2,0.000,ALERT,212.83,302.98,59.981,1454126403,"201051344000582","219011344069620",0.00,-5.00,0,300.27,304.78,0.0,0.0,0.000,309759.0,309759.0,19392,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454126420,81700.00
01/29/2016 23:00,2,0.000,ALERT,212.16,302.07,59.981,1454126403,"201051344000955","219011344069620",0.00,-3.50,0,299.37,304.18,0.0,0.0,0.000,319096.2,319096.2,19390,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454126422,81701.00
01/29/2016 23:00,2,0.000,ALERT,212.38,300.87,59.975,1454126403,"274151322000094","219011344069620",0.00,-4.00,0,298.17,302.37,0.0,0.0,0.000,477940.3,477940.3,8774,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454126424,81702.00
01/29/2016 23:00,2,0.000,ALERT,213.29,304.48,60.023,1454126403,"201051344000579","219011344069620",0.00,-3.50,0,301.77,306.28,0.0,0.0,0.000,320432.2,320432.2,14812,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454126426,81703.00
01/29/2016 23:00,2,0.000,ALERT,212.16,302.37,59.996,1454126403,"201051344000890","219011344069620",0.00,-3.00,0,299.67,305.38,0.0,0.0,0.000,317321.4,317321.4,19340,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454126427,81704.00
01/29/2016 23:00,2,0.000,ALERT,212.38,301.47,59.986,1454126403,"201051344000438","219011344069620",0.00,-4.00,0,299.07,304.48,0.0,0.0,0.000,319067.5,319067.5,19400,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454126429,81705.00
01/29/2016 23:00,2,0.000,ALERT,212.38,301.17,59.975,1454126403,"201051344000417","219011344069620",0.00,-3.50,0,298.77,303.58,0.0,0.0,0.000,313152.7,313152.7,19502,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454126431,81706.00
01/29/2016 23:00,2,0.000,ALERT,212.61,301.47,59.981,1454126403,"274151322000083","219011344069620",0.00,-3.00,0,299.07,303.58,0.0,0.0,0.000,588070.5,588070.5,8555,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454126433,81707.00
01/29/2016 23:00,2,0.000,ALERT,213.06,301.47,59.991,1454126403,"274151322000076","219011344069620",0.00,-3.50,0,298.77,303.58,0.0,0.0,0.000,624662.0,624662.0,8605,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454126434,81708.00
01/29/2016 23:00,2,0.000,ALERT,213.29,304.78,60.028,1454126403,"201051344000868","219011344069620",0.00,-3.50,0,301.17,305.98,0.0,0.0,0.000,305607.9,305607.9,14582,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454126437,81709.00
01/29/2016 23:00,2,0.000,ALERT,212.38,302.68,59.954,1454126403,"274151322000095","219011344069620",0.00,-4.00,0,299.97,303.58,0.0,0.0,0.000,618279.1,618279.1,8446,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454126439,81710.00
01/29/2016 23:00,2,0.000,ALERT,213.06,303.88,60.002,1454126403,"201051344000988","219011344069620",0.00,-3.00,0,297.87,304.78,0.0,0.0,0.000,304700.9,304700.9,14823,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454126440,81711.00
01/29/2016 23:00,2,0.000,ALERT,212.38,301.17,59.996,1454126403,"201051344001025","219011344069620",0.00,-5.00,0,298.47,303.88,0.0,0.0,0.000,317119.1,317119.1,19401,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454126442,81712.00
01/29/2016 23:00,2,0.000,ALERT,213.29,304.18,59.991,1454126403,"201051344000458","219011344069620",0.00,-2.00,0,300.57,305.98,0.0,0.0,0.000,314880.8,314880.8,14783,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454126444,81713.00
01/29/2016 23:00,2,0.000,ALERT,213.96,304.18,59.991,1454126403,"201051344000853","219011344069620",0.00,-3.50,0,300.87,305.38,0.0,0.0,0.000,313219.8,313219.8,14483,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454126446,81714.00
01/29/2016 23:00,2,0.000,ALERT,212.83,301.77,59.991,1454126403,"201051344000685","219011344069620",0.00,-3.00,0,299.07,302.98,0.0,0.0,0.000,319138.4,319138.4,19283,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454126448,81715.00
01/29/2016 23:00,2,0.000,ALERT,212.61,301.47,60.012,1454126403,"201051344000917","219011344069620",0.00,-2.50,0,298.47,302.68,0.0,0.0,0.000,316876.7,316876.7,19256,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454126450,81716.00
01/29/2016 23:00,2,0.000,ALERT,212.83,302.68,59.996,1454126403,"201051344001145","219011344069620",0.00,-3.50,0,299.37,303.88,0.0,0.0,0.000,320857.7,320857.7,19203,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454126451,81717.00
01/29/2016 23:00,2,0.000,ALERT,212.61,301.17,59.981,1454126403,"201051344000651","219011344069620",0.00,-5.50,0,298.77,302.68,0.0,0.0,0.000,313523.9,313523.9,19430,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454126453,81718.00
01/29/2016 23:00,2,0.000,ALERT,211.93,301.47,59.991,1454126403,"274151322000088","219011344069620",0.00,-2.50,0,298.17,302.37,0.0,0.0,0.000,571146.4,571146.4,8333,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454126455,81719.00
01/29/2016 23:00,2,0.000,ALERT,213.06,300.57,59.986,1454126403,"274151322000068","219011344069620",0.00,-2.50,0,298.17,301.77,0.0,0.0,0.000,478006.3,478006.3,8933,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454126457,81720.00
01/29/2016 23:00,2,0.000,ALERT,212.16,301.77,59.981,1454126403,"201051344001135","219011344069620",0.00,-3.50,0,299.37,303.88,0.0,0.0,0.000,309917.8,309917.8,19424,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454126459,81721.00
01/29/2016 23:00,2,0.000,ALERT,213.06,304.78,59.991,1454126403,"201051344000594","219011344069620",0.00,-3.50,0,300.27,305.38,0.0,0.0,0.000,315824.9,315824.9,14832,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454126461,81722.00
01/29/2016 23:00,2,0.000,ALERT,212.38,301.47,59.954,1454126403,"201051344001203","219011344069620",0.00,-4.00,0,298.77,304.78,0.0,0.0,0.000,316460.8,316460.8,19391,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454126462,81723.00
01/29/2016 23:00,2,0.000,ALERT,212.16,301.17,59.981,1454126403,"274151322000054","219011344069620",0.00,-2.50,0,299.07,302.98,0.0,0.0,0.000,583640.6,583640.6,8346,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454126464,81724.00
01/29/2016 23:00,2,0.000,ALERT,213.74,303.88,59.986,1454126403,"201051344000867","219011344069620",0.00,-2.50,0,299.37,305.68,0.0,0.0,0.000,305041.4,305041.4,14816,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454126466,81725.00
01/29/2016 23:00,2,0.000,ALERT,212.38,302.07,59.996,1454126403,"201051344001093","219011344069620",0.00,-2.50,0,299.07,302.98,0.0,0.0,0.000,315164.0,315164.0,19304,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454126468,81726.00
01/29/2016 23:00,2,0.000,ALERT,213.06,303.88,59.991,1454126403,"201051344000900","219011344069620",0.00,-3.50,0,299.97,305.08,0.0,0.0,0.000,320326.8,320326.8,14432,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454126470,81727.00
01/29/2016 23:00,2,0.000,ALERT,213.51,303.28,59.981,1454126403,"201051344000648","219011344069620",0.00,-5.00,0,299.97,305.08,0.0,0.0,0.000,313318.3,313318.3,14592,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454126471,81728.00
01/29/2016 23:00,2,0.000,ALERT,213.29,304.48,59.986,1454126403,"201051344000569","219011344069620",0.00,-3.50,0,301.17,306.28,0.0,0.0,0.000,321848.9,321848.9,14367,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454126473,81729.00
01/29/2016 23:00,2,0.000,ALERT,213.29,303.88,59.986,1454126403,"201051344000983","219011344069620",0.00,-3.00,0,300.27,305.68,0.0,0.0,0.000,315012.6,315012.6,14665,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454126475,81730.00
01/29/2016 23:00,2,0.000,ALERT,213.51,303.88,59.986,1454126403,"201051344001158","219011344069620",0.00,-5.00,0,299.97,305.08,0.0,0.0,0.000,309943.0,309943.0,14842,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454126477,81731.00
01/29/2016 23:00,2,0.000,ALERT,213.74,304.48,59.975,1454126403,"201051344000576","219011344069620",0.00,-3.50,0,300.87,305.38,0.0,0.0,0.000,314861.0,314861.0,14461,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454126479,81732.00
01/29/2016 23:00,2,0.000,ALERT,212.38,300.57,59.970,1454126403,"274151322000087","219011344069620",0.00,-2.50,0,297.57,302.07,0.0,0.0,0.000,558698.9,558698.9,8376,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454126480,81733.00
01/29/2016 23:15,2,0.000,ALERT,213.51,303.58,59.970,1454127303,"201051344000645","219011344069620",0.00,-3.00,0,301.77,305.98,0.0,0.0,0.000,314055.4,314055.4,14553,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454127305,81734.00
01/29/2016 23:15,2,0.000,ALERT,212.16,301.17,59.965,1454127303,"274151322000085","219011344069620",0.00,-3.00,0,299.07,302.68,0.0,0.0,0.000,586274.0,586274.0,8374,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454127306,81735.00
01/29/2016 23:15,2,0.000,ALERT,213.51,303.28,59.996,1454127303,"201051344000633","219011344069620",0.00,-4.00,0,299.97,305.38,0.0,0.0,0.000,305780.9,305780.9,14849,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454127308,81736.00
01/29/2016 23:15,2,0.000,ALERT,213.06,303.88,59.944,1454127303,"201051344000469","219011344069620",0.00,-5.00,0,300.57,305.68,0.0,0.0,0.000,307283.6,307283.6,14798,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454127310,81737.00
01/29/2016 23:15,2,0.000,ALERT,212.16,302.07,59.949,1454127303,"201051344000646","219011344069620",0.00,-4.00,0,299.37,303.28,0.0,0.0,0.000,311583.9,311583.9,19431,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454127312,81738.00
01/29/2016 23:15,2,0.000,ALERT,212.16,302.07,59.959,1454127303,"274151322000052","219011344069620",0.00,-3.50,0,298.77,303.28,0.0,0.0,0.000,593755.6,593755.6,8565,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454127314,81739.00
01/29/2016 23:15,2,0.000,ALERT,212.61,302.07,59.970,1454127303,"201051344000585","219011344069620",0.00,-3.00,0,299.07,303.58,0.0,0.0,0.000,316511.5,316511.5,19421,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454127315,81740.00
01/29/2016 23:15,2,0.000,ALERT,212.61,302.37,59.959,1454127303,"201051344001230","219011344069620",0.00,-3.50,0,299.97,303.88,0.0,0.0,0.000,315929.6,315929.6,19275,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454127317,81741.00
