ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/29/2016 23:15,2,0.000,ALERT,213.06,302.98,59.965,1454127303,"201051344000582","219011344069620",0.00,-5.00,0,300.57,304.18,0.0,0.0,0.000,309759.0,309759.0,19394,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454127319,81742.00
01/29/2016 23:15,2,0.000,ALERT,212.16,300.27,59.975,1454127303,"274151322000094","219011344069620",0.00,-4.00,0,298.47,302.07,0.0,0.0,0.000,477940.3,477940.3,8776,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454127322,81743.00
01/29/2016 23:15,2,0.000,ALERT,212.83,303.88,59.965,1454127303,"201051344000579","219011344069620",0.00,-3.50,0,302.37,306.28,0.0,0.0,0.000,320432.2,320432.2,14814,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454127324,81744.00
01/29/2016 23:15,2,0.000,ALERT,212.16,302.37,59.959,1454127303,"201051344000890","219011344069620",0.00,-3.00,0,299.97,304.48,0.0,0.0,0.000,317321.4,317321.4,19342,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454127326,81745.00
01/29/2016 23:15,2,0.000,ALERT,212.38,301.47,59.938,1454127303,"201051344000438","219011344069620",0.00,-4.00,0,299.67,303.58,0.0,0.0,0.000,319067.5,319067.5,19402,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454127327,81746.00
01/29/2016 23:15,2,0.000,ALERT,212.61,300.87,59.965,1454127303,"201051344000417","219011344069620",0.00,-3.50,0,299.37,302.98,0.0,0.0,0.000,313152.7,313152.7,19504,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454127329,81747.00
01/29/2016 23:15,2,0.000,ALERT,212.38,301.17,59.959,1454127303,"274151322000083","219011344069620",0.00,-3.00,0,299.37,303.58,0.0,0.0,0.000,588070.5,588070.5,8557,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454127331,81748.00
01/29/2016 23:15,2,0.000,ALERT,212.83,300.87,59.965,1454127303,"274151322000076","219011344069620",0.00,-3.50,0,299.07,303.28,0.0,0.0,0.000,624662.0,624662.0,8607,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454127333,81749.00
01/29/2016 23:15,2,0.000,ALERT,213.06,304.18,59.981,1454127303,"201051344000868","219011344069620",0.00,-3.50,0,302.37,306.28,0.0,0.0,0.000,305607.9,305607.9,14584,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454127335,81750.00
01/29/2016 23:15,2,0.000,ALERT,212.16,302.07,59.965,1454127303,"274151322000095","219011344069620",0.00,-4.00,0,300.27,303.88,0.0,0.0,0.000,618279.1,618279.1,8448,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454127336,81751.00
01/29/2016 23:15,2,0.000,ALERT,212.83,303.28,60.012,1454127303,"201051344000988","219011344069620",0.00,-3.50,0,299.07,305.08,0.0,0.0,0.000,304700.9,304700.9,14825,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454127338,81752.00
01/29/2016 23:15,2,0.000,ALERT,212.38,301.17,59.981,1454127303,"201051344001025","219011344069620",0.00,-4.00,0,298.77,303.88,0.0,0.0,0.000,317119.1,317119.1,19403,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454127340,81753.00
01/29/2016 23:15,2,0.000,ALERT,212.83,303.58,59.975,1454127303,"201051344000458","219011344069620",0.00,-2.00,0,301.77,306.28,0.0,0.0,0.000,314880.8,314880.8,14785,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454127342,81754.00
01/29/2016 23:15,2,0.000,ALERT,213.74,303.28,59.965,1454127303,"201051344000853","219011344069620",0.00,-4.00,0,301.77,305.68,0.0,0.0,0.000,313219.8,313219.8,14485,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454127344,81755.00
01/29/2016 23:15,2,0.000,ALERT,212.83,301.77,59.970,1454127303,"201051344000685","219011344069620",0.00,-3.50,0,299.67,303.58,0.0,0.0,0.000,319138.4,319138.4,19285,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454127345,81756.00
01/29/2016 23:15,2,0.000,ALERT,212.61,301.47,60.007,1454127303,"201051344000917","219011344069620",0.00,-2.50,0,298.47,303.28,0.0,0.0,0.000,316876.7,316876.7,19258,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454127347,81757.00
01/29/2016 23:15,2,0.000,ALERT,212.61,302.07,59.991,1454127303,"201051344001145","219011344069620",0.00,-3.50,0,299.97,304.18,0.0,0.0,0.000,320857.7,320857.7,19205,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454127349,81758.00
01/29/2016 23:15,2,0.000,ALERT,212.61,301.17,59.965,1454127303,"201051344000651","219011344069620",0.00,-5.50,0,299.07,302.98,0.0,0.0,0.000,313523.9,313523.9,19432,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454127351,81759.00
01/29/2016 23:15,2,0.000,ALERT,211.70,300.87,59.959,1454127303,"274151322000088","219011344069620",0.00,-2.50,0,298.77,302.37,0.0,0.0,0.000,571146.4,571146.4,8335,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454127353,81760.00
01/29/2016 23:15,2,0.000,ALERT,212.61,300.27,59.922,1454127303,"274151322000068","219011344069620",0.00,-2.50,0,298.47,302.07,0.0,0.0,0.000,478006.3,478006.3,8935,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454127355,81761.00
01/29/2016 23:15,2,0.000,ALERT,212.16,302.07,59.970,1454127303,"201051344001135","219011344069620",0.00,-3.50,0,299.67,304.18,0.0,0.0,0.000,309917.8,309917.8,19426,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454127356,81762.00
01/29/2016 23:15,2,0.000,ALERT,212.61,303.88,59.991,1454127303,"201051344000594","219011344069620",0.00,-3.50,0,301.47,305.68,0.0,0.0,0.000,315824.9,315824.9,14834,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454127358,81763.00
01/29/2016 23:15,2,0.000,ALERT,212.61,302.07,60.007,1454127303,"201051344001203","219011344069620",0.00,-4.00,0,299.37,305.08,0.0,0.0,0.000,316460.8,316460.8,19393,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454127360,81764.00
01/29/2016 23:15,2,0.000,ALERT,211.93,301.17,59.975,1454127303,"274151322000054","219011344069620",0.00,-2.50,0,299.07,302.98,0.0,0.0,0.000,583640.6,583640.6,8348,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454127362,81765.00
01/29/2016 23:15,2,0.000,ALERT,213.29,302.98,59.938,1454127303,"201051344000867","219011344069620",0.00,-3.00,0,301.17,305.68,0.0,0.0,0.000,305041.4,305041.4,14818,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454127364,81766.00
01/29/2016 23:15,2,0.000,ALERT,212.61,302.07,59.970,1454127303,"201051344001093","219011344069620",0.00,-2.50,0,299.37,303.28,0.0,0.0,0.000,315164.0,315164.0,19306,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454127366,81767.00
01/29/2016 23:15,2,0.000,ALERT,212.83,303.28,59.965,1454127303,"201051344000900","219011344069620",0.00,-4.00,0,301.17,305.38,0.0,0.0,0.000,320326.8,320326.8,14434,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454127368,81768.00
01/29/2016 23:15,2,0.000,ALERT,213.29,302.68,59.928,1454127303,"201051344000648","219011344069620",0.00,-5.00,0,300.87,305.38,0.0,0.0,0.000,313318.3,313318.3,14594,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454127370,81769.00
01/29/2016 23:15,2,0.000,ALERT,213.06,303.88,59.965,1454127303,"201051344000569","219011344069620",0.00,-3.50,0,302.37,306.28,0.0,0.0,0.000,321848.9,321848.9,14369,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454127371,81770.00
01/29/2016 23:15,2,0.000,ALERT,213.06,303.28,60.002,1454127303,"201051344000983","219011344069620",0.00,-3.50,0,301.77,305.98,0.0,0.0,0.000,315012.6,315012.6,14667,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454127373,81771.00
01/29/2016 23:15,2,0.000,ALERT,213.06,303.58,59.922,1454127303,"201051344001158","219011344069620",0.00,-5.00,0,301.17,305.08,0.0,0.0,0.000,309943.0,309943.0,14844,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454127375,81772.00
01/29/2016 23:15,2,0.000,ALERT,213.51,303.88,59.965,1454127303,"201051344000576","219011344069620",0.00,-3.50,0,301.77,305.68,0.0,0.0,0.000,314861.0,314861.0,14463,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454127377,81773.00
01/29/2016 23:15,2,0.000,ALERT,212.16,300.87,59.959,1454127303,"274151322000087","219011344069620",0.00,-2.50,0,297.87,302.07,0.0,0.0,0.000,558698.9,558698.9,8378,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454127379,81774.00
01/29/2016 23:15,2,0.000,ALERT,212.16,302.37,59.965,1454127303,"201051344000955","219011344069620",0.00,-3.50,0,299.67,303.58,0.0,0.0,0.000,319096.2,319096.2,19392,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454127380,81775.00
01/29/2016 23:30,2,0.000,ALERT,213.96,303.58,59.991,1454128204,"201051344000645","219011344069620",0.00,-3.50,0,301.47,305.98,0.0,0.0,0.000,314055.4,314055.4,14555,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454128206,81776.00
01/29/2016 23:30,2,0.000,ALERT,212.61,301.77,59.996,1454128204,"274151322000085","219011344069620",0.00,-3.00,0,299.37,303.28,0.0,0.0,0.000,586274.0,586274.0,8376,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454128208,81777.00
01/29/2016 23:30,2,0.000,ALERT,214.19,303.88,60.007,1454128204,"201051344000633","219011344069620",0.00,-4.00,0,299.67,305.38,0.0,0.0,0.000,305780.9,305780.9,14851,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454128210,81778.00
01/29/2016 23:30,2,0.000,ALERT,213.29,303.58,59.996,1454128204,"201051344000469","219011344069620",0.00,-5.00,0,300.57,305.68,0.0,0.0,0.000,307283.6,307283.6,14800,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454128211,81779.00
01/29/2016 23:30,2,0.000,ALERT,212.38,302.37,59.996,1454128204,"201051344000646","219011344069620",0.00,-4.00,0,299.37,303.58,0.0,0.0,0.000,311583.9,311583.9,19433,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454128213,81780.00
01/29/2016 23:30,2,0.000,ALERT,212.38,302.37,59.986,1454128204,"274151322000052","219011344069620",0.00,-3.50,0,299.37,303.58,0.0,0.0,0.000,593755.6,593755.6,8567,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454128215,81781.00
01/29/2016 23:30,2,0.000,ALERT,212.83,302.37,59.996,1454128204,"201051344000585","219011344069620",0.00,-3.00,0,299.37,303.88,0.0,0.0,0.000,316511.5,316511.5,19423,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454128217,81782.00
01/29/2016 23:30,2,0.000,ALERT,212.61,302.68,59.996,1454128204,"201051344001230","219011344069620",0.00,-3.50,0,299.97,303.88,0.0,0.0,0.000,315929.6,315929.6,19277,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454128219,81783.00
01/29/2016 23:30,2,0.000,ALERT,213.06,303.28,60.002,1454128204,"201051344000582","219011344069620",0.00,-5.00,0,299.97,304.48,0.0,0.0,0.000,309759.0,309759.0,19396,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454128220,81784.00
01/29/2016 23:30,2,0.000,ALERT,212.38,302.37,59.996,1454128204,"201051344000955","219011344069620",0.00,-3.50,0,299.67,303.58,0.0,0.0,0.000,319096.2,319096.2,19394,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454128222,81785.00
01/29/2016 23:30,2,0.000,ALERT,212.61,300.87,59.996,1454128204,"274151322000094","219011344069620",0.00,-4.00,0,298.77,302.37,0.0,0.0,0.000,477940.3,477940.3,8778,0,0,0,L,1151911521,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454128224,81786.00
01/29/2016 23:30,2,0.000,ALERT,213.51,304.48,59.996,1454128204,"201051344000579","219011344069620",0.00,-3.50,0,301.77,306.58,0.0,0.0,0.000,320432.2,320432.2,14816,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454128226,81787.00
01/29/2016 23:30,2,0.000,ALERT,212.38,302.68,59.991,1454128204,"201051344000890","219011344069620",0.00,-3.00,0,299.97,304.78,0.0,0.0,0.000,317321.4,317321.4,19344,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454128228,81788.00
01/29/2016 23:30,2,0.000,ALERT,212.83,302.07,59.975,1454128204,"201051344000438","219011344069620",0.00,-4.00,0,299.37,303.88,0.0,0.0,0.000,319067.5,319067.5,19404,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454128230,81789.00
01/29/2016 23:30,2,0.000,ALERT,212.83,301.77,59.996,1454128204,"201051344000417","219011344069620",0.00,-3.50,0,299.07,302.98,0.0,0.0,0.000,313152.7,313152.7,19506,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454128231,81790.00
01/29/2016 23:30,2,0.000,ALERT,212.61,302.07,59.986,1454128204,"274151322000083","219011344069620",0.00,-3.00,0,299.67,303.58,0.0,0.0,0.000,588070.5,588070.5,8559,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454128233,81791.00
01/29/2016 23:30,2,0.000,ALERT,213.29,301.47,59.991,1454128204,"274151322000076","219011344069620",0.00,-3.50,0,299.37,303.58,0.0,0.0,0.000,624662.0,624662.0,8609,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454128235,81792.00
01/29/2016 23:30,2,0.000,ALERT,213.51,304.48,59.944,1454128204,"201051344000868","219011344069620",0.00,-4.00,0,302.37,306.58,0.0,0.0,0.000,305607.9,305607.9,14586,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454128237,81793.00
01/29/2016 23:30,2,0.000,ALERT,212.61,302.98,59.991,1454128204,"274151322000095","219011344069620",0.00,-4.00,0,300.57,304.18,0.0,0.0,0.000,618279.1,618279.1,8450,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454128238,81794.00
01/29/2016 23:30,2,0.000,ALERT,213.06,303.28,59.986,1454128204,"201051344000988","219011344069620",0.00,-3.50,0,299.07,305.38,0.0,0.0,0.000,304700.9,304700.9,14827,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454128240,81795.00
01/29/2016 23:30,2,0.000,ALERT,212.38,301.77,59.981,1454128204,"201051344001025","219011344069620",0.00,-4.00,0,299.07,304.18,0.0,0.0,0.000,317119.1,317119.1,19405,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454128242,81796.00
01/29/2016 23:30,2,0.000,ALERT,213.29,303.58,59.986,1454128204,"201051344000458","219011344069620",0.00,-2.00,0,301.77,306.58,0.0,0.0,0.000,314880.8,314880.8,14787,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454128244,81797.00
01/29/2016 23:30,2,0.000,ALERT,213.96,303.58,59.991,1454128204,"201051344000853","219011344069620",0.00,-4.00,0,301.47,305.98,0.0,0.0,0.000,313219.8,313219.8,14487,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454128246,81798.00
01/29/2016 23:30,2,0.000,ALERT,213.06,302.37,59.970,1454128204,"201051344000685","219011344069620",0.00,-3.50,0,299.67,303.58,0.0,0.0,0.000,319138.4,319138.4,19287,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454128247,81799.00
01/29/2016 23:30,2,0.000,ALERT,212.83,301.77,59.991,1454128204,"201051344000917","219011344069620",0.00,-2.50,0,298.47,302.98,0.0,0.0,0.000,316876.7,316876.7,19260,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454128249,81800.00
01/29/2016 23:30,2,0.000,ALERT,212.83,302.68,59.996,1454128204,"201051344001145","219011344069620",0.00,-3.50,0,299.97,304.48,0.0,0.0,0.000,320857.7,320857.7,19207,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454128251,81801.00
01/29/2016 23:30,2,0.000,ALERT,212.61,301.77,59.991,1454128204,"201051344000651","219011344069620",0.00,-5.50,0,299.07,303.28,0.0,0.0,0.000,313523.9,313523.9,19434,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454128253,81802.00
01/29/2016 23:30,2,0.000,ALERT,212.16,301.17,59.986,1454128204,"274151322000088","219011344069620",0.00,-2.50,0,299.07,302.98,0.0,0.0,0.000,571146.4,571146.4,8337,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454128255,81803.00
01/29/2016 23:30,2,0.000,ALERT,213.29,301.17,59.975,1454128204,"274151322000068","219011344069620",0.00,-2.50,0,298.77,302.37,0.0,0.0,0.000,478006.3,478006.3,8937,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454128257,81804.00
01/29/2016 23:30,2,0.000,ALERT,212.38,302.07,59.981,1454128204,"201051344001135","219011344069620",0.00,-4.00,0,299.67,304.18,0.0,0.0,0.000,309917.8,309917.8,19428,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454128258,81805.00
01/29/2016 23:30,2,0.000,ALERT,213.06,304.48,59.991,1454128204,"201051344000594","219011344069620",0.00,-4.00,0,301.17,306.28,0.0,0.0,0.000,315824.9,315824.9,14836,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454128260,81806.00
01/29/2016 23:30,2,0.000,ALERT,212.83,302.07,59.944,1454128204,"201051344001203","219011344069620",0.00,-4.00,0,299.37,305.38,0.0,0.0,0.000,316460.8,316460.8,19395,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454128262,81807.00
01/29/2016 23:30,2,0.000,ALERT,212.38,302.07,59.975,1454128204,"274151322000054","219011344069620",0.00,-2.50,0,299.67,303.58,0.0,0.0,0.000,583640.6,583640.6,8350,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454128264,81808.00
01/29/2016 23:30,2,0.000,ALERT,213.74,303.58,59.975,1454128204,"201051344000867","219011344069620",0.00,-2.50,0,300.57,306.28,0.0,0.0,0.000,305041.4,305041.4,14820,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454128266,81809.00
01/29/2016 23:30,2,0.000,ALERT,212.61,302.37,59.991,1454128204,"201051344001093","219011344069620",0.00,-2.50,0,299.67,303.58,0.0,0.0,0.000,315164.0,315164.0,19308,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454128268,81810.00
01/29/2016 23:30,2,0.000,ALERT,213.29,303.58,59.981,1454128204,"201051344000900","219011344069620",0.00,-4.00,0,300.87,305.68,0.0,0.0,0.000,320326.8,320326.8,14436,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454128269,81811.00
01/29/2016 23:30,2,0.000,ALERT,213.51,302.98,59.949,1454128204,"201051344000648","219011344069620",0.00,-5.50,0,300.57,305.98,0.0,0.0,0.000,313318.3,313318.3,14596,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454128271,81812.00
01/29/2016 23:30,2,0.000,ALERT,213.29,304.18,59.991,1454128204,"201051344000569","219011344069620",0.00,-4.00,0,302.07,306.88,0.0,0.0,0.000,321848.9,321848.9,14371,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454128273,81813.00
01/29/2016 23:30,2,0.000,ALERT,213.29,303.58,59.938,1454128204,"201051344000983","219011344069620",0.00,-3.00,0,301.77,306.28,0.0,0.0,0.000,315012.6,315012.6,14669,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454128275,81814.00
01/29/2016 23:30,2,0.000,ALERT,213.51,303.58,59.996,1454128204,"201051344001158","219011344069620",0.00,-5.00,0,301.17,305.68,0.0,0.0,0.000,309943.0,309943.0,14846,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454128277,81815.00
01/29/2016 23:30,2,0.000,ALERT,213.74,304.48,59.996,1454128204,"201051344000576","219011344069620",0.00,-4.00,0,301.47,306.28,0.0,0.0,0.000,314861.0,314861.0,14465,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454128279,81816.00
01/29/2016 23:30,2,0.000,ALERT,212.61,300.57,59.986,1454128204,"274151322000087","219011344069620",0.00,-2.50,0,298.47,302.37,0.0,0.0,0.000,558698.9,558698.9,8380,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454128280,81817.00
01/29/2016 23:45,2,0.000,ALERT,213.51,303.58,59.986,1454129103,"201051344000645","219011344069620",0.00,-3.50,0,302.07,306.58,0.0,0.0,0.000,314055.4,314055.4,14557,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454129106,81818.00
01/29/2016 23:45,2,0.000,ALERT,212.16,301.17,59.975,1454129103,"274151322000085","219011344069620",0.00,-3.00,0,299.07,303.88,0.0,0.0,0.000,586274.0,586274.0,8378,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454129108,81819.00
01/29/2016 23:45,2,0.000,ALERT,213.74,302.98,59.986,1454129103,"201051344000633","219011344069620",0.00,-4.00,0,300.27,305.68,0.0,0.0,0.000,305780.9,305780.9,14853,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454129110,81820.00
01/29/2016 23:45,2,0.000,ALERT,213.06,303.28,59.981,1454129103,"201051344000469","219011344069620",0.00,-5.00,0,300.57,305.98,0.0,0.0,0.000,307283.6,307283.6,14802,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454129111,81821.00
01/29/2016 23:45,2,0.000,ALERT,212.38,302.07,59.975,1454129103,"201051344000646","219011344069620",0.00,-4.00,0,299.67,304.48,0.0,0.0,0.000,311583.9,311583.9,19435,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454129113,81822.00
01/29/2016 23:45,2,0.000,ALERT,211.93,302.07,59.975,1454129103,"274151322000052","219011344069620",0.00,-3.50,0,299.07,304.48,0.0,0.0,0.000,593755.6,593755.6,8569,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454129115,81823.00
01/29/2016 23:45,2,0.000,ALERT,212.61,302.37,59.986,1454129103,"201051344000585","219011344069620",0.00,-3.00,0,299.67,304.48,0.0,0.0,0.000,316511.5,316511.5,19425,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454129117,81824.00
01/29/2016 23:45,2,0.000,ALERT,212.61,302.68,59.981,1454129103,"201051344001230","219011344069620",0.00,-3.50,0,300.27,304.78,0.0,0.0,0.000,315929.6,315929.6,19279,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454129119,81825.00
01/29/2016 23:45,2,0.000,ALERT,213.06,302.98,59.938,1454129103,"201051344000582","219011344069620",0.00,-5.00,0,300.87,305.38,0.0,0.0,0.000,309759.0,309759.0,19398,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454129120,81826.00
01/29/2016 23:45,2,0.000,ALERT,212.16,302.07,59.981,1454129103,"201051344000955","219011344069620",0.00,-3.50,0,299.97,304.18,0.0,0.0,0.000,319096.2,319096.2,19396,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454129122,81827.00
01/29/2016 23:45,2,0.000,ALERT,212.16,300.57,59.975,1454129103,"274151322000094","219011344069620",0.00,-4.00,0,298.77,303.28,0.0,0.0,0.000,477940.3,477940.3,8780,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454129124,81828.00
01/29/2016 23:45,2,0.000,ALERT,213.06,303.88,59.981,1454129103,"201051344000579","219011344069620",0.00,-3.50,0,302.68,307.18,0.0,0.0,0.000,320432.2,320432.2,14818,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454129126,81829.00
01/29/2016 23:45,2,0.000,ALERT,212.38,302.37,59.981,1454129103,"201051344000890","219011344069620",0.00,-3.00,0,300.27,305.38,0.0,0.0,0.000,317321.4,317321.4,19346,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454129128,81830.00
01/29/2016 23:45,2,0.000,ALERT,212.61,301.77,60.023,1454129103,"201051344000438","219011344069620",0.00,-3.50,0,299.97,304.78,0.0,0.0,0.000,319067.5,319067.5,19406,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454129129,81831.00
01/29/2016 23:45,2,0.000,ALERT,212.83,301.47,59.991,1454129103,"201051344000417","219011344069620",0.00,-3.50,0,299.37,303.88,0.0,0.0,0.000,313152.7,313152.7,19508,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454129131,81832.00
01/29/2016 23:45,2,0.000,ALERT,212.16,301.47,59.981,1454129103,"274151322000083","219011344069620",0.00,-3.00,0,299.67,304.48,0.0,0.0,0.000,588070.5,588070.5,8561,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454129133,81833.00
01/29/2016 23:45,2,0.000,ALERT,212.83,301.47,59.986,1454129103,"274151322000076","219011344069620",0.00,-3.50,0,299.37,304.48,0.0,0.0,0.000,624662.0,624662.0,8611,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454129135,81834.00
01/29/2016 23:45,2,0.000,ALERT,212.83,304.18,59.996,1454129103,"201051344000868","219011344069620",0.00,-3.50,0,302.37,307.18,0.0,0.0,0.000,305607.9,305607.9,14588,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454129137,81835.00
01/29/2016 23:45,2,0.000,ALERT,212.38,302.68,59.981,1454129103,"274151322000095","219011344069620",0.00,-4.00,0,300.57,304.78,0.0,0.0,0.000,618279.1,618279.1,8452,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454129139,81836.00
01/29/2016 23:45,2,0.000,ALERT,212.83,303.28,59.986,1454129103,"201051344000988","219011344069620",0.00,-3.50,0,299.37,305.98,0.0,0.0,0.000,304700.9,304700.9,14829,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454129140,81837.00
01/29/2016 23:45,2,0.000,ALERT,212.38,301.17,59.981,1454129103,"201051344001025","219011344069620",0.00,-4.00,0,299.37,305.08,0.0,0.0,0.000,317119.1,317119.1,19407,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454129142,81838.00
01/29/2016 23:45,2,0.000,ALERT,212.83,303.58,60.012,1454129103,"201051344000458","219011344069620",0.00,-2.00,0,302.07,307.18,0.0,0.0,0.000,314880.8,314880.8,14789,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454129144,81839.00
01/29/2016 23:45,2,0.000,ALERT,213.51,303.58,59.949,1454129103,"201051344000853","219011344069620",0.00,-4.00,0,301.77,306.28,0.0,0.0,0.000,313219.8,313219.8,14489,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454129146,81840.00
01/29/2016 23:45,2,0.000,ALERT,212.83,302.07,59.986,1454129103,"201051344000685","219011344069620",0.00,-3.50,0,299.97,304.48,0.0,0.0,0.000,319138.4,319138.4,19289,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454129148,81841.00
01/29/2016 23:45,2,0.000,ALERT,212.61,301.47,60.002,1454129103,"201051344000917","219011344069620",0.00,-2.50,0,298.77,303.88,0.0,0.0,0.000,316876.7,316876.7,19262,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454129150,81842.00
01/29/2016 23:45,2,0.000,ALERT,212.83,302.07,60.007,1454129103,"201051344001145","219011344069620",0.00,-3.50,0,300.27,305.08,0.0,0.0,0.000,320857.7,320857.7,19209,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454129151,81843.00
01/29/2016 23:45,2,0.000,ALERT,212.61,301.47,59.996,1454129103,"201051344000651","219011344069620",0.00,-5.50,0,299.67,304.18,0.0,0.0,0.000,313523.9,313523.9,19436,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454129153,81844.00
01/29/2016 23:45,2,0.000,ALERT,211.70,301.17,59.986,1454129103,"274151322000088","219011344069620",0.00,-2.50,0,298.77,303.58,0.0,0.0,0.000,571146.4,571146.4,8339,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454129155,81845.00
01/29/2016 23:45,2,0.000,ALERT,212.83,300.57,59.996,1454129103,"274151322000068","219011344069620",0.00,-2.50,0,298.47,302.98,0.0,0.0,0.000,478006.3,478006.3,8939,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454129157,81846.00
01/29/2016 23:45,2,0.000,ALERT,212.16,302.07,59.959,1454129103,"201051344001135","219011344069620",0.00,-4.00,0,299.97,305.08,0.0,0.0,0.000,309917.8,309917.8,19430,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454129159,81847.00
01/29/2016 23:45,2,0.000,ALERT,212.61,303.58,59.975,1454129103,"201051344000594","219011344069620",0.00,-4.00,0,301.77,306.58,0.0,0.0,0.000,315824.9,315824.9,14838,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454129160,81848.00
01/29/2016 23:45,2,0.000,ALERT,212.61,301.77,60.028,1454129103,"201051344001203","219011344069620",0.00,-4.00,0,299.67,305.98,0.0,0.0,0.000,316460.8,316460.8,19397,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454129162,81849.00
01/29/2016 23:45,2,0.000,ALERT,211.93,301.77,60.002,1454129103,"274151322000054","219011344069620",0.00,-2.50,0,299.07,304.18,0.0,0.0,0.000,583640.6,583640.6,8352,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454129164,81850.00
01/29/2016 23:45,2,0.000,ALERT,213.29,302.98,60.002,1454129103,"201051344000867","219011344069620",0.00,-3.00,0,301.17,306.58,0.0,0.0,0.000,305041.4,305041.4,14822,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454129166,81851.00
01/29/2016 23:45,2,0.000,ALERT,212.61,302.07,60.002,1454129103,"201051344001093","219011344069620",0.00,-2.50,0,299.67,304.18,0.0,0.0,0.000,315164.0,315164.0,19310,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454129168,81852.00
01/29/2016 23:45,2,0.000,ALERT,212.83,303.58,59.991,1454129103,"201051344000900","219011344069620",0.00,-4.00,0,301.17,305.98,0.0,0.0,0.000,320326.8,320326.8,14438,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454129169,81853.00
01/29/2016 23:45,2,0.000,ALERT,213.06,302.68,60.034,1454129103,"201051344000648","219011344069620",0.00,-5.00,0,300.87,306.28,0.0,0.0,0.000,313318.3,313318.3,14598,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454129171,81854.00
01/29/2016 23:45,2,0.000,ALERT,213.06,303.88,60.012,1454129103,"201051344000569","219011344069620",0.00,-3.50,0,302.07,307.18,0.0,0.0,0.000,321848.9,321848.9,14373,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454129173,81855.00
01/29/2016 23:45,2,0.000,ALERT,213.06,303.28,60.007,1454129103,"201051344000983","219011344069620",0.00,-3.50,0,301.77,306.58,0.0,0.0,0.000,315012.6,315012.6,14671,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454129175,81856.00
01/29/2016 23:45,2,0.000,ALERT,213.29,303.58,59.996,1454129103,"201051344001158","219011344069620",0.00,-5.00,0,301.17,306.28,0.0,0.0,0.000,309943.0,309943.0,14848,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454129177,81857.00
01/29/2016 23:45,2,0.000,ALERT,213.51,303.88,60.002,1454129103,"201051344000576","219011344069620",0.00,-4.00,0,302.07,306.58,0.0,0.0,0.000,314861.0,314861.0,14467,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454129179,81858.00
01/29/2016 23:45,2,0.000,ALERT,212.16,299.97,60.002,1454129103,"274151322000087","219011344069620",0.00,-2.50,0,297.87,303.28,0.0,0.0,0.000,558698.9,558698.9,8382,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454129180,81859.00
